DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 00:30:00,11.28,11.22,1,-5.75
 15/09/2018 00:45:00,11.26,11.22,1,-5.68
 15/09/2018 01:00:00,11.23,11.22,1,-5.73
 15/09/2018 01:15:00,11.22,11.22,1,-5.92
 15/09/2018 01:30:00,11.22,11.22,1,-5.94
 15/09/2018 01:45:00,11.23,11.22,1,-5.91
 15/09/2018 02:00:00,11.25,11.22,1,-5.82
 15/09/2018 02:15:00,11.26,11.22,1,-5.74
 15/09/2018 02:30:00,11.29,11.22,1,-5.63
 15/09/2018 02:45:00,11.26,11.22,1,-5.69
 15/09/2018 03:00:00,11.2,11.22,1,-5.82
 15/09/2018 03:15:00,11.2,11.22,1,-5.65
 15/09/2018 03:30:00,11.22,11.22,1,-5.61
 15/09/2018 03:45:00,11.21,11.22,1,-5.71
 15/09/2018 04:00:00,11.22,11.22,1,-5.84
 15/09/2018 04:15:00,11.23,11.22,1,-5.7
 15/09/2018 04:30:00,11.24,11.22,1,-5.53
 15/09/2018 04:45:00,11.23,11.22,1,-5.69
 15/09/2018 05:00:00,11.22,11.22,1,-5.76
 15/09/2018 05:15:00,11.22,11.22,1,-5.63
 15/09/2018 05:30:00,11.22,11.22,1,-5.65
 15/09/2018 05:45:00,11.22,11.22,1,-5.61
 15/09/2018 06:00:00,11.25,11.22,1,-5.24
 15/09/2018 06:15:00,11.28,11.22,1,-5.23
 15/09/2018 06:30:00,11.29,11.22,1,-5.29
 15/09/2018 06:45:00,11.32,11.22,1,-5.27
 15/09/2018 07:00:00,11.27,11.22,1,-5.49
 15/09/2018 07:15:00,11.23,11.22,1,-5.52
 15/09/2018 07:30:00,11.27,11.22,1,-5.59
 15/09/2018 07:45:00,11.27,11.22,1,-5.66
 15/09/2018 08:00:00,11.26,11.22,1,-5.59
 15/09/2018 08:15:00,11.27,11.22,1,-5.73
 15/09/2018 08:30:00,11.28,11.22,1,-5.79
 15/09/2018 08:45:00,11.28,11.22,1,-5.73
 15/09/2018 09:00:00,11.14,11.22,1,-5.73
 15/09/2018 09:15:00,11.12,11.22,1,-5.76
 15/09/2018 09:30:00,11.12,11.22,1,-5.63
 15/09/2018 09:45:00,11.16,11.22,1,-5.67
 15/09/2018 10:00:00,11.26,11.22,1,-5.53
 15/09/2018 10:15:00,11.26,11.22,1,-5.24
 15/09/2018 10:30:00,11.32,11.22,1,-5.21
 15/09/2018 10:45:00,11.32,11.22,1,-5.15
 15/09/2018 11:00:00,11.32,11.22,1,-5.09
 15/09/2018 11:15:00,11.3,11.22,1,-5.11
 15/09/2018 11:30:00,11.3,11.22,1,-5.18
 15/09/2018 11:45:00,11.32,11.22,1,-5.12
 15/09/2018 12:00:00,11.32,11.22,1,-5.04
 15/09/2018 12:15:00,11.35,11.22,1,-5.09
 15/09/2018 12:30:00,11.26,11.22,1,-5.01
 15/09/2018 12:45:00,11.27,11.22,1,-5.37
 15/09/2018 13:00:00,11.29,11.22,1,-5.23
 15/09/2018 13:15:00,11.33,11.22,1,-5.04
 15/09/2018 13:30:00,11.32,11.22,1,-5.07
 15/09/2018 13:45:00,11.34,11.22,1,-5.0
 15/09/2018 14:00:00,11.33,11.22,1,-5.03
 15/09/2018 14:15:00,11.35,11.22,1,-4.94
 15/09/2018 14:30:00,11.35,11.22,1,-4.84
 15/09/2018 14:45:00,11.28,11.22,1,-4.85
 15/09/2018 15:00:00,11.27,11.22,1,-4.89
 15/09/2018 15:15:00,11.3,11.22,1,-4.89
 15/09/2018 15:30:00,11.27,11.22,1,-4.72
 15/09/2018 15:45:00,11.26,11.22,1,-4.82
 15/09/2018 16:00:00,11.26,11.22,1,-4.96
 15/09/2018 16:15:00,11.25,11.22,1,-4.96
 15/09/2018 16:30:00,11.24,11.22,1,-5.08
 15/09/2018 16:45:00,11.25,11.22,1,-5.06
 15/09/2018 17:00:00,11.23,11.22,1,-5.07
 15/09/2018 17:15:00,11.19,11.22,1,-5.18
 15/09/2018 17:30:00,11.17,11.22,1,-5.28
 15/09/2018 17:45:00,11.19,11.22,1,-5.15
 15/09/2018 18:00:00,11.18,11.22,1,-5.07
 15/09/2018 18:15:00,11.2,11.22,1,-5.09
 15/09/2018 18:30:00,11.2,11.22,1,-5.14
 15/09/2018 18:45:00,11.18,11.22,1,-5.1
 15/09/2018 19:00:00,11.18,11.22,1,-5.08
 15/09/2018 19:15:00,11.17,11.22,1,-5.15
 15/09/2018 19:30:00,11.15,11.22,1,-5.28
 15/09/2018 19:45:00,11.19,11.22,1,-5.38
 15/09/2018 20:00:00,11.21,11.22,1,-5.22
 15/09/2018 20:15:00,11.23,11.22,1,-5.23
 15/09/2018 20:30:00,11.25,11.22,1,-5.21
 15/09/2018 20:45:00,11.26,11.22,1,-5.1
 15/09/2018 21:00:00,11.3,11.22,1,-4.97
 15/09/2018 21:15:00,11.32,11.22,1,-4.88
 15/09/2018 21:30:00,11.33,11.22,1,-4.8
 15/09/2018 21:45:00,11.31,11.22,1,-4.66
 15/09/2018 22:00:00,11.3,11.22,1,-4.63
 15/09/2018 22:15:00,11.35,11.22,1,-4.56
 15/09/2018 22:30:00,11.31,11.22,1,-4.34
 15/09/2018 22:45:00,11.25,11.22,1,-4.32
 15/09/2018 23:00:00,11.29,11.22,1,-4.13
 15/09/2018 23:15:00,11.3,11.22,1,-3.97
 15/09/2018 23:30:00,11.31,11.22,1,-4.1
 15/09/2018 23:45:00,11.31,11.22,1,-4.08
 16/09/2018 00:00:00,11.33,11.22,1,-4.0
 16/09/2018 00:15:00,11.33,11.22,1,-4.13
 16/09/2018 00:30:00,11.33,11.22,1,-4.16
 16/09/2018 00:45:00,11.32,11.22,1,-4.09
 16/09/2018 01:00:00,11.33,11.22,1,-4.18
 16/09/2018 01:15:00,11.29,11.22,1,-4.2
 16/09/2018 01:30:00,11.29,11.22,1,-4.13
 16/09/2018 01:45:00,11.31,11.22,1,-4.12
 16/09/2018 02:00:00,11.33,11.22,1,-4.21
 16/09/2018 02:15:00,11.3,11.22,1,-4.19
 16/09/2018 02:30:00,11.32,11.22,1,-4.17
 16/09/2018 02:45:00,11.33,11.22,1,-4.16
 16/09/2018 03:00:00,11.29,11.22,1,-4.22
 16/09/2018 03:15:00,11.25,11.22,1,-4.23
 16/09/2018 03:30:00,11.27,11.22,1,-4.15
 16/09/2018 03:45:00,11.28,11.22,1,-4.14
 16/09/2018 04:00:00,11.28,11.22,1,-4.24
 16/09/2018 04:15:00,11.27,11.22,1,-4.13
 16/09/2018 04:30:00,11.26,11.22,1,-3.99
 16/09/2018 04:45:00,11.25,11.22,1,-4.12
 16/09/2018 05:00:00,11.24,11.22,1,-4.16
 16/09/2018 05:15:00,11.27,11.22,1,-4.12
 16/09/2018 05:30:00,11.25,11.22,1,-4.13
 16/09/2018 05:45:00,11.24,11.22,1,-4.06
 16/09/2018 06:00:00,11.22,11.22,1,-4.26
 16/09/2018 06:15:00,11.19,11.22,1,-4.32
 16/09/2018 06:30:00,11.17,11.22,1,-4.42
 16/09/2018 06:45:00,11.15,11.22,1,-4.38
 16/09/2018 07:00:00,11.14,11.22,1,-4.34
 16/09/2018 07:15:00,11.15,11.22,1,-4.42
 16/09/2018 07:30:00,11.12,11.22,1,-4.55
 16/09/2018 07:45:00,11.11,11.22,1,-4.49
 16/09/2018 08:00:00,11.13,11.22,1,-4.57
 16/09/2018 08:15:00,11.14,11.22,1,-4.65
 16/09/2018 08:30:00,11.17,11.22,1,-4.87
 16/09/2018 08:45:00,11.14,11.22,1,-4.97
 16/09/2018 09:00:00,11.12,11.22,1,-5.01
 16/09/2018 09:15:00,11.17,11.22,1,-5.03
 16/09/2018 09:30:00,11.17,11.22,1,-5.04
 16/09/2018 09:45:00,11.17,11.22,1,-5.06
 16/09/2018 10:00:00,11.14,11.22,1,-5.06
 16/09/2018 10:15:00,11.2,11.22,1,-5.13
 16/09/2018 10:30:00,11.23,11.22,1,-5.29
 16/09/2018 10:45:00,11.29,11.22,1,-5.15
 16/09/2018 11:00:00,11.29,11.22,1,-5.28
 16/09/2018 11:15:00,11.3,11.22,1,-5.37
 16/09/2018 11:30:00,11.3,11.22,1,-5.44
 16/09/2018 11:45:00,11.3,11.22,1,-5.27
 16/09/2018 12:00:00,11.29,11.22,1,-5.32
 16/09/2018 12:15:00,11.3,11.22,1,-5.46
 16/09/2018 12:30:00,11.28,11.22,1,-5.45
 16/09/2018 12:45:00,11.25,11.22,1,-5.63
 16/09/2018 13:00:00,11.29,11.22,1,-5.41
 16/09/2018 13:15:00,11.28,11.22,1,-5.28
 16/09/2018 13:30:00,11.3,11.22,1,-5.32
 16/09/2018 13:45:00,11.31,11.22,1,-5.26
 16/09/2018 14:00:00,11.34,11.22,1,-5.26
 16/09/2018 14:15:00,11.36,11.22,1,-5.03
 16/09/2018 14:30:00,11.34,11.22,1,-5.05
 16/09/2018 14:45:00,11.34,11.22,1,-5.17
 16/09/2018 15:00:00,11.33,11.22,1,-5.12
 16/09/2018 15:15:00,11.33,11.22,1,-5.08
 16/09/2018 15:30:00,11.33,11.22,1,-5.08
 16/09/2018 15:45:00,11.31,11.22,1,-5.17
 16/09/2018 16:00:00,11.28,11.22,1,-5.32
 16/09/2018 16:15:00,11.29,11.22,1,-5.26
 16/09/2018 16:30:00,11.25,11.22,1,-5.3
 16/09/2018 16:45:00,11.24,11.22,1,-5.36
 16/09/2018 17:00:00,11.2,11.22,1,-5.61
 16/09/2018 17:15:00,11.21,11.22,1,-5.7
 16/09/2018 17:30:00,11.23,11.22,1,-5.43
 16/09/2018 17:45:00,11.22,11.22,1,-5.39
 16/09/2018 18:00:00,11.23,11.22,1,-5.6
 16/09/2018 18:15:00,11.23,11.22,1,-5.54
 16/09/2018 18:30:00,11.24,11.22,1,-5.42
 16/09/2018 18:45:00,11.22,11.22,1,-5.43
 16/09/2018 19:00:00,11.21,11.22,1,-5.53
 16/09/2018 19:15:00,11.2,11.22,1,-5.5
 16/09/2018 19:30:00,11.23,11.22,1,-5.73
 16/09/2018 19:45:00,11.24,11.22,1,-5.66
 16/09/2018 20:00:00,11.34,11.22,1,-5.51
 16/09/2018 20:15:00,11.29,11.22,1,-5.59
 16/09/2018 20:30:00,11.3,11.22,1,-5.55
 16/09/2018 20:45:00,11.25,11.22,1,-5.44
 16/09/2018 21:00:00,11.24,11.22,1,-5.36
 16/09/2018 21:15:00,11.21,11.22,1,-5.32
 16/09/2018 21:30:00,11.23,11.22,1,-5.15
 16/09/2018 21:45:00,11.26,11.22,1,-5.03
 16/09/2018 22:00:00,11.26,11.22,1,-4.94
 16/09/2018 22:15:00,11.24,11.22,1,-4.95
 16/09/2018 22:30:00,11.26,11.22,1,-4.85
 16/09/2018 22:45:00,11.3,11.22,1,-4.69
 16/09/2018 23:00:00,11.23,11.22,1,-4.54
 16/09/2018 23:15:00,11.21,11.22,1,-4.46
 16/09/2018 23:30:00,11.36,11.22,1,-4.32
 16/09/2018 23:45:00,11.32,11.22,1,-4.32
 17/09/2018 00:00:00,11.32,11.22,1,-4.25
 17/09/2018 00:00:00,11.32,11.22,1,-4.25
 17/09/2018 00:15:00,11.29,11.22,1,-4.14
 17/09/2018 00:30:00,11.35,11.22,1,-4.15
 17/09/2018 00:45:00,11.39,11.22,1,-4.09
 17/09/2018 01:00:00,11.32,11.22,1,-4.05
 17/09/2018 01:15:00,11.31,11.22,1,-4.0
 17/09/2018 01:30:00,11.32,11.22,1,-4.08
 17/09/2018 01:45:00,11.31,11.22,1,-4.0
 17/09/2018 02:00:00,11.32,11.22,1,-4.04
 17/09/2018 02:15:00,11.31,11.22,1,-4.2
 17/09/2018 02:30:00,11.33,11.22,1,-4.21
 17/09/2018 02:45:00,11.34,11.22,1,-4.21
 17/09/2018 03:00:00,11.3,11.22,1,-4.33
 17/09/2018 03:15:00,11.27,11.22,1,-4.46
 17/09/2018 03:30:00,11.22,11.22,1,-4.36
 17/09/2018 03:45:00,11.23,11.22,1,-4.33
 17/09/2018 04:00:00,11.25,11.22,1,-4.4
 17/09/2018 04:15:00,11.29,11.22,1,-4.33
 17/09/2018 04:30:00,11.31,11.22,1,-4.31
 17/09/2018 04:45:00,11.3,11.22,1,-4.24
 17/09/2018 05:00:00,11.3,11.22,1,-4.29
 17/09/2018 05:15:00,11.29,11.22,1,-4.69
 17/09/2018 05:30:00,11.35,11.22,1,-4.85
 17/09/2018 05:45:00,11.38,11.22,1,-5.09
 17/09/2018 06:00:00,11.34,11.22,1,-5.2
 17/09/2018 06:15:00,11.31,11.22,1,-5.62
 17/09/2018 06:30:00,11.26,11.22,1,-6.36
 17/09/2018 06:45:00,11.24,11.22,1,-6.65
 17/09/2018 07:00:00,11.19,11.22,1,-6.99
 17/09/2018 07:15:00,11.26,11.22,1,-7.21
 17/09/2018 07:30:00,11.35,11.22,1,-7.17
 17/09/2018 07:45:00,11.31,11.22,1,-7.32
 17/09/2018 08:00:00,11.29,11.22,1,-7.33
 17/09/2018 08:15:00,11.22,11.22,1,-7.21
 17/09/2018 08:30:00,11.29,11.22,1,-7.19
 17/09/2018 08:45:00,11.28,11.22,1,-7.05
 17/09/2018 09:00:00,11.24,11.22,1,-7.14
 17/09/2018 09:15:00,11.24,11.22,1,-7.12
 17/09/2018 09:30:00,11.26,11.22,1,-7.12
 17/09/2018 09:45:00,11.32,11.22,1,-7.2
 17/09/2018 10:00:00,11.31,11.22,1,-7.13
 17/09/2018 10:15:00,11.26,11.22,1,-7.16
 17/09/2018 10:30:00,11.22,11.11,2,-7.21
 17/09/2018 10:45:00,11.11,10.94,2,-7.21
 17/09/2018 11:00:00,11.05,11.07,2,-7.16
 17/09/2018 11:15:00,11.02,11.01,2,-7.18
 17/09/2018 11:30:00,11.01,10.93,2,-7.24
 17/09/2018 11:45:00,11.0,10.93,2,-7.27
 17/09/2018 12:00:00,10.98,10.93,2,-7.36
 17/09/2018 12:15:00,11.0,10.93,2,-7.08
 17/09/2018 12:30:00,11.02,10.93,2,-7.14
 17/09/2018 12:45:00,11.01,10.93,2,-7.29
 17/09/2018 13:00:00,11.02,10.93,2,-7.3
 17/09/2018 13:15:00,11.06,10.93,2,-7.12
 17/09/2018 13:30:00,11.06,10.93,2,-7.09
 17/09/2018 13:45:00,10.97,10.93,2,-7.18
 17/09/2018 14:00:00,11.07,10.89,2,-6.93
 17/09/2018 14:15:00,11.08,11.02,2,-6.84
 17/09/2018 14:30:00,11.09,11.03,2,-6.93
 17/09/2018 14:45:00,11.06,11.02,2,-7.13
 17/09/2018 15:00:00,11.04,10.94,2,-6.95
 17/09/2018 15:15:00,11.04,10.94,2,-6.7
 17/09/2018 15:30:00,11.04,10.94,2,-6.82
 17/09/2018 15:45:00,11.02,10.94,2,-7.04
 17/09/2018 16:00:00,11.06,10.94,2,-6.92
 17/09/2018 16:15:00,11.07,10.94,2,-6.89
 17/09/2018 16:30:00,11.08,10.94,2,-7.17
 17/09/2018 16:45:00,11.06,10.94,2,-7.13
 17/09/2018 17:00:00,11.03,10.94,2,-7.19
 17/09/2018 17:15:00,11.06,10.94,2,-7.12
 17/09/2018 17:30:00,11.08,11.1,2,-7.31
 17/09/2018 17:45:00,11.12,11.04,2,-7.21
 17/09/2018 18:00:00,11.11,11.04,2,-7.23
 17/09/2018 18:15:00,11.06,11.03,2,-7.29
 17/09/2018 18:30:00,11.11,11.13,2,-7.19
 17/09/2018 18:45:00,11.09,11.13,2,-7.31
 17/09/2018 19:00:00,11.17,11.13,2,-7.15
 17/09/2018 19:15:00,11.19,11.13,2,-6.93
 17/09/2018 19:30:00,11.17,11.13,2,-7.04
 17/09/2018 19:45:00,11.12,11.13,2,-7.09
 17/09/2018 20:00:00,11.17,11.13,2,-7.1
 17/09/2018 20:15:00,11.25,11.13,2,-6.8
 17/09/2018 20:30:00,11.17,11.13,2,-6.68
 17/09/2018 20:45:00,11.16,11.13,2,-6.82
 17/09/2018 21:00:00,11.16,11.13,2,-6.9
 17/09/2018 21:15:00,11.15,11.03,2,-6.76
 17/09/2018 21:30:00,11.12,11.03,2,-6.72
 17/09/2018 21:45:00,11.11,11.03,2,-6.49
 17/09/2018 22:00:00,11.12,11.03,2,-6.26
 17/09/2018 22:15:00,11.12,11.03,2,-6.05
 17/09/2018 22:30:00,11.13,11.03,2,-5.98
 17/09/2018 22:45:00,11.12,11.03,2,-6.02
 17/09/2018 23:00:00,11.08,11.03,2,-6.03
 17/09/2018 23:15:00,11.09,11.03,2,-6.04
 17/09/2018 23:30:00,11.06,11.03,2,-5.92
 17/09/2018 23:45:00,11.09,11.03,2,-5.72
 18/09/2018 00:00:00,11.12,11.03,2,-5.69
 18/09/2018 00:15:00,11.13,11.01,2,-5.79
 18/09/2018 00:30:00,11.13,11.0,2,-5.74
 18/09/2018 00:45:00,11.14,11.0,2,-5.69
 18/09/2018 01:00:00,11.13,11.0,2,-5.49
 18/09/2018 01:15:00,11.11,11.0,2,-5.45
 18/09/2018 01:30:00,11.1,11.0,2,-5.51
 18/09/2018 01:45:00,11.1,11.0,2,-5.64
 18/09/2018 02:00:00,11.08,11.0,2,-5.58
 18/09/2018 02:15:00,11.1,11.0,2,-5.54
 18/09/2018 02:30:00,11.11,11.0,2,-5.4
 18/09/2018 02:45:00,11.09,11.0,2,-5.47
 18/09/2018 03:00:00,11.11,11.05,2,-5.62
 18/09/2018 03:15:00,11.2,11.18,2,-5.66
 18/09/2018 03:30:00,11.23,11.18,2,-5.51
 18/09/2018 03:45:00,11.22,11.18,2,-5.55
 18/09/2018 04:00:00,11.22,11.18,2,-5.72
 18/09/2018 04:15:00,11.23,11.18,2,-5.61
 18/09/2018 04:30:00,11.23,11.18,2,-5.66
 18/09/2018 04:45:00,11.22,11.18,2,-5.61
 18/09/2018 05:00:00,11.19,11.18,2,-5.67
 18/09/2018 05:15:00,11.18,11.18,2,-5.82
 18/09/2018 05:30:00,11.19,11.18,2,-5.95
 18/09/2018 05:45:00,11.21,11.18,2,-6.17
 18/09/2018 06:00:00,11.15,11.12,2,-6.42
 18/09/2018 06:15:00,11.11,11.01,2,-6.56
 18/09/2018 06:30:00,11.02,10.94,2,-6.62
 18/09/2018 06:45:00,11.07,10.94,2,-6.54
 18/09/2018 07:00:00,11.05,10.94,2,-6.74
 18/09/2018 07:15:00,11.03,10.94,2,-7.05
 18/09/2018 07:30:00,11.04,10.94,2,-7.33
 18/09/2018 07:45:00,11.0,10.94,2,-7.43
 18/09/2018 08:00:00,11.02,10.94,2,-7.43
 18/09/2018 08:15:00,11.01,10.94,2,-7.35
 18/09/2018 08:30:00,11.03,10.94,2,-7.25
 18/09/2018 08:45:00,11.12,10.94,2,-7.11
 18/09/2018 09:00:00,11.09,10.94,2,-7.39
 18/09/2018 09:15:00,11.05,10.94,2,-7.33
 18/09/2018 09:30:00,11.07,11.1,2,-7.12
 18/09/2018 09:45:00,11.09,11.14,2,-7.2
 18/09/2018 10:00:00,11.21,11.14,2,-7.07
 18/09/2018 10:15:00,11.2,11.14,2,-6.87
 18/09/2018 10:30:00,11.14,11.14,2,-7.0
 18/09/2018 10:45:00,11.16,11.14,2,-7.03
 18/09/2018 11:00:00,11.12,11.14,2,-6.93
 18/09/2018 11:15:00,11.05,11.14,2,-6.99
 18/09/2018 11:30:00,11.04,11.14,2,-7.03
 18/09/2018 11:45:00,11.02,11.14,2,-7.11
 18/09/2018 12:00:00,11.05,11.14,2,-7.06
 18/09/2018 12:15:00,11.08,11.05,2,-7.18
 18/09/2018 12:30:00,11.01,10.92,2,-7.23
 18/09/2018 12:45:00,10.96,10.91,2,-7.32
 18/09/2018 13:00:00,10.97,10.91,2,-7.43
 18/09/2018 13:15:00,11.04,10.91,2,-7.42
 18/09/2018 13:30:00,11.07,10.91,2,-7.41
 18/09/2018 13:45:00,11.04,10.91,2,-7.44
 18/09/2018 14:00:00,11.03,10.91,2,-7.47
 18/09/2018 14:15:00,11.05,10.91,2,-7.43
 18/09/2018 14:30:00,10.96,10.91,2,-7.53
 18/09/2018 14:45:00,11.01,10.91,2,-7.41
 18/09/2018 15:00:00,11.01,10.91,2,-7.39
 18/09/2018 15:15:00,11.0,10.91,2,-7.38
 18/09/2018 15:30:00,11.02,10.91,2,-7.43
 18/09/2018 15:45:00,11.02,10.91,2,-7.54
 18/09/2018 16:00:00,10.97,10.91,2,-7.7
 18/09/2018 16:15:00,10.99,10.91,2,-7.47
 18/09/2018 16:30:00,11.0,10.91,2,-7.61
 18/09/2018 16:45:00,11.05,10.91,2,-7.54
 18/09/2018 17:00:00,11.04,10.91,2,-7.54
 18/09/2018 17:15:00,11.05,10.91,2,-7.7
 18/09/2018 17:30:00,11.05,10.91,2,-7.55
 18/09/2018 17:45:00,11.04,10.91,2,-7.48
 18/09/2018 18:00:00,10.98,10.94,2,-7.56
 18/09/2018 18:15:00,11.2,11.19,1,-7.49
 18/09/2018 18:30:00,11.27,11.22,1,-7.44
 18/09/2018 18:45:00,11.26,11.22,1,-7.33
 18/09/2018 19:00:00,11.23,11.22,1,-7.3
 18/09/2018 19:15:00,11.26,11.22,1,-7.36
 18/09/2018 19:30:00,11.25,11.22,1,-7.37
 18/09/2018 19:45:00,11.25,11.22,1,-7.54
 18/09/2018 20:00:00,11.27,11.22,1,-7.47
 18/09/2018 20:15:00,11.3,11.22,1,-7.37
 18/09/2018 20:30:00,11.32,11.22,1,-7.44
 18/09/2018 20:45:00,11.24,11.22,1,-7.42
 18/09/2018 21:00:00,11.23,11.22,1,-7.3
 18/09/2018 21:15:00,11.29,11.22,1,-7.14
 18/09/2018 21:30:00,11.26,11.22,1,-6.91
 18/09/2018 21:45:00,11.26,11.22,1,-6.95
 18/09/2018 22:00:00,11.31,11.22,1,-6.69
 18/09/2018 22:15:00,11.32,11.22,1,-6.46
 18/09/2018 22:30:00,11.27,11.22,1,-6.18
 18/09/2018 22:45:00,11.3,11.22,1,-6.22
 18/09/2018 23:00:00,11.29,11.22,1,-6.17
 18/09/2018 23:15:00,11.28,11.22,1,-6.07
 18/09/2018 23:30:00,11.33,11.22,1,-5.92
 18/09/2018 23:45:00,11.37,11.22,1,-5.7
 19/09/2018 00:00:00,11.36,11.22,1,-5.67
 19/09/2018 00:15:00,11.33,11.22,1,-5.85
 19/09/2018 00:30:00,11.33,11.22,1,-5.78
 19/09/2018 00:45:00,11.34,11.22,1,-5.67
 19/09/2018 01:00:00,11.35,11.22,1,-5.69
 19/09/2018 01:15:00,11.35,11.22,1,-5.78
 19/09/2018 01:30:00,11.36,11.22,1,-5.81
 19/09/2018 01:45:00,11.26,11.22,1,-5.88
 19/09/2018 02:00:00,11.3,11.22,1,-5.64
 19/09/2018 02:15:00,11.32,11.22,1,-5.77
 19/09/2018 02:30:00,11.36,11.22,1,-5.52
 19/09/2018 02:45:00,11.25,11.22,1,-5.61
 19/09/2018 03:00:00,11.23,11.22,1,-5.67
 19/09/2018 03:15:00,11.22,11.22,1,-5.76
 19/09/2018 03:30:00,11.22,11.22,1,-5.76
 19/09/2018 03:45:00,11.23,11.22,1,-5.71
 19/09/2018 04:00:00,11.26,11.22,1,-5.66
 19/09/2018 04:15:00,11.25,11.22,1,-5.7
 19/09/2018 04:30:00,11.3,11.22,1,-5.7
 19/09/2018 04:45:00,11.35,11.22,1,-5.62
 19/09/2018 05:00:00,11.32,11.22,1,-5.76
 19/09/2018 05:15:00,11.33,11.22,1,-5.88
 19/09/2018 05:30:00,11.28,11.22,1,-6.19
 19/09/2018 05:45:00,11.25,11.22,1,-6.29
 19/09/2018 06:00:00,11.26,11.22,1,-6.2
 19/09/2018 06:15:00,11.24,11.22,1,-6.52
 19/09/2018 06:30:00,11.24,11.22,1,-6.88
 19/09/2018 06:45:00,11.21,11.22,1,-7.14
 19/09/2018 07:00:00,11.24,11.22,1,-7.28
 19/09/2018 07:15:00,11.2,11.22,1,-7.32
 19/09/2018 07:30:00,11.22,11.22,1,-7.51
 19/09/2018 07:45:00,11.28,11.22,1,-7.61
 19/09/2018 08:00:00,11.3,11.22,1,-7.51
 19/09/2018 08:15:00,11.31,11.22,1,-7.63
 19/09/2018 08:30:00,11.32,11.22,1,-7.48
 19/09/2018 08:45:00,11.33,11.22,1,-7.46
 19/09/2018 09:00:00,11.34,11.22,1,-7.37
 19/09/2018 09:15:00,11.31,11.22,1,-7.32
 19/09/2018 09:30:00,11.29,11.22,1,-7.32
 19/09/2018 09:45:00,11.25,11.22,1,-7.32
 19/09/2018 10:00:00,11.26,11.22,1,-7.43
 19/09/2018 10:15:00,11.28,11.22,1,-7.46
 19/09/2018 10:30:00,11.28,11.22,1,-7.39
 19/09/2018 10:45:00,11.29,11.22,1,-7.41
 19/09/2018 11:00:00,11.28,11.22,1,-7.35
 19/09/2018 11:15:00,11.29,11.22,1,-7.49
 19/09/2018 11:30:00,11.31,11.22,1,-7.54
 19/09/2018 11:45:00,11.19,11.22,1,-7.48
 19/09/2018 12:00:00,11.29,11.22,1,-6.1
 19/09/2018 12:15:00,11.32,11.22,1,-5.86
 19/09/2018 12:30:00,11.32,11.22,1,-5.88
 19/09/2018 12:45:00,11.26,11.22,1,-6.65
 19/09/2018 13:00:00,11.2,11.22,1,-7.48
 19/09/2018 13:15:00,11.24,11.22,1,-7.55
 19/09/2018 13:30:00,11.24,11.22,1,-7.77
 19/09/2018 13:45:00,11.22,11.22,1,-7.78
 19/09/2018 14:00:00,11.25,11.22,1,-7.49
 19/09/2018 14:15:00,11.21,11.22,1,-7.69
 19/09/2018 14:30:00,11.22,11.22,1,-7.54
 19/09/2018 14:45:00,11.21,11.22,1,-7.59
 19/09/2018 15:00:00,11.18,11.22,1,-7.74
 19/09/2018 15:15:00,11.21,11.22,1,-7.76
 19/09/2018 15:30:00,11.19,11.22,1,-7.91
 19/09/2018 15:45:00,11.19,11.22,1,-7.7
 19/09/2018 16:00:00,11.26,11.22,1,-7.81
 19/09/2018 16:15:00,11.37,11.22,1,-7.78
 19/09/2018 16:30:00,11.3,11.22,1,-7.87
 19/09/2018 16:45:00,11.26,11.22,1,-7.94
 19/09/2018 17:00:00,11.36,11.22,1,-8.0
 19/09/2018 17:15:00,11.37,11.22,1,-7.8
 19/09/2018 17:30:00,11.39,11.22,1,-7.72
 19/09/2018 17:45:00,11.38,11.22,1,-7.84
 19/09/2018 18:00:00,11.37,11.22,1,-7.91
 19/09/2018 18:15:00,11.32,11.22,1,-7.99
 19/09/2018 18:30:00,11.25,11.22,1,-7.92
 19/09/2018 18:45:00,11.19,11.22,1,-7.67
 19/09/2018 19:00:00,11.21,11.22,1,-7.67
 19/09/2018 19:15:00,11.28,11.22,1,-7.72
 19/09/2018 19:30:00,11.25,11.22,1,-7.76
 19/09/2018 19:45:00,11.25,11.22,1,-7.71
 19/09/2018 20:00:00,11.29,11.22,1,-7.65
 19/09/2018 20:15:00,11.26,11.22,1,-7.65
 19/09/2018 20:30:00,11.22,11.22,1,-7.54
 19/09/2018 20:45:00,11.25,11.22,1,-7.56
 19/09/2018 21:00:00,11.26,11.22,1,-7.57
 19/09/2018 21:15:00,11.3,11.22,1,-7.39
 19/09/2018 21:30:00,11.28,11.22,1,-7.12
 19/09/2018 21:45:00,11.28,11.22,1,-7.0
 19/09/2018 22:00:00,11.35,11.22,1,-6.82
 19/09/2018 22:15:00,11.34,11.22,1,-6.52
 19/09/2018 22:30:00,11.27,11.22,1,-6.38
 19/09/2018 22:45:00,11.22,11.22,1,-6.41
 19/09/2018 23:00:00,11.25,11.22,1,-6.25
 19/09/2018 23:15:00,11.26,11.22,1,-5.96
 19/09/2018 23:30:00,11.31,11.22,1,-5.86
 19/09/2018 23:45:00,11.3,11.22,1,-5.79
 20/09/2018 00:00:00,11.3,11.22,1,-5.86
 20/09/2018 00:15:00,11.28,11.22,1,-5.99
 20/09/2018 00:30:00,11.29,11.22,1,-5.81
 20/09/2018 00:45:00,11.31,11.22,1,-5.83
 20/09/2018 01:00:00,11.33,11.22,1,-5.75
 20/09/2018 01:15:00,11.3,11.22,1,-5.91
 20/09/2018 01:30:00,11.32,11.22,1,-5.86
 20/09/2018 01:45:00,11.32,11.22,1,-5.78
 20/09/2018 02:00:00,11.28,11.22,1,-5.67
 20/09/2018 02:15:00,11.29,11.22,1,-5.69
 20/09/2018 02:30:00,11.31,11.22,1,-5.71
 20/09/2018 02:45:00,11.32,11.22,1,-5.63
 20/09/2018 03:00:00,11.31,11.22,1,-5.55
 20/09/2018 03:15:00,11.32,11.22,1,-5.69
 20/09/2018 03:30:00,11.32,11.22,1,-5.68
 20/09/2018 03:45:00,11.34,11.22,1,-5.75
 20/09/2018 04:00:00,11.33,11.22,1,-5.8
 20/09/2018 04:15:00,11.34,11.22,1,-5.63
 20/09/2018 04:30:00,11.33,11.22,1,-5.7
 20/09/2018 04:45:00,11.31,11.22,1,-5.84
 20/09/2018 05:00:00,11.34,11.22,1,-5.9
 20/09/2018 05:15:00,11.33,11.22,1,-5.95
 20/09/2018 05:30:00,11.32,11.22,1,-5.9
 20/09/2018 05:45:00,11.3,11.22,1,-6.25
 20/09/2018 06:00:00,11.29,11.22,1,-6.64
 20/09/2018 06:15:00,11.23,11.22,1,-6.79
 20/09/2018 06:30:00,11.27,11.22,1,-7.02
 20/09/2018 06:45:00,11.28,11.22,1,-7.18
 20/09/2018 07:00:00,11.25,11.22,1,-7.24
 20/09/2018 07:15:00,11.15,11.22,1,-7.67
 20/09/2018 07:30:00,11.15,11.22,1,-7.82
 20/09/2018 07:45:00,11.17,11.22,1,-7.66
 20/09/2018 08:00:00,11.24,11.22,1,-7.54
 20/09/2018 08:15:00,11.24,11.22,1,-7.31
 20/09/2018 08:30:00,11.25,11.22,1,-7.29
 20/09/2018 08:45:00,11.25,11.22,1,-7.43
 20/09/2018 09:00:00,11.23,11.22,1,-7.42
 20/09/2018 09:15:00,11.35,11.22,1,-7.13
 20/09/2018 09:30:00,11.32,11.22,1,-7.1
 20/09/2018 09:45:00,11.32,11.22,1,-7.17
 20/09/2018 10:00:00,11.37,11.22,1,-7.19
 20/09/2018 10:15:00,11.31,11.22,1,-7.42
 20/09/2018 10:30:00,11.29,11.22,1,-7.6
 20/09/2018 10:45:00,11.29,11.22,1,-7.5
 20/09/2018 11:00:00,11.32,11.22,1,-7.43
 20/09/2018 11:15:00,11.32,11.22,1,-7.58
 20/09/2018 11:30:00,11.28,11.22,1,-7.55
 20/09/2018 11:45:00,11.27,11.22,1,-7.66
 20/09/2018 12:00:00,11.3,11.22,2,-7.78
 20/09/2018 12:15:00,11.29,11.21,2,-7.56
 20/09/2018 12:30:00,11.28,11.21,2,-7.59
 20/09/2018 12:45:00,11.27,11.17,2,-7.85
 20/09/2018 13:00:00,11.12,11.04,2,-7.75
 20/09/2018 13:15:00,10.98,10.91,2,-7.62
 20/09/2018 13:30:00,10.97,10.9,2,-7.74
 20/09/2018 13:45:00,10.99,10.9,2,-7.54
 20/09/2018 14:00:00,10.99,10.9,2,-7.48
 20/09/2018 14:15:00,10.97,10.9,2,-7.53
 20/09/2018 14:30:00,10.99,10.9,2,-7.47
 20/09/2018 14:45:00,10.99,10.9,2,-7.63
 20/09/2018 15:00:00,11.1,11.1,1,-7.54
 20/09/2018 15:15:00,11.16,11.22,1,-7.73
 20/09/2018 15:30:00,11.27,11.22,1,-7.64
 20/09/2018 15:45:00,11.25,11.22,1,-7.76
 20/09/2018 16:00:00,11.25,11.22,1,-7.82
 20/09/2018 16:15:00,11.28,11.22,1,-7.76
 20/09/2018 16:30:00,11.26,11.22,1,-7.54
 20/09/2018 16:45:00,11.25,11.22,1,-7.7
 20/09/2018 17:00:00,11.27,11.22,1,-7.75
 20/09/2018 17:15:00,11.24,11.22,1,-7.77
 20/09/2018 17:30:00,11.25,11.22,1,-7.72
 20/09/2018 17:45:00,11.29,11.22,1,-7.55
 20/09/2018 18:00:00,11.29,11.22,1,-7.25
 20/09/2018 18:15:00,11.27,11.22,1,-7.42
 20/09/2018 18:30:00,11.35,11.22,1,-7.14
 20/09/2018 18:45:00,11.35,11.22,1,-7.27
 20/09/2018 19:00:00,11.35,11.22,1,-7.32
 20/09/2018 19:15:00,11.25,11.22,1,-7.35
 20/09/2018 19:30:00,11.22,11.22,1,-7.54
 20/09/2018 19:45:00,11.24,11.22,1,-7.45
 20/09/2018 20:00:00,11.25,11.22,1,-7.36
 20/09/2018 20:15:00,11.27,11.22,1,-7.22
 20/09/2018 20:30:00,11.34,11.22,1,-6.96
 20/09/2018 20:45:00,11.33,11.22,1,-7.03
 20/09/2018 21:00:00,11.28,11.22,1,-7.16
 20/09/2018 21:15:00,11.33,11.22,1,-7.04
 20/09/2018 21:30:00,11.3,11.22,1,-7.02
 20/09/2018 21:45:00,11.33,11.22,1,-7.03
 20/09/2018 22:00:00,11.31,11.22,1,-6.75
 20/09/2018 22:15:00,11.35,11.22,1,-6.38
 20/09/2018 22:30:00,11.37,11.22,1,-6.34
 20/09/2018 22:45:00,11.34,11.22,1,-6.35
 20/09/2018 23:00:00,11.4,11.22,1,-6.21
 20/09/2018 23:15:00,11.4,11.22,1,-5.8
 20/09/2018 23:30:00,11.27,11.22,1,-5.94
 20/09/2018 23:45:00,11.37,11.22,1,-5.83
 21/09/2018 00:00:00,11.39,11.22,1,-5.86
 21/09/2018 00:15:00,11.41,11.22,1,-5.87
 21/09/2018 00:30:00,11.44,11.22,1,-5.72
 21/09/2018 00:45:00,11.37,11.22,1,-5.72
 21/09/2018 01:00:00,11.33,11.22,1,-5.82
 21/09/2018 01:15:00,11.34,11.22,1,-5.79
 21/09/2018 01:30:00,11.35,11.22,1,-5.79
 21/09/2018 01:45:00,11.33,11.22,1,-5.79
 21/09/2018 02:00:00,11.38,11.22,1,-5.72
 21/09/2018 02:15:00,11.33,11.22,1,-5.68
 21/09/2018 02:30:00,11.27,11.22,1,-5.71
 21/09/2018 02:45:00,11.23,11.22,1,-5.69
 21/09/2018 03:00:00,11.24,11.22,1,-5.63
 21/09/2018 03:15:00,11.23,11.22,1,-5.71
 21/09/2018 03:30:00,11.24,11.22,1,-5.71
 21/09/2018 03:45:00,11.24,11.22,1,-5.68
 21/09/2018 04:00:00,11.23,11.22,1,-5.68
 21/09/2018 04:15:00,11.25,11.22,1,-5.65
 21/09/2018 04:30:00,11.25,11.22,1,-5.72
 21/09/2018 04:45:00,11.23,11.22,1,-5.77
 21/09/2018 05:00:00,11.23,11.22,1,-5.74
 21/09/2018 05:15:00,11.29,11.22,1,-5.5
 21/09/2018 05:30:00,11.24,11.22,1,-5.86
 21/09/2018 05:45:00,11.21,11.22,1,-6.14
 21/09/2018 06:00:00,11.26,11.22,1,-6.32
 21/09/2018 06:15:00,11.18,11.22,1,-6.37
 21/09/2018 06:30:00,11.15,11.22,1,-6.64
 21/09/2018 06:45:00,11.19,11.22,1,-6.84
 21/09/2018 07:00:00,11.12,11.22,1,-7.17
 21/09/2018 07:15:00,11.16,11.22,1,-7.29
 21/09/2018 07:30:00,11.22,11.22,1,-7.64
 21/09/2018 07:45:00,11.26,11.22,1,-7.56
 21/09/2018 08:00:00,11.24,11.22,1,-7.43
 21/09/2018 08:15:00,11.23,11.22,1,-7.51
 21/09/2018 08:30:00,11.25,11.22,1,-7.52
 21/09/2018 08:45:00,11.23,11.22,1,-7.27
 21/09/2018 09:00:00,11.24,11.22,1,-7.32
 21/09/2018 09:15:00,11.24,11.22,1,-7.17
 21/09/2018 09:30:00,11.26,11.22,1,-7.16
 21/09/2018 09:45:00,11.26,11.22,1,-7.23
 21/09/2018 10:00:00,11.19,11.09,2,-7.11
 21/09/2018 10:15:00,11.12,11.02,2,-7.17
 21/09/2018 10:30:00,10.95,10.89,2,-7.18
 21/09/2018 10:45:00,10.96,10.88,2,-7.01
 21/09/2018 11:00:00,10.96,10.88,2,-6.79
 21/09/2018 11:15:00,10.99,10.88,2,-6.68
 21/09/2018 11:30:00,11.01,10.88,2,-6.59
 21/09/2018 11:45:00,11.03,10.97,2,-6.72
 21/09/2018 12:00:00,10.97,11.01,2,-6.9
 21/09/2018 12:15:00,10.95,11.01,2,-6.81
 21/09/2018 12:30:00,11.0,11.01,2,-6.75
 21/09/2018 12:45:00,11.01,11.01,2,-6.81
 21/09/2018 13:00:00,10.98,11.01,2,-6.82
 21/09/2018 13:15:00,10.98,10.96,2,-6.83
 21/09/2018 13:30:00,11.02,10.91,2,-6.92
 21/09/2018 13:45:00,10.97,10.91,2,-6.88
 21/09/2018 14:00:00,10.99,10.91,2,-6.75
 21/09/2018 14:15:00,11.02,10.91,2,-6.5
 21/09/2018 14:30:00,11.04,10.91,2,-6.62
 21/09/2018 14:45:00,11.06,10.91,2,-6.63
 21/09/2018 15:00:00,11.05,10.91,2,-6.76
 21/09/2018 15:15:00,11.02,10.91,2,-6.99
 21/09/2018 15:30:00,10.99,10.91,2,-7.01
 21/09/2018 15:45:00,10.98,10.91,2,-7.01
 21/09/2018 16:00:00,10.97,10.91,2,-7.08
 21/09/2018 16:15:00,11.01,10.91,2,-6.89
 21/09/2018 16:30:00,10.98,10.91,2,-7.02
 21/09/2018 16:45:00,10.95,10.91,2,-7.16
 21/09/2018 17:00:00,10.95,10.91,2,-7.22
 21/09/2018 17:15:00,10.98,10.91,2,-7.14
 21/09/2018 17:30:00,10.97,10.91,2,-7.21
 21/09/2018 17:45:00,10.96,10.91,2,-7.18
 21/09/2018 18:00:00,10.95,10.91,2,-7.16
 21/09/2018 18:15:00,10.96,10.91,2,-7.21
 21/09/2018 18:30:00,10.96,10.91,2,-6.96
 21/09/2018 18:45:00,10.96,10.91,2,-6.86
 21/09/2018 19:00:00,10.95,10.91,2,-6.95
 21/09/2018 19:15:00,10.93,10.91,2,-7.02
 21/09/2018 19:30:00,11.06,11.08,2,-7.21
 21/09/2018 19:45:00,11.08,11.1,2,-7.43
 21/09/2018 20:00:00,11.09,11.01,2,-7.08
 21/09/2018 20:15:00,11.1,10.97,2,-7.15
 21/09/2018 20:30:00,11.09,11.06,2,-7.06
 21/09/2018 20:45:00,11.08,11.14,2,-7.06
 21/09/2018 21:00:00,11.1,11.14,2,-7.05
 21/09/2018 21:15:00,11.14,11.14,2,-6.83
 21/09/2018 21:30:00,11.13,11.14,2,-6.89
 21/09/2018 21:45:00,11.13,11.14,2,-6.82
 21/09/2018 22:00:00,11.1,11.14,2,-6.66
 21/09/2018 22:15:00,11.11,11.14,2,-6.54
 21/09/2018 22:30:00,11.11,11.14,2,-6.35
 21/09/2018 22:45:00,11.07,11.14,2,-6.26
 21/09/2018 23:00:00,11.09,11.14,2,-6.29
 21/09/2018 23:15:00,11.1,11.14,2,-6.07
 21/09/2018 23:30:00,11.11,10.98,2,-5.99
 21/09/2018 23:45:00,11.16,10.96,2,-5.87
 22/09/2018 00:00:00,11.07,10.96,2,-5.83
 22/09/2018 00:15:00,10.96,10.96,2,-5.77
 22/09/2018 00:30:00,10.96,10.96,2,-5.83
 22/09/2018 00:45:00,10.98,10.96,2,-5.76
 22/09/2018 01:00:00,10.98,10.96,2,-5.64
 22/09/2018 01:15:00,10.98,10.96,2,-5.7
 22/09/2018 01:30:00,11.12,10.96,2,-5.59
 22/09/2018 01:45:00,11.13,10.96,2,-5.62
 22/09/2018 02:00:00,11.12,10.96,2,-5.63
 22/09/2018 02:15:00,11.03,10.96,2,-5.49
 22/09/2018 02:30:00,11.21,11.13,2,-5.44
 22/09/2018 02:45:00,11.28,11.18,2,-5.37
 22/09/2018 03:00:00,11.26,11.18,2,-5.37
 22/09/2018 03:15:00,11.22,11.18,2,-5.49
 22/09/2018 03:30:00,11.28,11.18,2,-5.31
 22/09/2018 03:45:00,11.29,11.18,2,-5.37
 22/09/2018 04:00:00,11.3,11.18,2,-5.39
 22/09/2018 04:15:00,11.3,11.18,2,-5.49
 22/09/2018 04:30:00,11.27,11.18,2,-5.51
 22/09/2018 04:45:00,11.26,11.18,2,-5.46
 22/09/2018 05:00:00,11.27,11.18,2,-5.38
 22/09/2018 05:15:00,11.26,11.09,2,-5.5
 22/09/2018 05:30:00,11.25,11.07,2,-5.54
 22/09/2018 05:45:00,11.24,11.07,2,-5.31
 22/09/2018 06:00:00,11.26,11.07,2,-4.71
 22/09/2018 06:15:00,11.24,11.07,2,-4.79
 22/09/2018 06:30:00,11.21,11.07,2,-4.9
 22/09/2018 06:45:00,11.17,11.07,2,-5.13
 22/09/2018 07:00:00,11.17,11.07,2,-5.17
 22/09/2018 07:15:00,11.17,11.07,2,-5.11
 22/09/2018 07:30:00,11.16,11.07,2,-5.22
 22/09/2018 07:45:00,11.09,11.07,2,-5.54
 22/09/2018 08:00:00,11.02,11.07,2,-5.61
 22/09/2018 08:15:00,11.02,11.07,2,-5.45
 22/09/2018 08:30:00,11.02,11.07,2,-5.55
 22/09/2018 08:45:00,11.04,11.07,2,-5.59
 22/09/2018 09:00:00,11.0,11.07,2,-5.72
 22/09/2018 09:15:00,11.05,11.07,2,-5.79
 22/09/2018 09:30:00,11.13,11.07,2,-5.82
 22/09/2018 09:45:00,11.18,11.07,2,-5.77
 22/09/2018 10:00:00,11.2,11.07,2,-5.82
 22/09/2018 10:15:00,11.18,11.07,2,-5.82
 22/09/2018 10:30:00,11.12,11.07,2,-5.65
 22/09/2018 10:45:00,11.03,11.07,2,-5.68
 22/09/2018 11:00:00,11.06,11.07,2,-5.5
 22/09/2018 11:15:00,11.08,11.07,2,-5.53
 22/09/2018 11:30:00,11.06,10.96,2,-5.58
 22/09/2018 11:45:00,11.07,11.07,2,-5.49
 22/09/2018 12:00:00,11.09,11.08,2,-5.53
 22/09/2018 12:15:00,11.06,11.08,2,-5.53
 22/09/2018 12:30:00,11.09,11.08,2,-5.32
 22/09/2018 12:45:00,11.09,11.08,2,-5.41
 22/09/2018 13:00:00,11.08,11.08,2,-5.28
 22/09/2018 13:15:00,11.12,11.08,2,-5.24
 22/09/2018 13:30:00,11.24,11.08,2,-5.12
 22/09/2018 13:45:00,11.26,11.08,2,-5.08
 22/09/2018 14:00:00,11.16,10.99,2,-4.95
 22/09/2018 14:15:00,11.16,11.09,2,-4.97
 22/09/2018 14:30:00,11.12,11.08,2,-5.05
 22/09/2018 14:45:00,11.12,11.08,2,-4.99
 22/09/2018 15:00:00,11.14,11.08,2,-5.04
 22/09/2018 15:15:00,11.14,11.08,2,-4.95
 22/09/2018 15:30:00,11.12,11.08,2,-5.0
 22/09/2018 15:45:00,11.09,11.08,2,-5.12
 22/09/2018 16:00:00,11.07,11.04,2,-5.13
 22/09/2018 16:15:00,11.02,10.97,2,-5.05
 22/09/2018 16:30:00,11.01,11.05,2,-5.23
 22/09/2018 16:45:00,11.04,11.09,2,-5.35
 22/09/2018 17:00:00,11.08,11.09,2,-5.33
 22/09/2018 17:15:00,11.1,11.09,2,-5.44
 22/09/2018 17:30:00,11.11,11.09,2,-5.45
 22/09/2018 17:45:00,11.1,11.09,2,-5.49
 22/09/2018 18:00:00,11.1,11.09,2,-5.55
 22/09/2018 18:15:00,11.11,11.09,2,-5.69
 22/09/2018 18:30:00,11.12,11.09,2,-5.56
 22/09/2018 18:45:00,11.12,11.19,2,-5.52
 22/09/2018 19:00:00,11.12,11.22,2,-5.45
 22/09/2018 19:15:00,11.11,11.22,2,-5.57
 22/09/2018 19:30:00,11.13,11.22,2,-5.53
 22/09/2018 19:45:00,11.15,11.22,2,-5.5
 22/09/2018 20:00:00,11.19,11.22,2,-5.44
 22/09/2018 20:15:00,11.25,11.22,2,-5.39
 22/09/2018 20:30:00,11.31,11.22,2,-5.18
 22/09/2018 20:45:00,11.25,11.22,2,-4.93
 22/09/2018 21:00:00,11.26,11.22,2,-5.02
 22/09/2018 21:15:00,11.28,11.22,2,-4.88
 22/09/2018 21:30:00,11.25,11.22,2,-4.83
 22/09/2018 21:45:00,11.28,11.22,2,-4.79
 22/09/2018 22:00:00,11.3,11.22,2,-4.68
 22/09/2018 22:15:00,11.33,11.22,2,-4.62
 22/09/2018 22:30:00,11.35,11.22,2,-4.4
 22/09/2018 22:45:00,11.16,11.22,2,-4.29
 22/09/2018 23:00:00,11.15,11.22,2,-4.15
 22/09/2018 23:15:00,11.19,11.22,2,-4.12
 22/09/2018 23:30:00,11.22,11.22,2,-4.0
 22/09/2018 23:45:00,11.2,11.22,2,-3.97
 23/09/2018 00:00:00,11.23,11.22,2,-3.99
 23/09/2018 00:15:00,11.23,11.22,2,-4.11
 23/09/2018 00:30:00,11.26,11.22,2,-4.0
 23/09/2018 00:45:00,11.24,11.22,2,-4.1
 23/09/2018 01:00:00,11.24,11.22,2,-4.13
 23/09/2018 01:15:00,11.24,11.22,2,-4.13
 23/09/2018 01:30:00,11.28,11.22,2,-4.1
 23/09/2018 01:45:00,11.3,11.22,2,-4.03
 23/09/2018 02:00:00,11.29,11.22,2,-3.98
 23/09/2018 02:15:00,11.29,11.22,2,-4.01
 23/09/2018 02:30:00,11.29,11.22,2,-3.99
 23/09/2018 02:45:00,11.29,11.22,2,-3.97
 23/09/2018 03:00:00,11.28,11.22,2,-3.9
 23/09/2018 03:15:00,11.3,11.22,2,-3.86
 23/09/2018 03:30:00,11.3,11.22,2,-3.88
 23/09/2018 03:45:00,11.29,11.22,2,-3.92
 23/09/2018 04:00:00,11.26,11.22,2,-3.92
 23/09/2018 04:15:00,11.27,11.22,2,-3.95
 23/09/2018 04:30:00,11.26,11.22,2,-4.02
 23/09/2018 04:45:00,11.27,11.22,2,-4.1
 23/09/2018 05:00:00,11.25,11.22,2,-4.04
 23/09/2018 05:15:00,11.24,11.22,2,-4.04
 23/09/2018 05:30:00,11.24,11.22,2,-4.06
 23/09/2018 05:45:00,11.25,11.22,2,-4.1
 23/09/2018 06:00:00,11.21,11.22,2,-4.19
 23/09/2018 06:15:00,11.19,11.22,2,-4.19
 23/09/2018 06:30:00,11.16,11.22,2,-4.34
 23/09/2018 06:45:00,11.13,11.22,2,-4.47
 23/09/2018 07:00:00,11.11,11.22,2,-4.51
 23/09/2018 07:15:00,11.1,11.22,2,-4.54
 23/09/2018 07:30:00,11.11,11.22,2,-4.47
 23/09/2018 07:45:00,11.11,11.22,2,-4.56
 23/09/2018 08:00:00,11.12,11.22,2,-4.71
 23/09/2018 08:15:00,11.14,11.22,2,-4.85
 23/09/2018 08:30:00,11.23,11.22,2,-4.93
 23/09/2018 08:45:00,11.19,11.22,2,-5.14
 23/09/2018 09:00:00,11.23,11.22,2,-5.23
 23/09/2018 09:15:00,11.25,11.22,2,-5.38
 23/09/2018 09:30:00,11.23,11.22,2,-5.52
 23/09/2018 09:45:00,11.25,11.22,2,-5.45
 23/09/2018 10:00:00,11.26,11.22,2,-5.55
 23/09/2018 10:15:00,11.27,11.22,2,-5.53
 23/09/2018 10:30:00,11.25,11.22,2,-5.44
 23/09/2018 10:45:00,11.24,11.22,2,-5.47
 23/09/2018 11:00:00,11.24,11.22,2,-5.3
 23/09/2018 11:15:00,11.24,11.22,2,-5.48
 23/09/2018 11:30:00,11.27,11.22,2,-5.61
 23/09/2018 11:45:00,11.31,11.22,2,-5.65
 23/09/2018 12:00:00,11.32,11.22,2,-5.46
 23/09/2018 12:15:00,11.34,11.22,2,-5.26
 23/09/2018 12:30:00,11.3,11.22,2,-5.09
 23/09/2018 12:45:00,11.3,11.22,2,-5.3
 23/09/2018 13:00:00,11.23,11.22,2,-5.24
 23/09/2018 13:15:00,11.28,11.22,2,-5.1
 23/09/2018 13:30:00,11.3,11.22,2,-4.96
 23/09/2018 13:45:00,11.3,11.22,2,-4.96
 23/09/2018 14:00:00,11.31,11.22,2,-5.04
 23/09/2018 14:15:00,11.24,11.22,2,-5.03
 23/09/2018 14:30:00,11.28,11.22,2,-4.92
 23/09/2018 14:45:00,11.3,11.22,2,-4.75
 23/09/2018 15:00:00,11.29,11.22,2,-4.82
 23/09/2018 15:15:00,11.29,11.22,2,-4.84
 23/09/2018 15:30:00,11.3,11.22,2,-4.78
 23/09/2018 15:45:00,11.31,11.22,2,-4.87
 23/09/2018 16:00:00,11.27,11.22,2,-4.83
 23/09/2018 16:15:00,11.26,11.22,2,-4.75
 23/09/2018 16:30:00,11.25,11.22,2,-5.01
 23/09/2018 16:45:00,11.29,11.22,2,-5.05
 23/09/2018 17:00:00,11.28,11.22,2,-4.9
 23/09/2018 17:15:00,11.29,11.22,2,-4.89
 23/09/2018 17:30:00,11.26,11.22,2,-4.94
 23/09/2018 17:45:00,11.22,11.22,2,-5.13
 23/09/2018 18:00:00,11.22,11.22,2,-5.09
 23/09/2018 18:15:00,11.24,11.22,2,-4.99
 23/09/2018 18:30:00,11.23,11.22,2,-4.98
 23/09/2018 18:45:00,11.23,11.22,2,-5.02
 23/09/2018 19:00:00,11.21,11.22,2,-5.13
 23/09/2018 19:15:00,11.28,11.22,2,-5.21
 23/09/2018 19:30:00,11.32,11.22,2,-5.32
 23/09/2018 19:45:00,11.38,11.22,2,-5.47
 23/09/2018 20:00:00,11.4,11.22,2,-5.49
 23/09/2018 20:15:00,11.41,11.22,2,-5.45
 23/09/2018 20:30:00,11.44,11.22,2,-5.45
 23/09/2018 20:45:00,11.43,11.22,2,-5.11
 23/09/2018 21:00:00,11.41,11.22,2,-4.86
 23/09/2018 21:15:00,11.37,11.22,2,-4.87
 23/09/2018 21:30:00,11.24,11.22,2,-4.9
 23/09/2018 21:45:00,11.19,11.22,2,-4.75
 23/09/2018 22:00:00,11.21,11.22,2,-4.57
 23/09/2018 22:15:00,11.21,11.22,2,-4.5
 23/09/2018 22:30:00,11.21,11.22,2,-4.61
 23/09/2018 22:45:00,11.24,11.22,2,-4.54
 23/09/2018 23:00:00,11.28,11.22,2,-4.38
 23/09/2018 23:15:00,11.29,11.22,2,-4.43
 23/09/2018 23:30:00,11.24,11.22,2,-4.5
 23/09/2018 23:45:00,11.26,11.22,2,-4.54
 24/09/2018 00:00:00,11.28,11.22,2,-4.47
 24/09/2018 00:00:00,11.28,11.22,2,-4.47
 24/09/2018 00:15:00,11.31,11.22,2,-4.53
 24/09/2018 00:30:00,11.31,11.22,2,-4.36
 24/09/2018 00:45:00,11.31,11.22,2,-4.42
 24/09/2018 01:00:00,11.3,11.22,2,-4.45
 24/09/2018 01:15:00,11.3,11.22,2,-4.53
 24/09/2018 01:30:00,11.31,11.22,2,-4.5
 24/09/2018 01:45:00,11.3,11.22,2,-4.58
 24/09/2018 02:00:00,11.32,11.22,2,-4.61
 24/09/2018 02:15:00,11.28,11.22,2,-4.7
 24/09/2018 02:30:00,11.22,11.22,2,-4.6
 24/09/2018 02:45:00,11.23,11.22,2,-4.49
 24/09/2018 03:00:00,11.25,11.22,2,-4.53
 24/09/2018 03:15:00,11.23,11.22,2,-4.55
 24/09/2018 03:30:00,11.23,11.22,2,-4.49
 24/09/2018 03:45:00,11.25,11.22,2,-4.4
 24/09/2018 04:00:00,11.25,11.22,2,-4.42
 24/09/2018 04:15:00,11.26,11.22,2,-4.54
 24/09/2018 04:30:00,11.26,11.22,2,-4.63
 24/09/2018 04:45:00,11.24,11.22,2,-4.68
 24/09/2018 05:00:00,11.24,11.22,2,-4.66
 24/09/2018 05:15:00,11.2,11.22,2,-4.95
 24/09/2018 05:30:00,11.16,11.22,2,-5.1
 24/09/2018 05:45:00,11.15,11.22,2,-5.17
 24/09/2018 06:00:00,11.16,11.22,2,-5.48
 24/09/2018 06:15:00,11.27,11.22,2,-5.81
 24/09/2018 06:30:00,11.28,11.22,2,-6.21
 24/09/2018 06:45:00,11.15,11.22,2,-6.44
 24/09/2018 07:00:00,11.19,11.22,2,-6.63
 24/09/2018 07:15:00,11.2,11.22,2,-6.85
 24/09/2018 07:30:00,11.29,11.22,2,-6.87
 24/09/2018 07:45:00,11.29,11.22,2,-7.1
 24/09/2018 08:00:00,11.28,11.22,2,-7.37
 24/09/2018 08:15:00,11.25,11.22,2,-7.43
 24/09/2018 08:30:00,11.25,11.22,2,-7.36
 24/09/2018 08:45:00,11.27,11.22,2,-7.25
 24/09/2018 09:00:00,11.24,11.22,2,-7.17
 24/09/2018 09:15:00,11.24,11.22,2,-7.25
 24/09/2018 09:30:00,11.23,11.22,2,-7.37
 24/09/2018 09:45:00,11.23,11.22,2,-7.3
 24/09/2018 10:00:00,11.24,11.22,2,-7.1
 24/09/2018 10:15:00,11.25,11.22,2,-6.98
 24/09/2018 10:30:00,11.27,11.22,2,-6.72
 24/09/2018 10:45:00,11.26,11.22,2,-6.71
 24/09/2018 11:00:00,11.26,11.22,2,-6.64
 24/09/2018 11:15:00,11.26,11.22,2,-6.74
 24/09/2018 11:30:00,11.26,11.22,2,-6.7
 24/09/2018 11:45:00,11.25,11.22,2,-7.02
 24/09/2018 12:00:00,11.28,11.22,2,-7.16
 24/09/2018 12:15:00,11.23,11.22,2,-7.1
 24/09/2018 12:30:00,11.27,11.22,2,-6.8
 24/09/2018 12:45:00,11.27,11.22,2,-6.9
 24/09/2018 13:00:00,11.28,11.21,2,-6.91
 24/09/2018 13:15:00,11.27,11.21,2,-6.74
 24/09/2018 13:30:00,11.25,11.21,2,-6.81
 24/09/2018 13:45:00,11.2,11.21,2,-6.96
 24/09/2018 14:00:00,11.19,11.21,2,-6.84
 24/09/2018 14:15:00,11.22,11.21,2,-6.8
 24/09/2018 14:30:00,11.2,11.21,2,-6.65
 24/09/2018 14:45:00,11.23,11.21,2,-6.75
 24/09/2018 15:00:00,11.23,11.21,2,-6.96
 24/09/2018 15:15:00,11.24,11.21,2,-6.8
 24/09/2018 15:30:00,11.27,11.21,2,-6.85
 24/09/2018 15:45:00,11.22,11.21,2,-7.13
 24/09/2018 16:00:00,11.21,11.21,2,-7.1
 24/09/2018 16:15:00,11.2,11.21,2,-7.17
 24/09/2018 16:30:00,11.22,11.21,2,-7.04
 24/09/2018 16:45:00,11.2,11.21,2,-7.25
 24/09/2018 17:00:00,11.18,11.21,2,-7.3
 24/09/2018 17:15:00,11.18,11.21,2,-7.47
 24/09/2018 17:30:00,11.17,11.21,2,-7.33
 24/09/2018 17:45:00,11.17,11.21,2,-7.19
 24/09/2018 18:00:00,11.19,11.21,2,-7.21
 24/09/2018 18:15:00,11.21,11.21,2,-7.27
 24/09/2018 18:30:00,11.3,11.21,2,-7.08
 24/09/2018 18:45:00,11.25,11.21,2,-7.15
 24/09/2018 19:00:00,11.2,11.21,2,-7.43
 24/09/2018 19:15:00,11.18,11.21,2,-7.36
 24/09/2018 19:30:00,11.18,11.21,2,-7.34
 24/09/2018 19:45:00,11.18,11.21,2,-7.55
 24/09/2018 20:00:00,11.22,11.21,2,-7.5
 24/09/2018 20:15:00,11.22,11.21,2,-7.51
 24/09/2018 20:30:00,11.21,11.21,2,-7.22
 24/09/2018 20:45:00,11.19,11.21,2,-7.11
 24/09/2018 21:00:00,11.23,11.21,2,-6.98
 24/09/2018 21:15:00,11.27,11.21,2,-6.83
 24/09/2018 21:30:00,11.28,11.21,2,-6.77
 24/09/2018 21:45:00,11.21,11.21,2,-6.5
 24/09/2018 22:00:00,11.16,11.21,2,-6.39
 24/09/2018 22:15:00,11.18,11.21,2,-6.38
 24/09/2018 22:30:00,11.25,11.21,2,-6.21
 24/09/2018 22:45:00,11.19,11.21,2,-6.02
 24/09/2018 23:00:00,11.24,11.21,2,-5.99
 24/09/2018 23:15:00,11.26,11.21,2,-5.87
 24/09/2018 23:30:00,11.28,11.21,2,-5.88
 24/09/2018 23:45:00,11.27,11.21,2,-5.85
 25/09/2018 00:00:00,11.23,11.21,2,-5.85
 25/09/2018 00:15:00,11.25,11.21,2,-5.89
 25/09/2018 00:30:00,11.26,11.21,2,-5.87
 25/09/2018 00:45:00,11.32,11.21,2,-5.83
 25/09/2018 01:00:00,11.31,11.21,2,-5.89
 25/09/2018 01:15:00,11.29,11.21,2,-5.96
 25/09/2018 01:30:00,11.3,11.21,2,-5.88
 25/09/2018 01:45:00,11.33,11.21,2,-5.66
 25/09/2018 02:00:00,11.33,11.21,2,-5.63
 25/09/2018 02:15:00,11.34,11.21,2,-5.53
 25/09/2018 02:30:00,11.28,11.21,2,-5.61
 25/09/2018 02:45:00,11.3,11.21,2,-5.6
 25/09/2018 03:00:00,11.29,11.21,2,-5.79
 25/09/2018 03:15:00,11.29,11.21,2,-5.79
 25/09/2018 03:30:00,11.26,11.21,2,-5.7
 25/09/2018 03:45:00,11.21,11.21,2,-5.58
 25/09/2018 04:00:00,11.21,11.21,2,-5.61
 25/09/2018 04:15:00,11.21,11.21,2,-5.57
 25/09/2018 04:30:00,11.2,11.21,2,-5.65
 25/09/2018 04:45:00,11.19,11.21,2,-5.73
 25/09/2018 05:00:00,11.18,11.21,2,-5.83
 25/09/2018 05:15:00,11.16,11.21,2,-5.75
 25/09/2018 05:30:00,11.13,11.19,2,-5.96
 25/09/2018 05:45:00,11.1,11.11,2,-6.3
 25/09/2018 06:00:00,11.19,11.11,2,-6.26
 25/09/2018 06:15:00,11.13,11.11,2,-6.5
 25/09/2018 06:30:00,11.19,11.11,2,-6.65
 25/09/2018 06:45:00,11.1,11.11,2,-6.85
 25/09/2018 07:00:00,11.08,11.11,2,-7.02
 25/09/2018 07:15:00,11.04,11.11,2,-7.28
 25/09/2018 07:30:00,11.04,11.11,2,-7.48
 25/09/2018 07:45:00,11.05,11.11,2,-7.53
 25/09/2018 08:00:00,11.07,11.11,2,-7.49
 25/09/2018 08:15:00,11.13,11.11,2,-7.34
 25/09/2018 08:30:00,11.17,11.11,2,-7.19
 25/09/2018 08:45:00,11.19,11.11,2,-7.28
 25/09/2018 09:00:00,11.16,11.11,2,-7.39
 25/09/2018 09:15:00,11.12,11.11,2,-7.45
 25/09/2018 09:30:00,11.13,11.11,2,-7.5
 25/09/2018 09:45:00,11.15,11.11,2,-7.35
 25/09/2018 10:00:00,11.11,11.11,2,-7.18
 25/09/2018 10:15:00,11.13,11.11,2,-7.32
 25/09/2018 10:30:00,11.13,11.11,2,-7.14
 25/09/2018 10:45:00,11.13,11.11,2,-7.14
 25/09/2018 11:00:00,11.1,11.11,2,-7.15
 25/09/2018 11:15:00,11.12,11.11,2,-7.08
 25/09/2018 11:30:00,11.08,11.11,2,-7.19
 25/09/2018 11:45:00,11.07,11.11,2,-7.25
 25/09/2018 12:00:00,11.08,11.11,2,-7.15
 25/09/2018 12:15:00,11.09,11.11,2,-7.17
 25/09/2018 12:30:00,11.09,11.11,2,-7.12
 25/09/2018 12:45:00,11.12,11.11,2,-7.22
 25/09/2018 13:00:00,11.14,11.11,2,-7.39
 25/09/2018 13:15:00,11.14,11.11,2,-7.15
 25/09/2018 13:30:00,11.15,11.11,2,-7.1
 25/09/2018 13:45:00,11.06,11.11,2,-7.18
 25/09/2018 14:00:00,11.05,11.11,2,-7.05
 25/09/2018 14:15:00,11.05,11.11,2,-7.2
 25/09/2018 14:30:00,11.09,11.11,2,-7.11
 25/09/2018 14:45:00,11.1,11.11,2,-7.06
 25/09/2018 15:00:00,11.07,11.11,2,-7.17
 25/09/2018 15:15:00,11.06,11.11,2,-7.27
 25/09/2018 15:30:00,11.02,11.09,2,-7.33
 25/09/2018 15:45:00,11.01,11.01,2,-7.26
 25/09/2018 16:00:00,11.04,10.92,2,-7.31
 25/09/2018 16:15:00,11.07,11.02,2,-7.2
 25/09/2018 16:30:00,11.09,11.14,2,-7.4
 25/09/2018 16:45:00,11.19,11.22,1,-7.44
 25/09/2018 17:00:00,11.22,11.22,1,-7.4
 25/09/2018 17:15:00,11.26,11.22,1,-7.38
 25/09/2018 17:30:00,11.22,11.22,1,-7.29
 25/09/2018 17:45:00,11.34,11.22,1,-7.48
 25/09/2018 18:00:00,11.3,11.22,1,-7.41
 25/09/2018 18:15:00,11.24,11.22,1,-7.45
 25/09/2018 18:30:00,11.21,11.22,1,-7.39
 25/09/2018 18:45:00,11.19,11.22,1,-7.42
 25/09/2018 19:00:00,11.18,11.22,1,-7.37
 25/09/2018 19:15:00,11.16,11.22,1,-7.41
 25/09/2018 19:30:00,11.16,11.22,1,-7.5
 25/09/2018 19:45:00,11.23,11.22,1,-7.67
 25/09/2018 20:00:00,11.24,11.22,1,-7.64
 25/09/2018 20:15:00,11.28,11.22,1,-7.62
 25/09/2018 20:30:00,11.32,11.22,1,-7.4
 25/09/2018 20:45:00,11.32,11.22,1,-7.41
 25/09/2018 21:00:00,11.32,11.22,1,-7.25
 25/09/2018 21:15:00,11.35,11.22,1,-7.02
 25/09/2018 21:30:00,11.31,11.22,1,-6.89
 25/09/2018 21:45:00,11.29,11.22,1,-6.79
 25/09/2018 22:00:00,11.31,11.22,1,-6.68
 25/09/2018 22:15:00,11.39,11.22,1,-6.36
 25/09/2018 22:30:00,11.38,11.22,1,-6.32
 25/09/2018 22:45:00,11.36,11.22,1,-6.38
 25/09/2018 23:00:00,11.3,11.22,1,-6.22
 25/09/2018 23:15:00,11.33,11.22,1,-6.12
 25/09/2018 23:30:00,11.38,11.22,1,-6.06
 25/09/2018 23:45:00,11.33,11.22,1,-5.84
 26/09/2018 00:00:00,11.26,11.22,1,-5.88
 26/09/2018 00:15:00,11.26,11.22,1,-6.02
 26/09/2018 00:30:00,11.28,11.22,1,-5.8
 26/09/2018 00:45:00,11.27,11.22,1,-5.66
 26/09/2018 01:00:00,11.28,11.22,1,-5.74
 26/09/2018 01:15:00,11.26,11.22,1,-5.92
 26/09/2018 01:30:00,11.26,11.22,1,-5.88
 26/09/2018 01:45:00,11.28,11.22,1,-5.67
 26/09/2018 02:00:00,11.29,11.22,1,-5.51
 26/09/2018 02:15:00,11.29,11.22,1,-5.73
 26/09/2018 02:30:00,11.29,11.22,1,-5.71
 26/09/2018 02:45:00,11.29,11.22,1,-5.61
 26/09/2018 03:00:00,11.31,11.22,1,-5.54
 26/09/2018 03:15:00,11.31,11.22,1,-5.63
 26/09/2018 03:30:00,11.32,11.22,1,-5.62
 26/09/2018 03:45:00,11.31,11.22,1,-5.7
 26/09/2018 04:00:00,11.31,11.22,1,-5.7
 26/09/2018 04:15:00,11.33,11.22,1,-5.63
 26/09/2018 04:30:00,11.32,11.22,1,-5.5
 26/09/2018 04:45:00,11.3,11.22,1,-5.73
 26/09/2018 05:00:00,11.3,11.22,1,-5.79
 26/09/2018 05:15:00,11.28,11.22,1,-5.85
 26/09/2018 05:30:00,11.24,11.22,1,-5.99
 26/09/2018 05:45:00,11.24,11.22,1,-6.15
 26/09/2018 06:00:00,11.29,11.22,1,-6.38
 26/09/2018 06:15:00,11.2,11.22,1,-6.5
 26/09/2018 06:30:00,11.22,11.22,1,-6.67
 26/09/2018 06:45:00,11.2,11.22,1,-6.96
 26/09/2018 07:00:00,11.23,11.22,1,-7.01
 26/09/2018 07:15:00,11.28,11.22,1,-7.45
 26/09/2018 07:30:00,11.28,11.22,1,-7.66
 26/09/2018 07:45:00,11.29,11.22,1,-7.46
 26/09/2018 08:00:00,11.3,11.22,1,-7.62
 26/09/2018 08:15:00,11.31,11.22,1,-7.53
 26/09/2018 08:30:00,11.32,11.22,1,-7.43
 26/09/2018 08:45:00,11.24,11.22,1,-7.48
 26/09/2018 09:00:00,11.23,11.22,1,-7.44
 26/09/2018 09:15:00,11.22,11.22,1,-7.5
 26/09/2018 09:30:00,11.23,11.22,1,-7.46
 26/09/2018 09:45:00,11.2,11.22,1,-7.27
 26/09/2018 10:00:00,11.21,11.22,1,-7.02
 26/09/2018 10:15:00,11.23,11.22,1,-7.03
 26/09/2018 10:30:00,11.24,11.22,1,-7.15
 26/09/2018 10:45:00,11.24,11.22,1,-7.15
 26/09/2018 11:00:00,11.22,11.22,1,-7.2
 26/09/2018 11:15:00,11.24,11.22,1,-7.16
 26/09/2018 11:30:00,11.24,11.22,1,-7.09
 26/09/2018 11:45:00,11.21,11.22,1,-7.18
 26/09/2018 12:00:00,11.2,11.22,1,-7.04
 26/09/2018 12:15:00,11.22,11.22,1,-7.2
 26/09/2018 12:30:00,11.22,11.22,1,-7.07
 26/09/2018 12:45:00,11.21,11.22,1,-7.17
 26/09/2018 13:00:00,11.22,11.22,1,-7.16
 26/09/2018 13:15:00,11.32,11.22,1,-7.02
 26/09/2018 13:30:00,11.32,11.22,1,-6.98
 26/09/2018 13:45:00,11.24,11.22,1,-7.0
 26/09/2018 14:00:00,11.23,11.22,1,-7.07
 26/09/2018 14:15:00,11.24,11.22,1,-7.03
 26/09/2018 14:30:00,11.25,11.22,1,-7.09
 26/09/2018 14:45:00,11.24,11.22,1,-7.22
 26/09/2018 15:00:00,11.25,11.22,1,-7.2
 26/09/2018 15:15:00,11.3,11.22,1,-6.99
 26/09/2018 15:30:00,11.27,11.22,1,-6.99
 26/09/2018 15:45:00,11.24,11.22,1,-7.13
 26/09/2018 16:00:00,11.22,11.22,1,-7.42
 26/09/2018 16:15:00,11.24,11.22,1,-7.33
 26/09/2018 16:30:00,11.24,11.22,1,-7.38
 26/09/2018 16:45:00,11.25,11.22,1,-7.5
 26/09/2018 17:00:00,11.23,11.22,1,-7.37
 26/09/2018 17:15:00,11.23,11.22,1,-7.52
 26/09/2018 17:30:00,11.23,11.22,1,-7.33
 26/09/2018 17:45:00,11.23,11.22,1,-7.37
 26/09/2018 18:00:00,11.22,11.22,1,-7.35
 26/09/2018 18:15:00,11.24,11.22,1,-7.26
 26/09/2018 18:30:00,11.24,11.22,1,-7.31
 26/09/2018 18:45:00,11.21,11.22,1,-7.29
 26/09/2018 19:00:00,11.19,11.22,1,-7.35
 26/09/2018 19:15:00,11.2,11.22,1,-7.36
 26/09/2018 19:30:00,11.2,11.22,1,-7.46
 26/09/2018 19:45:00,11.21,11.22,1,-7.51
 26/09/2018 20:00:00,11.24,11.22,1,-7.39
 26/09/2018 20:15:00,11.24,11.22,1,-7.43
 26/09/2018 20:30:00,11.33,11.22,1,-7.37
 26/09/2018 20:45:00,11.29,11.22,1,-7.35
 26/09/2018 21:00:00,11.3,11.22,1,-7.19
 26/09/2018 21:15:00,11.32,11.22,1,-7.02
 26/09/2018 21:30:00,11.34,11.22,1,-7.06
 26/09/2018 21:45:00,11.26,11.22,1,-6.97
 26/09/2018 22:00:00,11.2,11.22,1,-6.74
 26/09/2018 22:15:00,11.24,11.22,1,-6.66
 26/09/2018 22:30:00,11.26,11.22,1,-6.31
 26/09/2018 22:45:00,11.31,11.22,1,-6.29
