DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 23:00:00,11.27,11.22,1,-6.24
 26/09/2018 23:15:00,11.25,11.22,1,-6.11
 26/09/2018 23:30:00,11.28,11.22,1,-6.04
 26/09/2018 23:45:00,11.32,11.22,1,-5.88
 27/09/2018 00:00:00,11.34,11.22,1,-5.73
 27/09/2018 00:15:00,11.36,11.22,1,-5.72
 27/09/2018 00:30:00,11.37,11.22,1,-5.72
 27/09/2018 00:45:00,11.37,11.22,1,-5.49
 27/09/2018 01:00:00,11.38,11.22,1,-5.52
 27/09/2018 01:15:00,11.34,11.22,1,-5.75
 27/09/2018 01:30:00,11.34,11.22,1,-5.98
 27/09/2018 01:45:00,11.33,11.22,1,-5.96
 27/09/2018 02:00:00,11.35,11.22,1,-5.9
 27/09/2018 02:15:00,11.35,11.22,1,-5.77
 27/09/2018 02:30:00,11.33,11.22,1,-5.57
 27/09/2018 02:45:00,11.32,11.22,1,-5.58
 27/09/2018 03:00:00,11.32,11.22,1,-5.66
 27/09/2018 03:15:00,11.32,11.22,1,-5.73
 27/09/2018 03:30:00,11.31,11.22,1,-5.79
 27/09/2018 03:45:00,11.33,11.22,1,-5.77
 27/09/2018 04:00:00,11.34,11.22,1,-5.65
 27/09/2018 04:15:00,11.31,11.22,1,-5.62
 27/09/2018 04:30:00,11.29,11.22,1,-5.71
 27/09/2018 04:45:00,11.27,11.22,1,-5.82
 27/09/2018 05:00:00,11.26,11.22,1,-6.0
 27/09/2018 05:15:00,11.26,11.22,1,-5.94
 27/09/2018 05:30:00,11.26,11.22,1,-6.06
 27/09/2018 05:45:00,11.29,11.22,1,-6.12
 27/09/2018 06:00:00,11.2,11.22,1,-6.32
 27/09/2018 06:15:00,11.28,11.22,1,-6.44
 27/09/2018 06:30:00,11.26,11.22,1,-6.68
 27/09/2018 06:45:00,11.21,11.22,1,-7.14
 27/09/2018 07:00:00,11.19,11.22,1,-7.3
 27/09/2018 07:15:00,11.18,11.22,1,-7.58
 27/09/2018 07:30:00,11.24,11.22,1,-7.68
 27/09/2018 07:45:00,11.22,11.22,1,-7.64
 27/09/2018 08:00:00,11.23,11.22,1,-7.57
 27/09/2018 08:15:00,11.22,11.22,1,-7.61
 27/09/2018 08:30:00,11.24,11.22,1,-7.64
 27/09/2018 08:45:00,11.25,11.22,1,-7.51
 27/09/2018 09:00:00,11.25,11.22,1,-7.36
 27/09/2018 09:15:00,11.26,11.22,1,-7.1
 27/09/2018 09:30:00,11.25,11.22,1,-7.21
 27/09/2018 09:45:00,11.24,11.22,1,-7.23
 27/09/2018 10:00:00,11.24,11.22,1,-7.28
 27/09/2018 10:15:00,11.26,11.22,1,-7.22
 27/09/2018 10:30:00,11.28,11.22,2,-7.23
 27/09/2018 10:45:00,11.28,11.21,2,-7.27
 27/09/2018 11:00:00,11.25,11.21,2,-7.23
 27/09/2018 11:15:00,11.23,11.16,2,-7.22
 27/09/2018 11:30:00,11.19,11.11,2,-7.31
 27/09/2018 11:45:00,11.17,11.11,2,-7.32
 27/09/2018 12:00:00,11.17,11.11,2,-7.29
 27/09/2018 12:15:00,11.16,11.11,2,-7.27
 27/09/2018 12:30:00,11.16,11.11,2,-7.26
 27/09/2018 12:45:00,11.17,11.11,2,-7.23
 27/09/2018 13:00:00,11.18,11.11,2,-7.25
 27/09/2018 13:15:00,11.21,11.11,2,-7.14
 27/09/2018 13:30:00,11.21,11.11,2,-7.26
 27/09/2018 13:45:00,11.19,11.11,2,-7.32
 27/09/2018 14:00:00,11.18,11.11,2,-7.32
 27/09/2018 14:15:00,11.17,11.11,2,-7.36
 27/09/2018 14:30:00,11.18,11.11,2,-7.23
 27/09/2018 14:45:00,11.19,11.11,2,-7.28
 27/09/2018 15:00:00,11.2,11.11,2,-7.38
 27/09/2018 15:15:00,11.21,11.11,2,-7.42
 27/09/2018 15:30:00,11.21,11.11,2,-7.39
 27/09/2018 15:45:00,11.2,11.11,2,-7.43
 27/09/2018 16:00:00,11.22,11.11,2,-7.37
 27/09/2018 16:15:00,11.21,11.11,2,-7.3
 27/09/2018 16:30:00,11.17,11.11,2,-7.44
 27/09/2018 16:45:00,11.17,11.11,2,-7.34
 27/09/2018 17:00:00,11.17,11.11,2,-7.34
 27/09/2018 17:15:00,11.19,11.11,2,-7.29
 27/09/2018 17:30:00,11.17,11.11,2,-7.08
 27/09/2018 17:45:00,11.18,11.11,2,-7.16
 27/09/2018 18:00:00,11.17,11.11,2,-7.25
 27/09/2018 18:15:00,11.14,11.03,2,-7.16
 27/09/2018 18:30:00,11.1,10.98,2,-6.95
 27/09/2018 18:45:00,11.08,10.98,2,-6.99
 27/09/2018 19:00:00,11.05,10.98,2,-7.01
 27/09/2018 19:15:00,11.06,10.98,2,-6.99
 27/09/2018 19:30:00,11.02,10.98,2,-7.11
 27/09/2018 19:45:00,11.03,10.98,2,-7.39
 27/09/2018 20:00:00,11.1,10.99,2,-7.12
 27/09/2018 20:15:00,11.1,11.14,2,-7.06
 27/09/2018 20:30:00,11.09,11.14,2,-7.12
 27/09/2018 20:45:00,11.08,11.14,2,-7.06
 27/09/2018 21:00:00,11.11,11.14,2,-6.95
 27/09/2018 21:15:00,11.08,11.14,2,-7.11
 27/09/2018 21:30:00,11.07,11.14,2,-7.08
 27/09/2018 21:45:00,11.12,11.14,2,-6.97
 27/09/2018 22:00:00,11.11,11.14,2,-6.78
 27/09/2018 22:15:00,11.04,11.14,2,-6.48
 27/09/2018 22:30:00,11.06,11.14,2,-6.43
 27/09/2018 22:45:00,11.08,11.14,2,-6.36
 27/09/2018 23:00:00,11.11,11.14,2,-6.23
 27/09/2018 23:15:00,11.03,11.14,2,-5.95
 27/09/2018 23:30:00,11.05,11.14,2,-5.95
 27/09/2018 23:45:00,11.09,11.14,2,-5.76
 28/09/2018 00:00:00,11.01,11.14,2,-5.63
 28/09/2018 00:15:00,11.02,11.02,2,-5.74
 28/09/2018 00:30:00,11.04,11.0,2,-5.52
 28/09/2018 00:45:00,11.04,11.0,2,-5.51
 28/09/2018 01:00:00,11.07,11.0,2,-5.6
 28/09/2018 01:15:00,11.08,11.07,2,-5.78
 28/09/2018 01:30:00,11.18,11.19,2,-5.75
 28/09/2018 01:45:00,11.2,11.19,2,-5.51
 28/09/2018 02:00:00,11.22,11.19,2,-5.5
 28/09/2018 02:15:00,11.24,11.19,2,-5.55
 28/09/2018 02:30:00,11.2,11.19,2,-5.61
 28/09/2018 02:45:00,11.19,11.19,2,-5.79
 28/09/2018 03:00:00,11.23,11.19,2,-5.61
 28/09/2018 03:15:00,11.23,11.19,2,-5.58
 28/09/2018 03:30:00,11.22,11.2,1,-5.68
 28/09/2018 03:45:00,11.23,11.22,1,-5.71
 28/09/2018 04:00:00,11.25,11.22,1,-5.57
 28/09/2018 04:15:00,11.27,11.22,1,-5.49
 28/09/2018 04:30:00,11.25,11.22,1,-5.52
 28/09/2018 04:45:00,11.26,11.22,1,-5.57
 28/09/2018 05:00:00,11.24,11.22,1,-5.7
 28/09/2018 05:15:00,11.24,11.22,1,-5.67
 28/09/2018 05:30:00,11.22,11.22,1,-5.86
 28/09/2018 05:45:00,11.18,11.22,1,-5.88
 28/09/2018 06:00:00,11.21,11.22,1,-6.05
 28/09/2018 06:15:00,11.2,11.22,1,-6.29
 28/09/2018 06:30:00,11.14,11.22,1,-6.47
 28/09/2018 06:45:00,11.14,11.22,1,-6.73
 28/09/2018 07:00:00,11.22,11.22,1,-6.89
 28/09/2018 07:15:00,11.18,11.22,1,-7.29
 28/09/2018 07:30:00,11.28,11.22,1,-7.39
 28/09/2018 07:45:00,11.27,11.22,1,-7.51
 28/09/2018 08:00:00,11.25,11.22,1,-7.65
 28/09/2018 08:15:00,11.26,11.22,1,-7.43
 28/09/2018 08:30:00,11.27,11.22,1,-7.39
 28/09/2018 08:45:00,11.24,11.22,1,-7.53
 28/09/2018 09:00:00,11.22,11.22,1,-7.52
 28/09/2018 09:15:00,11.2,11.22,1,-7.62
 28/09/2018 09:30:00,11.21,11.22,1,-7.59
 28/09/2018 09:45:00,11.2,11.22,1,-7.59
 28/09/2018 10:00:00,11.21,11.22,1,-7.67
 28/09/2018 10:15:00,11.23,11.14,2,-7.73
 28/09/2018 10:30:00,11.22,11.11,2,-7.64
 28/09/2018 10:45:00,11.1,11.03,2,-7.52
 28/09/2018 11:00:00,11.01,10.97,2,-7.54
 28/09/2018 11:15:00,11.06,11.07,2,-7.82
 28/09/2018 11:30:00,10.98,10.91,2,-7.7
 28/09/2018 11:45:00,10.96,10.88,2,-7.46
 28/09/2018 12:00:00,10.96,10.88,2,-7.3
 28/09/2018 12:15:00,10.98,10.88,2,-7.25
 28/09/2018 12:30:00,11.0,10.88,2,-7.31
 28/09/2018 12:45:00,10.99,10.88,2,-7.48
 28/09/2018 13:00:00,11.01,10.88,2,-7.06
 28/09/2018 13:15:00,10.96,10.88,2,-6.85
 28/09/2018 13:30:00,10.93,10.88,2,-7.05
 28/09/2018 13:45:00,10.83,10.88,2,-6.97
 28/09/2018 14:00:00,10.82,10.88,2,-6.92
 28/09/2018 14:15:00,10.81,10.88,2,-6.97
 28/09/2018 14:30:00,10.83,10.88,2,-6.72
 28/09/2018 14:45:00,10.87,10.88,2,-6.64
 28/09/2018 15:00:00,10.89,10.88,2,-6.63
 28/09/2018 15:15:00,10.96,10.95,2,-6.62
 28/09/2018 15:30:00,11.0,10.95,2,-6.73
 28/09/2018 15:45:00,11.02,10.91,2,-6.7
 28/09/2018 16:00:00,11.07,11.12,2,-6.74
 28/09/2018 16:15:00,11.11,11.15,2,-6.87
 28/09/2018 16:30:00,11.16,11.15,2,-7.07
 28/09/2018 16:45:00,11.12,11.08,2,-7.12
 28/09/2018 17:00:00,11.07,11.01,2,-7.09
 28/09/2018 17:15:00,11.07,10.94,2,-7.09
 28/09/2018 17:30:00,11.08,10.94,2,-6.91
 28/09/2018 17:45:00,11.12,11.15,2,-7.11
 28/09/2018 18:00:00,11.12,11.15,2,-6.97
 28/09/2018 18:15:00,11.14,11.15,2,-6.58
 28/09/2018 18:30:00,11.12,11.15,2,-6.59
 28/09/2018 18:45:00,11.1,11.15,2,-6.52
 28/09/2018 19:00:00,11.14,11.15,2,-6.74
 28/09/2018 19:15:00,11.13,11.15,2,-6.8
 28/09/2018 19:30:00,11.16,11.15,2,-6.87
 28/09/2018 19:45:00,11.17,11.15,2,-6.89
 28/09/2018 20:00:00,11.2,11.15,2,-6.85
 28/09/2018 20:15:00,11.21,11.15,2,-6.73
 28/09/2018 20:30:00,11.21,11.15,2,-6.71
 28/09/2018 20:45:00,11.23,11.15,2,-6.62
 28/09/2018 21:00:00,11.26,11.15,2,-6.68
 28/09/2018 21:15:00,11.29,11.15,2,-6.5
 28/09/2018 21:30:00,11.25,11.15,2,-6.26
 28/09/2018 21:45:00,11.2,11.15,2,-6.35
 28/09/2018 22:00:00,11.18,11.09,2,-6.07
 28/09/2018 22:15:00,11.19,11.07,2,-6.01
 28/09/2018 22:30:00,11.2,11.07,2,-6.05
 28/09/2018 22:45:00,11.15,11.07,2,-6.0
 28/09/2018 23:00:00,11.17,11.07,2,-5.99
 28/09/2018 23:15:00,11.2,11.07,2,-5.84
 28/09/2018 23:30:00,11.14,11.07,2,-5.77
 28/09/2018 23:45:00,11.11,11.07,2,-5.75
 29/09/2018 00:00:00,11.07,11.07,2,-5.67
 29/09/2018 00:15:00,11.09,11.07,2,-5.76
 29/09/2018 00:30:00,11.11,11.07,2,-5.81
 29/09/2018 00:45:00,11.11,11.07,2,-5.79
 29/09/2018 01:00:00,11.12,11.07,2,-5.72
 29/09/2018 01:15:00,11.09,11.07,2,-5.9
 29/09/2018 01:30:00,11.09,11.07,2,-5.9
 29/09/2018 01:45:00,11.1,11.07,2,-5.75
 29/09/2018 02:00:00,11.09,11.07,2,-5.68
 29/09/2018 02:15:00,11.1,11.07,2,-5.82
 29/09/2018 02:30:00,11.15,11.07,2,-5.46
 29/09/2018 02:45:00,11.14,11.07,2,-5.5
 29/09/2018 03:00:00,11.19,11.07,2,-5.28
 29/09/2018 03:15:00,11.17,11.07,2,-5.28
 29/09/2018 03:30:00,11.19,11.07,2,-5.36
 29/09/2018 03:45:00,11.16,11.07,2,-5.32
 29/09/2018 04:00:00,11.18,11.07,2,-5.38
 29/09/2018 04:15:00,11.18,11.07,2,-5.31
 29/09/2018 04:30:00,11.21,11.07,2,-5.18
 29/09/2018 04:45:00,11.17,11.07,2,-5.31
 29/09/2018 05:00:00,11.17,11.14,2,-5.32
 29/09/2018 05:15:00,11.16,11.21,2,-5.35
 29/09/2018 05:30:00,11.15,11.21,2,-5.21
 29/09/2018 05:45:00,11.15,11.21,2,-5.16
 29/09/2018 06:00:00,11.15,11.21,2,-4.89
 29/09/2018 06:15:00,11.16,11.21,1,-4.86
 29/09/2018 06:30:00,11.26,11.22,1,-4.88
 29/09/2018 06:45:00,11.25,11.22,1,-5.0
 29/09/2018 07:00:00,11.27,11.22,1,-4.99
 29/09/2018 07:15:00,11.22,11.22,1,-5.22
 29/09/2018 07:30:00,11.2,11.22,1,-5.2
 29/09/2018 07:45:00,11.22,11.22,1,-5.21
 29/09/2018 08:00:00,11.23,11.22,1,-5.42
 29/09/2018 08:15:00,11.22,11.22,1,-5.45
 29/09/2018 08:30:00,11.25,11.22,1,-5.57
 29/09/2018 08:45:00,11.28,11.22,1,-5.51
 29/09/2018 09:00:00,11.26,11.22,1,-5.48
 29/09/2018 09:15:00,11.25,11.22,1,-5.41
 29/09/2018 09:30:00,11.27,11.22,1,-5.25
 29/09/2018 09:45:00,11.27,11.22,1,-5.25
 29/09/2018 10:00:00,11.28,11.22,1,-5.26
 29/09/2018 10:15:00,11.28,11.22,1,-5.28
 29/09/2018 10:30:00,11.3,11.22,1,-5.05
 29/09/2018 10:45:00,11.31,11.22,1,-4.91
 29/09/2018 11:00:00,11.32,11.22,1,-5.02
 29/09/2018 11:15:00,11.32,11.22,1,-5.11
 29/09/2018 11:30:00,11.31,11.22,1,-5.12
 29/09/2018 11:45:00,11.32,11.22,1,-4.96
 29/09/2018 12:00:00,11.34,11.22,1,-4.92
 29/09/2018 12:15:00,11.35,11.22,1,-4.93
 29/09/2018 12:30:00,11.35,11.22,1,-4.93
 29/09/2018 12:45:00,11.36,11.22,1,-4.83
 29/09/2018 13:00:00,11.31,11.22,1,-4.74
 29/09/2018 13:15:00,11.33,11.22,1,-4.76
 29/09/2018 13:30:00,11.34,11.22,1,-4.77
 29/09/2018 13:45:00,11.33,11.22,1,-4.84
 29/09/2018 14:00:00,11.37,11.22,1,-4.8
 29/09/2018 14:15:00,11.32,11.22,1,-4.7
 29/09/2018 14:30:00,11.28,11.22,1,-4.68
 29/09/2018 14:45:00,11.3,11.22,1,-4.68
 29/09/2018 15:00:00,11.33,11.22,1,-4.59
 29/09/2018 15:15:00,11.32,11.22,1,-4.65
 29/09/2018 15:30:00,11.3,11.22,1,-4.64
 29/09/2018 15:45:00,11.31,11.22,1,-4.73
 29/09/2018 16:00:00,11.32,11.22,1,-4.61
 29/09/2018 16:15:00,11.31,11.22,1,-4.66
 29/09/2018 16:30:00,11.32,11.22,1,-4.72
 29/09/2018 16:45:00,11.3,11.22,1,-4.76
 29/09/2018 17:00:00,11.25,11.22,1,-4.94
 29/09/2018 17:15:00,11.24,11.22,1,-4.92
 29/09/2018 17:30:00,11.2,11.22,1,-4.93
 29/09/2018 17:45:00,11.17,11.22,1,-5.07
 29/09/2018 18:00:00,11.2,11.22,1,-5.13
 29/09/2018 18:15:00,11.21,11.22,1,-5.03
 29/09/2018 18:30:00,11.2,11.22,1,-4.94
 29/09/2018 18:45:00,11.19,11.22,1,-5.01
 29/09/2018 19:00:00,11.18,11.22,1,-5.04
 29/09/2018 19:15:00,11.17,11.22,1,-5.05
 29/09/2018 19:30:00,11.17,11.22,1,-5.13
 29/09/2018 19:45:00,11.15,11.22,1,-5.05
 29/09/2018 20:00:00,11.19,11.22,1,-5.07
 29/09/2018 20:15:00,11.2,11.22,1,-5.05
 29/09/2018 20:30:00,11.23,11.22,1,-4.89
 29/09/2018 20:45:00,11.24,11.22,1,-4.82
 29/09/2018 21:00:00,11.26,11.22,1,-4.79
 29/09/2018 21:15:00,11.23,11.22,1,-4.71
 29/09/2018 21:30:00,11.25,11.22,1,-4.68
 29/09/2018 21:45:00,11.28,11.22,1,-4.56
 29/09/2018 22:00:00,11.28,11.22,1,-4.45
 29/09/2018 22:15:00,11.28,11.22,1,-4.37
 29/09/2018 22:30:00,11.29,11.22,1,-4.39
 29/09/2018 22:45:00,11.32,11.22,1,-4.37
 29/09/2018 23:00:00,11.32,11.22,1,-4.28
 29/09/2018 23:15:00,11.33,11.22,1,-4.25
 29/09/2018 23:30:00,11.29,11.22,1,-4.18
 29/09/2018 23:45:00,11.25,11.22,1,-4.21
 30/09/2018 00:00:00,11.27,11.22,1,-4.19
 30/09/2018 00:15:00,11.3,11.22,1,-4.21
 30/09/2018 00:30:00,11.31,11.22,1,-4.2
 30/09/2018 00:45:00,11.31,11.22,1,-4.15
 30/09/2018 01:00:00,11.32,11.22,1,-4.16
 30/09/2018 01:15:00,11.29,11.22,1,-4.16
 30/09/2018 01:30:00,11.29,11.22,1,-4.19
 30/09/2018 01:45:00,11.27,11.22,1,-4.14
 30/09/2018 02:00:00,11.27,11.22,1,-4.17
 30/09/2018 02:15:00,11.26,11.22,1,-4.23
 30/09/2018 02:30:00,11.29,11.22,1,-4.22
 30/09/2018 02:45:00,11.3,11.22,1,-4.1
 30/09/2018 03:00:00,11.31,11.22,1,-4.14
 30/09/2018 03:15:00,11.32,11.22,1,-4.15
 30/09/2018 03:30:00,11.31,11.22,1,-4.25
 30/09/2018 03:45:00,11.32,11.22,1,-4.11
 30/09/2018 04:00:00,11.32,11.22,1,-4.07
 30/09/2018 04:15:00,11.33,11.22,1,-4.11
 30/09/2018 04:30:00,11.35,11.22,1,-4.17
 30/09/2018 04:45:00,11.36,11.22,1,-4.23
 30/09/2018 05:00:00,11.38,11.22,1,-4.06
 30/09/2018 05:15:00,11.36,11.22,1,-4.12
 30/09/2018 05:30:00,11.35,11.22,1,-4.11
 30/09/2018 05:45:00,11.35,11.22,1,-4.13
 30/09/2018 06:00:00,11.31,11.22,1,-4.38
 30/09/2018 06:15:00,11.29,11.22,1,-4.37
 30/09/2018 06:30:00,11.27,11.22,1,-4.35
 30/09/2018 06:45:00,11.28,11.22,1,-4.41
 30/09/2018 07:00:00,11.29,11.22,1,-4.51
 30/09/2018 07:15:00,11.25,11.22,1,-4.63
 30/09/2018 07:30:00,11.3,11.22,1,-4.58
 30/09/2018 07:45:00,11.31,11.22,1,-4.57
 30/09/2018 08:00:00,11.27,11.22,1,-4.7
 30/09/2018 08:15:00,11.23,11.22,1,-4.88
 30/09/2018 08:30:00,11.2,11.22,1,-5.0
 30/09/2018 08:45:00,11.21,11.22,1,-4.8
 30/09/2018 09:00:00,11.21,11.22,1,-4.94
 30/09/2018 09:15:00,11.23,11.22,1,-5.08
 30/09/2018 09:30:00,11.26,11.22,1,-5.06
 30/09/2018 09:45:00,11.24,11.22,1,-5.08
 30/09/2018 10:00:00,11.21,11.22,1,-5.29
 30/09/2018 10:15:00,11.2,11.22,1,-5.25
 30/09/2018 10:30:00,11.22,11.22,1,-5.02
 30/09/2018 10:45:00,11.21,11.22,1,-5.0
 30/09/2018 11:00:00,11.2,11.22,1,-5.15
 30/09/2018 11:15:00,11.18,11.22,1,-5.2
 30/09/2018 11:30:00,11.16,11.22,1,-5.42
 30/09/2018 11:45:00,11.16,11.22,1,-5.61
 30/09/2018 12:00:00,11.17,11.22,1,-5.44
 30/09/2018 12:15:00,11.17,11.22,1,-5.44
 30/09/2018 12:30:00,11.23,11.22,1,-5.6
 30/09/2018 12:45:00,11.24,11.22,1,-5.48
 30/09/2018 13:00:00,11.28,11.22,1,-5.4
 30/09/2018 13:15:00,11.24,11.22,1,-5.34
 30/09/2018 13:30:00,11.22,11.22,1,-5.43
 30/09/2018 13:45:00,11.23,11.22,1,-5.46
 30/09/2018 14:00:00,11.26,11.22,1,-5.45
 30/09/2018 14:15:00,11.27,11.22,1,-5.4
 30/09/2018 14:30:00,11.25,11.22,1,-5.44
 30/09/2018 14:45:00,11.25,11.22,1,-5.29
 30/09/2018 15:00:00,11.29,11.22,1,-5.28
 30/09/2018 15:15:00,11.26,11.22,1,-5.38
 30/09/2018 15:30:00,11.26,11.22,1,-5.5
 30/09/2018 15:45:00,11.25,11.22,1,-5.37
 30/09/2018 16:00:00,11.25,11.22,1,-5.36
 30/09/2018 16:15:00,11.23,11.22,1,-5.43
 30/09/2018 16:30:00,11.23,11.22,1,-5.41
 30/09/2018 16:45:00,11.27,11.22,1,-5.55
 30/09/2018 17:00:00,11.23,11.22,1,-5.61
 30/09/2018 17:15:00,11.24,11.22,1,-5.58
 30/09/2018 17:30:00,11.29,11.22,1,-5.65
 30/09/2018 17:45:00,11.27,11.22,1,-5.69
 30/09/2018 18:00:00,11.25,11.22,1,-5.79
 30/09/2018 18:15:00,11.25,11.22,1,-5.68
 30/09/2018 18:30:00,11.24,11.22,1,-5.62
 30/09/2018 18:45:00,11.25,11.22,1,-5.73
 30/09/2018 19:00:00,11.31,11.22,1,-5.88
 30/09/2018 19:15:00,11.36,11.22,1,-5.94
 30/09/2018 19:30:00,11.37,11.22,1,-5.85
 30/09/2018 19:45:00,11.38,11.22,1,-5.84
 30/09/2018 20:00:00,11.38,11.22,1,-5.68
 30/09/2018 20:15:00,11.38,11.22,1,-5.66
 30/09/2018 20:30:00,11.35,11.22,1,-5.46
 30/09/2018 20:45:00,11.31,11.22,1,-5.45
 30/09/2018 21:00:00,11.33,11.22,1,-5.41
 30/09/2018 21:15:00,11.35,11.22,1,-5.39
 30/09/2018 21:30:00,11.35,11.22,1,-5.28
 30/09/2018 21:45:00,11.34,11.22,1,-5.03
 30/09/2018 22:00:00,11.33,11.22,1,-4.9
 30/09/2018 22:15:00,11.34,11.22,1,-4.82
 30/09/2018 22:30:00,11.36,11.22,1,-4.8
 30/09/2018 22:45:00,11.37,11.22,1,-4.6
 30/09/2018 23:00:00,11.36,11.22,1,-4.47
 30/09/2018 23:15:00,11.28,11.22,1,-4.46
 30/09/2018 23:30:00,11.24,11.22,1,-4.33
 30/09/2018 23:45:00,11.23,11.22,1,-4.18
 01/10/2018 00:00:00,11.24,11.22,1,-4.19
 01/10/2018 00:00:00,11.24,11.22,1,-4.19
 01/10/2018 00:15:00,11.25,11.22,1,-4.33
 01/10/2018 00:30:00,11.29,11.22,1,-4.36
 01/10/2018 00:45:00,11.29,11.22,1,-4.32
 01/10/2018 01:00:00,11.28,11.22,1,-4.23
 01/10/2018 01:15:00,11.25,11.22,1,-4.5
 01/10/2018 01:30:00,11.25,11.22,1,-4.5
 01/10/2018 01:45:00,11.25,11.22,1,-4.43
 01/10/2018 02:00:00,11.24,11.22,1,-4.47
 01/10/2018 02:15:00,11.23,11.22,1,-4.44
 01/10/2018 02:30:00,11.24,11.22,1,-4.4
 01/10/2018 02:45:00,11.26,11.22,1,-4.35
 01/10/2018 03:00:00,11.26,11.22,1,-4.34
 01/10/2018 03:15:00,11.25,11.22,1,-4.41
 01/10/2018 03:30:00,11.27,11.22,1,-4.41
 01/10/2018 03:45:00,11.28,11.22,1,-4.54
 01/10/2018 04:00:00,11.28,11.22,1,-4.47
 01/10/2018 04:15:00,11.3,11.22,1,-4.52
 01/10/2018 04:30:00,11.27,11.22,1,-4.59
 01/10/2018 04:45:00,11.3,11.22,1,-4.53
 01/10/2018 05:00:00,11.28,11.22,1,-4.39
 01/10/2018 05:15:00,11.24,11.22,1,-4.95
 01/10/2018 05:30:00,11.22,11.22,1,-4.99
 01/10/2018 05:45:00,11.16,11.22,1,-5.16
 01/10/2018 06:00:00,11.21,11.22,1,-5.21
 01/10/2018 06:15:00,11.25,11.22,1,-5.68
 01/10/2018 06:30:00,11.27,11.22,1,-6.17
 01/10/2018 06:45:00,11.22,11.22,1,-6.57
 01/10/2018 07:00:00,11.24,11.22,1,-6.7
 01/10/2018 07:15:00,11.25,11.22,1,-7.05
 01/10/2018 07:30:00,11.25,11.22,1,-7.36
 01/10/2018 07:45:00,11.26,11.22,1,-7.48
 01/10/2018 08:00:00,11.26,11.22,1,-7.45
 01/10/2018 08:15:00,11.25,11.22,1,-7.42
 01/10/2018 08:30:00,11.29,11.22,1,-7.36
 01/10/2018 08:45:00,11.24,11.22,1,-7.44
 01/10/2018 09:00:00,11.22,11.22,1,-7.33
 01/10/2018 09:15:00,11.21,11.22,1,-7.39
 01/10/2018 09:30:00,11.21,11.22,1,-7.48
 01/10/2018 09:45:00,11.22,11.22,1,-7.34
 01/10/2018 10:00:00,11.23,11.22,1,-7.13
 01/10/2018 10:15:00,11.25,11.22,1,-7.18
 01/10/2018 10:30:00,11.25,11.22,1,-7.12
 01/10/2018 10:45:00,11.26,11.22,1,-6.83
 01/10/2018 11:00:00,11.21,11.22,1,-6.98
 01/10/2018 11:15:00,11.19,11.22,1,-7.15
 01/10/2018 11:30:00,11.22,11.22,1,-6.92
 01/10/2018 11:45:00,11.19,11.22,1,-7.15
 01/10/2018 12:00:00,11.17,11.22,1,-7.27
 01/10/2018 12:15:00,11.18,11.22,1,-7.09
 01/10/2018 12:30:00,11.2,11.22,1,-7.1
 01/10/2018 12:45:00,11.21,11.22,1,-7.22
 01/10/2018 13:00:00,11.25,11.22,1,-7.12
 01/10/2018 13:15:00,11.27,11.22,1,-7.26
 01/10/2018 13:30:00,11.28,11.22,1,-7.33
 01/10/2018 13:45:00,11.25,11.22,1,-7.07
 01/10/2018 14:00:00,11.24,11.22,1,-6.98
 01/10/2018 14:15:00,11.29,11.22,1,-7.16
 01/10/2018 14:30:00,11.32,11.22,1,-7.18
 01/10/2018 14:45:00,11.24,11.22,1,-7.19
 01/10/2018 15:00:00,11.23,11.22,1,-7.22
 01/10/2018 15:15:00,11.26,11.22,1,-7.32
 01/10/2018 15:30:00,11.26,11.22,1,-7.34
 01/10/2018 15:45:00,11.24,11.22,1,-7.47
 01/10/2018 16:00:00,11.25,11.22,1,-7.45
 01/10/2018 16:15:00,11.26,11.22,1,-7.36
 01/10/2018 16:30:00,11.24,11.22,1,-7.59
 01/10/2018 16:45:00,11.23,11.22,1,-7.63
 01/10/2018 17:00:00,11.25,11.22,1,-7.53
 01/10/2018 17:15:00,11.25,11.22,1,-7.55
 01/10/2018 17:30:00,11.19,11.22,1,-7.73
 01/10/2018 17:45:00,11.19,11.22,1,-7.73
 01/10/2018 18:00:00,11.22,11.22,1,-7.57
 01/10/2018 18:15:00,11.22,11.22,1,-7.48
 01/10/2018 18:30:00,11.19,11.22,1,-7.49
 01/10/2018 18:45:00,11.21,11.22,1,-7.63
 01/10/2018 19:00:00,11.21,11.22,1,-7.61
 01/10/2018 19:15:00,11.19,11.22,1,-7.6
 01/10/2018 19:30:00,11.21,11.22,1,-7.65
 01/10/2018 19:45:00,11.22,11.22,1,-7.84
 01/10/2018 20:00:00,11.23,11.22,1,-7.62
 01/10/2018 20:15:00,11.23,11.22,1,-7.53
 01/10/2018 20:30:00,11.27,11.22,1,-7.44
 01/10/2018 20:45:00,11.26,11.22,1,-7.39
 01/10/2018 21:00:00,11.24,11.22,1,-7.32
 01/10/2018 21:15:00,11.29,11.22,1,-7.05
 01/10/2018 21:30:00,11.3,11.22,1,-7.07
 01/10/2018 21:45:00,11.32,11.22,1,-6.88
 01/10/2018 22:00:00,11.36,11.22,1,-6.69
 01/10/2018 22:15:00,11.25,11.22,1,-6.52
 01/10/2018 22:30:00,11.27,11.22,1,-6.26
 01/10/2018 22:45:00,11.33,11.22,1,-6.22
 01/10/2018 23:00:00,11.37,11.22,1,-6.11
 01/10/2018 23:15:00,11.38,11.22,1,-6.06
 01/10/2018 23:30:00,11.39,11.22,1,-6.03
 01/10/2018 23:45:00,11.4,11.22,1,-5.97
 02/10/2018 00:00:00,11.24,11.22,1,-5.83
 02/10/2018 00:15:00,11.26,11.22,1,-5.93
 02/10/2018 00:30:00,11.27,11.22,1,-5.9
 02/10/2018 00:45:00,11.3,11.22,1,-5.76
 02/10/2018 01:00:00,11.29,11.22,1,-6.0
 02/10/2018 01:15:00,11.25,11.22,1,-6.09
 02/10/2018 01:30:00,11.27,11.22,1,-5.99
 02/10/2018 01:45:00,11.28,11.22,1,-5.88
 02/10/2018 02:00:00,11.31,11.22,1,-5.71
 02/10/2018 02:15:00,11.25,11.22,1,-5.77
 02/10/2018 02:30:00,11.29,11.22,1,-5.69
 02/10/2018 02:45:00,11.31,11.22,1,-5.57
 02/10/2018 03:00:00,11.33,11.22,1,-5.51
 02/10/2018 03:15:00,11.34,11.22,1,-5.54
 02/10/2018 03:30:00,11.32,11.22,1,-5.66
 02/10/2018 03:45:00,11.34,11.22,1,-5.5
 02/10/2018 04:00:00,11.36,11.22,1,-5.42
 02/10/2018 04:15:00,11.32,11.22,1,-5.49
 02/10/2018 04:30:00,11.31,11.22,1,-5.56
 02/10/2018 04:45:00,11.3,11.22,1,-5.61
 02/10/2018 05:00:00,11.3,11.22,1,-5.66
 02/10/2018 05:15:00,11.27,11.22,1,-6.02
 02/10/2018 05:30:00,11.23,11.22,1,-6.17
 02/10/2018 05:45:00,11.22,11.22,1,-6.32
 02/10/2018 06:00:00,11.18,11.22,1,-6.3
 02/10/2018 06:15:00,11.25,11.22,1,-6.64
 02/10/2018 06:30:00,11.3,11.22,1,-6.96
 02/10/2018 06:45:00,11.24,11.22,1,-7.18
 02/10/2018 07:00:00,11.17,11.22,1,-7.49
 02/10/2018 07:15:00,11.2,11.22,1,-7.84
 02/10/2018 07:30:00,11.25,11.22,1,-7.88
 02/10/2018 07:45:00,11.35,11.22,1,-7.95
 02/10/2018 08:00:00,11.28,11.22,1,-7.84
 02/10/2018 08:15:00,11.31,11.22,1,-7.88
 02/10/2018 08:30:00,11.32,11.22,1,-7.9
 02/10/2018 08:45:00,11.32,11.22,1,-8.03
 02/10/2018 09:00:00,11.32,11.22,1,-7.86
 02/10/2018 09:15:00,11.33,11.22,1,-7.68
 02/10/2018 09:30:00,11.33,11.22,1,-7.73
 02/10/2018 09:45:00,11.34,11.22,1,-7.8
 02/10/2018 10:00:00,11.34,11.22,1,-8.09
 02/10/2018 10:15:00,11.38,11.22,1,-7.94
 02/10/2018 10:30:00,11.41,11.22,1,-7.68
 02/10/2018 10:45:00,11.36,11.22,1,-7.74
 02/10/2018 11:00:00,11.33,11.22,1,-7.78
 02/10/2018 11:15:00,11.29,11.22,2,-7.89
 02/10/2018 11:30:00,11.33,11.21,2,-8.05
 02/10/2018 11:45:00,11.32,11.21,2,-7.9
 02/10/2018 12:00:00,11.33,11.21,2,-7.74
 02/10/2018 12:15:00,11.31,11.19,2,-7.56
 02/10/2018 12:30:00,11.19,11.03,2,-7.51
 02/10/2018 12:45:00,11.13,10.97,2,-7.64
 02/10/2018 13:00:00,11.1,10.97,2,-7.55
 02/10/2018 13:15:00,11.09,10.97,2,-7.61
 02/10/2018 13:30:00,11.09,10.97,2,-7.44
 02/10/2018 13:45:00,11.04,10.97,2,-7.57
 02/10/2018 14:00:00,11.05,10.97,2,-7.45
 02/10/2018 14:15:00,11.06,10.97,2,-7.39
 02/10/2018 14:30:00,11.08,10.97,2,-7.35
 02/10/2018 14:45:00,11.07,10.97,2,-7.32
 02/10/2018 15:00:00,11.08,10.97,2,-7.31
 02/10/2018 15:15:00,11.08,10.97,2,-7.21
 02/10/2018 15:30:00,11.07,10.97,2,-7.24
 02/10/2018 15:45:00,11.08,10.97,2,-7.25
 02/10/2018 16:00:00,11.06,10.97,2,-7.25
 02/10/2018 16:15:00,11.04,10.87,2,-7.09
 02/10/2018 16:30:00,10.91,10.82,2,-7.25
 02/10/2018 16:45:00,10.88,10.82,2,-7.32
 02/10/2018 17:00:00,10.89,10.9,2,-7.31
 02/10/2018 17:15:00,10.89,10.94,2,-7.5
 02/10/2018 17:30:00,10.96,10.92,2,-7.34
 02/10/2018 17:45:00,10.99,10.91,2,-7.14
 02/10/2018 18:00:00,11.03,10.91,2,-6.97
 02/10/2018 18:15:00,11.05,10.91,2,-6.93
 02/10/2018 18:30:00,11.05,10.91,2,-6.82
 02/10/2018 18:45:00,11.01,10.91,2,-6.85
 02/10/2018 19:00:00,11.04,10.91,2,-6.89
 02/10/2018 19:15:00,11.08,11.06,2,-7.1
 02/10/2018 19:30:00,11.18,11.14,2,-7.25
 02/10/2018 19:45:00,11.21,11.14,2,-7.21
 02/10/2018 20:00:00,11.17,11.04,2,-7.22
 02/10/2018 20:15:00,11.13,11.02,2,-7.08
 02/10/2018 20:30:00,11.09,11.02,2,-7.01
 02/10/2018 20:45:00,11.1,11.02,2,-7.03
 02/10/2018 21:00:00,11.09,11.02,2,-6.91
 02/10/2018 21:15:00,11.11,11.02,2,-7.11
 02/10/2018 21:30:00,11.12,11.02,2,-6.95
 02/10/2018 21:45:00,11.19,11.02,2,-6.74
 02/10/2018 22:00:00,11.14,11.02,2,-6.74
 02/10/2018 22:15:00,11.07,11.02,2,-6.73
 02/10/2018 22:30:00,11.09,11.02,2,-6.64
 02/10/2018 22:45:00,11.09,11.02,2,-6.3
 02/10/2018 23:00:00,11.11,11.02,2,-6.3
 02/10/2018 23:15:00,11.15,11.02,2,-6.13
 02/10/2018 23:30:00,11.13,11.02,2,-6.08
 02/10/2018 23:45:00,11.07,11.02,2,-6.13
 03/10/2018 00:00:00,11.16,11.02,2,-6.04
 03/10/2018 00:15:00,11.19,11.02,2,-5.96
 03/10/2018 00:30:00,11.2,11.02,2,-5.89
 03/10/2018 00:45:00,11.2,11.02,2,-5.86
 03/10/2018 01:00:00,11.14,11.05,2,-6.07
 03/10/2018 01:15:00,11.16,11.07,2,-6.08
 03/10/2018 01:30:00,11.19,10.99,2,-5.88
 03/10/2018 01:45:00,11.18,11.07,2,-6.03
 03/10/2018 02:00:00,11.18,11.16,2,-5.95
 03/10/2018 02:15:00,11.19,11.16,2,-5.99
 03/10/2018 02:30:00,11.22,11.16,2,-5.85
 03/10/2018 02:45:00,11.24,11.16,2,-5.72
 03/10/2018 03:00:00,11.26,11.16,2,-5.49
 03/10/2018 03:15:00,11.25,11.16,2,-5.53
 03/10/2018 03:30:00,11.26,11.16,2,-5.55
 03/10/2018 03:45:00,11.26,11.16,2,-5.45
 03/10/2018 04:00:00,11.18,11.05,2,-5.44
 03/10/2018 04:15:00,11.28,11.03,2,-5.47
 03/10/2018 04:30:00,11.27,11.03,2,-5.56
 03/10/2018 04:45:00,11.13,11.02,2,-5.62
 03/10/2018 05:00:00,11.08,10.99,2,-5.71
 03/10/2018 05:15:00,11.03,10.99,2,-5.82
 03/10/2018 05:30:00,11.0,10.99,2,-5.89
 03/10/2018 05:45:00,11.04,10.99,2,-5.93
 03/10/2018 06:00:00,11.03,10.97,2,-5.97
 03/10/2018 06:15:00,11.11,10.99,2,-6.11
 03/10/2018 06:30:00,11.14,11.07,2,-6.21
 03/10/2018 06:45:00,11.16,10.96,2,-6.49
 03/10/2018 07:00:00,11.07,10.96,2,-6.67
 03/10/2018 07:15:00,11.11,11.1,2,-7.31
 03/10/2018 07:30:00,11.09,11.0,2,-7.43
 03/10/2018 07:45:00,11.06,10.94,2,-7.34
 03/10/2018 08:00:00,11.13,11.15,2,-7.2
 03/10/2018 08:15:00,11.15,11.05,2,-7.2
 03/10/2018 08:30:00,11.09,10.98,2,-7.18
 03/10/2018 08:45:00,11.12,10.98,2,-6.95
 03/10/2018 09:00:00,11.11,10.98,2,-7.03
 03/10/2018 09:15:00,11.1,10.98,2,-7.11
 03/10/2018 09:30:00,11.11,10.98,2,-7.13
 03/10/2018 09:45:00,11.12,10.98,2,-7.1
 03/10/2018 10:00:00,11.11,10.98,2,-6.95
 03/10/2018 10:15:00,11.09,10.98,2,-6.99
 03/10/2018 10:30:00,11.09,10.98,2,-6.92
 03/10/2018 10:45:00,11.06,10.98,2,-7.15
 03/10/2018 11:00:00,11.1,10.98,2,-7.23
 03/10/2018 11:15:00,11.09,10.98,2,-7.41
 03/10/2018 11:30:00,11.09,10.98,2,-7.32
 03/10/2018 11:45:00,11.11,10.98,2,-7.26
 03/10/2018 12:00:00,11.1,10.98,2,-7.27
 03/10/2018 12:15:00,11.08,10.98,2,-7.29
 03/10/2018 12:30:00,11.08,10.98,2,-7.32
 03/10/2018 12:45:00,11.09,10.98,2,-7.16
 03/10/2018 13:00:00,11.07,10.98,2,-6.77
 03/10/2018 13:15:00,11.02,10.98,2,-7.02
 03/10/2018 13:30:00,11.08,10.98,2,-7.14
 03/10/2018 13:45:00,11.06,10.98,2,-7.28
 03/10/2018 14:00:00,11.06,10.93,2,-7.44
 03/10/2018 14:15:00,11.02,10.89,2,-7.28
 03/10/2018 14:30:00,11.02,10.89,2,-7.25
 03/10/2018 14:45:00,11.0,10.89,2,-7.24
 03/10/2018 15:00:00,11.0,10.89,2,-7.29
 03/10/2018 15:15:00,10.99,10.89,2,-7.18
 03/10/2018 15:30:00,10.95,10.89,2,-7.03
 03/10/2018 15:45:00,10.9,10.89,2,-7.07
 03/10/2018 16:00:00,10.89,10.89,2,-7.26
 03/10/2018 16:15:00,10.92,10.89,2,-7.17
 03/10/2018 16:30:00,11.14,11.1,2,-7.46
 03/10/2018 16:45:00,11.15,11.07,2,-7.54
 03/10/2018 17:00:00,11.16,10.95,2,-7.44
 03/10/2018 17:15:00,11.1,11.03,2,-7.57
 03/10/2018 17:30:00,11.15,11.14,2,-7.5
 03/10/2018 17:45:00,11.16,11.14,2,-7.53
 03/10/2018 18:00:00,11.25,11.14,2,-7.58
 03/10/2018 18:15:00,11.21,11.14,2,-7.64
 03/10/2018 18:30:00,11.21,11.14,2,-7.42
 03/10/2018 18:45:00,11.18,11.14,2,-7.54
 03/10/2018 19:00:00,11.16,11.14,2,-7.59
 03/10/2018 19:15:00,11.12,11.14,2,-7.63
 03/10/2018 19:30:00,11.17,11.14,2,-7.64
 03/10/2018 19:45:00,11.22,11.14,2,-7.68
 03/10/2018 20:00:00,11.31,11.14,2,-7.3
 03/10/2018 20:15:00,11.3,11.14,2,-7.17
 03/10/2018 20:30:00,11.25,11.14,2,-7.18
 03/10/2018 20:45:00,11.24,11.14,2,-7.13
 03/10/2018 21:00:00,11.27,11.14,2,-6.95
 03/10/2018 21:15:00,11.17,11.14,2,-6.9
 03/10/2018 21:30:00,11.19,11.14,2,-6.77
 03/10/2018 21:45:00,11.2,11.14,2,-6.7
 03/10/2018 22:00:00,11.28,11.14,2,-6.7
 03/10/2018 22:15:00,11.3,11.22,1,-6.48
 03/10/2018 22:30:00,11.27,11.22,1,-6.43
 03/10/2018 22:45:00,11.24,11.22,1,-6.34
 03/10/2018 23:00:00,11.29,11.22,1,-6.22
 03/10/2018 23:15:00,11.3,11.22,1,-5.88
 03/10/2018 23:30:00,11.25,11.22,1,-6.03
 03/10/2018 23:45:00,11.22,11.22,1,-6.12
 04/10/2018 00:00:00,11.27,11.22,1,-5.97
 04/10/2018 00:15:00,11.27,11.22,1,-6.04
 04/10/2018 00:30:00,11.28,11.22,1,-6.02
 04/10/2018 00:45:00,11.31,11.22,1,-6.0
 04/10/2018 01:00:00,11.32,11.22,1,-5.81
 04/10/2018 01:15:00,11.3,11.22,1,-6.04
 04/10/2018 01:30:00,11.29,11.22,1,-6.26
 04/10/2018 01:45:00,11.28,11.22,1,-5.96
 04/10/2018 02:00:00,11.21,11.22,1,-5.99
 04/10/2018 02:15:00,11.2,11.22,1,-6.04
 04/10/2018 02:30:00,11.23,11.22,1,-5.9
 04/10/2018 02:45:00,11.25,11.22,1,-5.65
 04/10/2018 03:00:00,11.32,11.22,1,-5.65
 04/10/2018 03:15:00,11.32,11.22,1,-5.66
 04/10/2018 03:30:00,11.35,11.22,1,-5.44
 04/10/2018 03:45:00,11.31,11.22,1,-5.44
 04/10/2018 04:00:00,11.27,11.22,1,-5.64
 04/10/2018 04:15:00,11.27,11.22,1,-5.7
 04/10/2018 04:30:00,11.26,11.22,1,-5.71
 04/10/2018 04:45:00,11.26,11.22,1,-5.82
 04/10/2018 05:00:00,11.24,11.22,1,-5.96
 04/10/2018 05:15:00,11.23,11.22,1,-5.94
 04/10/2018 05:30:00,11.21,11.22,1,-6.16
 04/10/2018 05:45:00,11.24,11.22,1,-6.38
 04/10/2018 06:00:00,11.27,11.22,1,-6.47
 04/10/2018 06:15:00,11.17,11.22,1,-6.75
 04/10/2018 06:30:00,11.3,11.22,1,-7.01
 04/10/2018 06:45:00,11.25,11.22,1,-7.29
 04/10/2018 07:00:00,11.34,11.22,1,-7.51
 04/10/2018 07:15:00,11.33,11.22,1,-7.59
 04/10/2018 07:30:00,11.29,11.22,1,-7.57
 04/10/2018 07:45:00,11.3,11.22,1,-7.78
 04/10/2018 08:00:00,11.3,11.22,1,-7.88
 04/10/2018 08:15:00,11.29,11.22,1,-7.95
 04/10/2018 08:30:00,11.29,11.22,1,-7.82
 04/10/2018 08:45:00,11.32,11.22,1,-7.88
 04/10/2018 09:00:00,11.33,11.22,1,-7.85
 04/10/2018 09:15:00,11.33,11.22,1,-7.74
 04/10/2018 09:30:00,11.35,11.22,1,-7.57
 04/10/2018 09:45:00,11.33,11.22,1,-7.42
 04/10/2018 10:00:00,11.32,11.22,1,-7.51
 04/10/2018 10:15:00,11.3,11.22,1,-7.3
 04/10/2018 10:30:00,11.32,11.22,1,-7.36
 04/10/2018 10:45:00,11.3,11.22,1,-7.44
 04/10/2018 11:00:00,11.35,11.22,1,-7.44
 04/10/2018 11:15:00,11.33,11.22,1,-7.41
 04/10/2018 11:30:00,11.34,11.22,1,-7.45
 04/10/2018 11:45:00,11.35,11.22,1,-7.4
 04/10/2018 12:00:00,11.36,11.22,1,-7.23
 04/10/2018 12:15:00,11.26,11.22,1,-7.27
 04/10/2018 12:30:00,11.29,11.22,1,-7.39
 04/10/2018 12:45:00,11.29,11.22,1,-7.48
 04/10/2018 13:00:00,11.32,11.22,1,-7.38
 04/10/2018 13:15:00,11.33,11.22,1,-7.24
 04/10/2018 13:30:00,11.3,11.22,1,-7.19
 04/10/2018 13:45:00,11.29,11.22,1,-7.39
 04/10/2018 14:00:00,11.26,11.22,1,-7.5
 04/10/2018 14:15:00,11.29,11.22,1,-7.41
 04/10/2018 14:30:00,11.34,11.22,1,-7.28
 04/10/2018 14:45:00,11.4,11.22,1,-7.17
 04/10/2018 15:00:00,11.37,11.22,1,-7.22
 04/10/2018 15:15:00,11.32,11.22,1,-7.4
 04/10/2018 15:30:00,11.27,11.22,1,-7.23
 04/10/2018 15:45:00,11.3,11.22,1,-7.26
 04/10/2018 16:00:00,11.29,11.22,1,-7.4
 04/10/2018 16:15:00,11.32,11.22,1,-7.32
 04/10/2018 16:30:00,11.28,11.22,1,-7.45
 04/10/2018 16:45:00,11.26,11.22,1,-7.49
 04/10/2018 17:00:00,11.24,11.22,1,-7.59
 04/10/2018 17:15:00,11.29,11.22,1,-7.69
 04/10/2018 17:30:00,11.28,11.22,1,-7.73
 04/10/2018 17:45:00,11.28,11.22,1,-7.49
 04/10/2018 18:00:00,11.27,11.22,1,-7.29
 04/10/2018 18:15:00,11.28,11.22,1,-7.16
 04/10/2018 18:30:00,11.31,11.22,1,-7.01
 04/10/2018 18:45:00,11.35,11.22,1,-7.08
 04/10/2018 19:00:00,11.34,11.22,1,-7.26
 04/10/2018 19:15:00,11.41,11.22,1,-7.35
 04/10/2018 19:30:00,11.35,11.22,1,-7.46
 04/10/2018 19:45:00,11.34,11.22,1,-7.34
 04/10/2018 20:00:00,11.25,11.22,1,-7.23
 04/10/2018 20:15:00,11.26,11.22,1,-7.19
 04/10/2018 20:30:00,11.29,11.22,1,-6.99
 04/10/2018 20:45:00,11.32,11.22,1,-6.75
 04/10/2018 21:00:00,11.35,11.22,1,-6.93
 04/10/2018 21:15:00,11.37,11.22,1,-6.82
 04/10/2018 21:30:00,11.36,11.22,1,-6.53
 04/10/2018 21:45:00,11.32,11.22,1,-6.49
 04/10/2018 22:00:00,11.27,11.22,1,-6.4
 04/10/2018 22:15:00,11.28,11.22,1,-6.31
 04/10/2018 22:30:00,11.29,11.22,1,-6.29
 04/10/2018 22:45:00,11.27,11.22,1,-6.2
 04/10/2018 23:00:00,11.32,11.22,1,-6.2
 04/10/2018 23:15:00,11.36,11.22,1,-6.02
 04/10/2018 23:30:00,11.37,11.22,1,-5.87
 04/10/2018 23:45:00,11.38,11.22,1,-5.88
 05/10/2018 00:00:00,11.39,11.22,1,-5.94
 05/10/2018 00:15:00,11.37,11.22,1,-6.03
 05/10/2018 00:30:00,11.37,11.22,1,-6.04
 05/10/2018 00:45:00,11.34,11.22,1,-5.91
 05/10/2018 01:00:00,11.42,11.22,1,-5.65
 05/10/2018 01:15:00,11.37,11.22,1,-5.82
 05/10/2018 01:30:00,11.39,11.22,1,-5.91
 05/10/2018 01:45:00,11.39,11.22,1,-5.66
 05/10/2018 02:00:00,11.37,11.22,1,-6.0
 05/10/2018 02:15:00,11.38,11.22,1,-6.08
 05/10/2018 02:30:00,11.39,11.22,1,-5.89
 05/10/2018 02:45:00,11.41,11.22,1,-5.74
 05/10/2018 03:00:00,11.25,11.22,1,-5.66
 05/10/2018 03:15:00,11.25,11.22,1,-5.72
 05/10/2018 03:30:00,11.27,11.22,1,-5.59
 05/10/2018 03:45:00,11.26,11.22,1,-5.48
 05/10/2018 04:00:00,11.27,11.22,1,-5.5
 05/10/2018 04:15:00,11.27,11.22,1,-5.43
 05/10/2018 04:30:00,11.23,11.22,1,-5.45
 05/10/2018 04:45:00,11.21,11.22,1,-5.63
 05/10/2018 05:00:00,11.22,11.22,1,-5.65
 05/10/2018 05:15:00,11.31,11.22,1,-5.69
 05/10/2018 05:30:00,11.31,11.22,1,-5.77
 05/10/2018 05:45:00,11.39,11.22,1,-5.94
 05/10/2018 06:00:00,11.4,11.22,1,-5.99
 05/10/2018 06:15:00,11.34,11.22,1,-6.21
 05/10/2018 06:30:00,11.36,11.22,1,-6.43
 05/10/2018 06:45:00,11.32,11.22,1,-6.67
 05/10/2018 07:00:00,11.28,11.22,1,-6.88
 05/10/2018 07:15:00,11.25,11.22,1,-7.02
 05/10/2018 07:30:00,11.22,11.22,1,-7.13
 05/10/2018 07:45:00,11.2,11.22,1,-7.12
 05/10/2018 08:00:00,11.26,11.22,1,-7.17
 05/10/2018 08:15:00,11.26,11.22,1,-7.18
 05/10/2018 08:30:00,11.24,11.22,1,-7.4
 05/10/2018 08:45:00,11.24,11.22,1,-7.36
 05/10/2018 09:00:00,11.25,11.22,1,-7.31
 05/10/2018 09:15:00,11.25,11.22,1,-7.25
 05/10/2018 09:30:00,11.25,11.22,1,-7.12
 05/10/2018 09:45:00,11.27,11.22,1,-7.17
 05/10/2018 10:00:00,11.26,11.22,1,-7.1
 05/10/2018 10:15:00,11.28,11.22,1,-7.23
 05/10/2018 10:30:00,11.29,11.22,1,-7.44
 05/10/2018 10:45:00,11.27,11.22,1,-7.5
 05/10/2018 11:00:00,11.27,11.22,1,-7.39
 05/10/2018 11:15:00,11.27,11.22,1,-7.29
 05/10/2018 11:30:00,11.26,11.22,1,-7.39
 05/10/2018 11:45:00,11.24,11.22,1,-7.5
 05/10/2018 12:00:00,11.27,11.22,1,-7.21
 05/10/2018 12:15:00,11.27,11.22,1,-7.15
 05/10/2018 12:30:00,11.29,11.22,1,-7.26
 05/10/2018 12:45:00,11.27,11.22,1,-7.35
 05/10/2018 13:00:00,11.21,11.22,1,-7.46
 05/10/2018 13:15:00,11.24,11.22,1,-7.27
 05/10/2018 13:30:00,11.25,11.22,1,-7.15
 05/10/2018 13:45:00,11.27,11.22,1,-7.31
 05/10/2018 14:00:00,11.3,11.22,1,-7.3
 05/10/2018 14:15:00,11.31,11.22,1,-7.19
 05/10/2018 14:30:00,11.29,11.22,1,-7.08
 05/10/2018 14:45:00,11.3,11.22,1,-7.24
 05/10/2018 15:00:00,11.29,11.22,1,-7.22
 05/10/2018 15:15:00,11.26,11.22,1,-7.27
 05/10/2018 15:30:00,11.24,11.22,1,-7.1
 05/10/2018 15:45:00,11.23,11.22,1,-7.17
 05/10/2018 16:00:00,11.22,11.22,1,-7.16
 05/10/2018 16:15:00,11.24,11.22,1,-7.09
 05/10/2018 16:30:00,11.24,11.22,1,-7.09
 05/10/2018 16:45:00,11.24,11.22,1,-7.09
 05/10/2018 17:00:00,11.24,11.22,1,-7.09
 05/10/2018 17:15:00,11.24,11.22,1,-7.09
 05/10/2018 17:30:00,11.24,11.22,1,-7.09
 05/10/2018 17:45:00,11.24,11.22,1,-7.09
 05/10/2018 18:00:00,11.24,11.22,1,-7.09
 05/10/2018 18:15:00,11.24,11.22,1,-7.09
 05/10/2018 18:30:00,11.24,11.22,1,-7.09
 05/10/2018 18:45:00,11.24,11.22,1,-7.09
 05/10/2018 19:00:00,11.24,11.22,1,-7.09
 05/10/2018 19:15:00,11.24,11.22,1,-7.09
 05/10/2018 19:30:00,11.24,11.22,1,-7.09
 05/10/2018 19:45:00,11.24,11.22,1,-7.09
 05/10/2018 20:00:00,11.24,11.22,1,-7.09
 05/10/2018 20:15:00,11.24,11.22,1,-7.09
 05/10/2018 20:30:00,11.24,11.22,1,-7.09
 05/10/2018 20:45:00,11.24,11.22,1,-7.09
 05/10/2018 21:00:00,11.24,11.22,1,-7.09
 05/10/2018 21:15:00,11.24,11.22,1,-7.09
 05/10/2018 21:30:00,11.24,11.22,1,-7.09
 05/10/2018 21:45:00,11.24,11.22,1,-7.09
 05/10/2018 22:00:00,11.24,11.22,1,-7.09
 05/10/2018 22:15:00,11.24,11.22,1,-7.09
 05/10/2018 22:30:00,11.24,11.22,1,-7.09
 05/10/2018 22:45:00,11.24,11.22,1,-7.09
 05/10/2018 23:00:00,11.24,11.22,1,-7.09
 05/10/2018 23:15:00,11.24,11.22,1,-7.09
 05/10/2018 23:30:00,11.24,11.22,1,-7.09
 05/10/2018 23:45:00,11.24,11.22,1,-7.09
 06/10/2018 00:00:00,11.24,11.22,1,-7.09
 06/10/2018 00:15:00,11.24,11.22,1,-7.09
 06/10/2018 00:30:00,11.24,11.22,1,-7.09
 06/10/2018 00:45:00,11.24,11.22,1,-7.09
 06/10/2018 01:00:00,11.24,11.22,1,-7.09
 06/10/2018 01:15:00,11.24,11.22,1,-7.09
 06/10/2018 01:30:00,11.24,11.22,1,-7.09
 06/10/2018 01:45:00,11.24,11.22,1,-7.09
 06/10/2018 02:00:00,11.24,11.22,1,-7.09
 06/10/2018 02:15:00,11.24,11.22,1,-7.09
 06/10/2018 02:30:00,11.24,11.22,1,-7.09
 06/10/2018 02:45:00,11.24,11.22,1,-7.09
 06/10/2018 03:00:00,11.24,11.22,1,-7.09
 06/10/2018 03:15:00,11.24,11.22,1,-7.09
 06/10/2018 03:30:00,11.24,11.22,1,-7.09
 06/10/2018 03:45:00,11.24,11.22,1,-7.09
 06/10/2018 04:00:00,11.24,11.22,1,-7.09
 06/10/2018 04:15:00,11.24,11.22,1,-7.09
 06/10/2018 04:30:00,11.24,11.22,1,-7.09
 06/10/2018 04:45:00,11.24,11.22,1,-7.09
 06/10/2018 05:00:00,11.24,11.22,1,-7.09
 06/10/2018 05:15:00,11.24,11.22,1,-7.09
 06/10/2018 05:30:00,11.24,11.22,1,-7.09
 06/10/2018 05:45:00,11.24,11.22,1,-7.09
 06/10/2018 06:00:00,11.24,11.22,1,-7.09
 06/10/2018 06:15:00,11.24,11.22,1,-7.09
 06/10/2018 06:30:00,11.24,11.22,1,-7.09
 06/10/2018 06:45:00,11.24,11.22,1,-7.09
 06/10/2018 07:00:00,11.24,11.22,1,-7.09
 06/10/2018 07:15:00,11.24,11.22,1,-7.09
 06/10/2018 07:30:00,11.24,11.22,1,-7.09
 06/10/2018 07:45:00,11.24,11.22,1,-7.09
 06/10/2018 08:00:00,11.24,11.22,1,-7.09
 06/10/2018 08:15:00,11.24,11.22,1,-7.09
 06/10/2018 08:30:00,11.24,11.22,1,-7.09
 06/10/2018 08:45:00,11.24,11.22,1,-7.09
 06/10/2018 09:00:00,11.24,11.22,1,-7.09
 06/10/2018 09:15:00,11.24,11.22,1,-7.09
 06/10/2018 09:30:00,11.24,11.22,1,-7.09
 06/10/2018 09:45:00,11.24,11.22,1,-7.09
 06/10/2018 10:00:00,11.24,11.22,1,-7.09
 06/10/2018 10:15:00,11.24,11.22,1,-7.09
 06/10/2018 10:30:00,11.24,11.22,1,-7.09
 06/10/2018 10:45:00,11.24,11.22,1,-7.09
 06/10/2018 11:00:00,11.24,11.22,1,-7.09
 06/10/2018 11:15:00,11.24,11.22,1,-7.09
 06/10/2018 11:30:00,11.24,11.22,1,-7.09
 06/10/2018 11:45:00,11.24,11.22,1,-7.09
 06/10/2018 12:00:00,11.24,11.22,1,-7.09
 06/10/2018 12:15:00,11.24,11.22,1,-7.09
 06/10/2018 12:30:00,11.24,11.22,1,-7.09
 06/10/2018 12:45:00,11.24,11.22,1,-7.09
 06/10/2018 13:00:00,11.24,11.22,1,-7.09
 06/10/2018 13:15:00,11.24,11.22,1,-7.09
 06/10/2018 13:30:00,11.24,11.22,1,-7.09
 06/10/2018 13:45:00,11.24,11.22,1,-7.09
 06/10/2018 14:00:00,11.24,11.22,1,-7.09
 06/10/2018 14:15:00,11.24,11.22,1,-7.09
 06/10/2018 14:30:00,11.24,11.22,1,-7.09
 06/10/2018 14:45:00,11.24,11.22,1,-7.09
 06/10/2018 15:00:00,11.24,11.22,1,-7.09
 06/10/2018 15:15:00,11.24,11.22,1,-7.09
 06/10/2018 15:30:00,11.24,11.22,1,-7.09
 06/10/2018 15:45:00,11.24,11.22,1,-7.09
 06/10/2018 16:00:00,11.24,11.22,1,-7.09
 06/10/2018 16:15:00,11.24,11.22,1,-7.09
 06/10/2018 16:30:00,11.24,11.22,1,-7.09
 06/10/2018 16:45:00,11.24,11.22,1,-7.09
 06/10/2018 17:00:00,11.24,11.22,1,-7.09
 06/10/2018 17:15:00,11.24,11.22,1,-7.09
 06/10/2018 17:30:00,11.24,11.22,1,-7.09
 06/10/2018 17:45:00,11.24,11.22,1,-7.09
 06/10/2018 18:00:00,11.24,11.22,1,-7.09
 06/10/2018 18:15:00,11.24,11.22,1,-7.09
 06/10/2018 18:30:00,11.24,11.22,1,-7.09
 06/10/2018 18:45:00,11.24,11.22,1,-7.09
 06/10/2018 19:00:00,11.24,11.22,1,-7.09
 06/10/2018 19:15:00,11.24,11.22,1,-7.09
 06/10/2018 19:30:00,11.24,11.22,1,-7.09
 06/10/2018 19:45:00,11.24,11.22,1,-7.09
 06/10/2018 20:00:00,11.24,11.22,1,-7.09
 06/10/2018 20:15:00,11.24,11.22,1,-7.09
 06/10/2018 20:30:00,11.24,11.22,1,-7.09
 06/10/2018 20:45:00,11.24,11.22,1,-7.09
 06/10/2018 21:00:00,11.24,11.22,1,-7.09
 06/10/2018 21:15:00,11.24,11.22,1,-7.09
 06/10/2018 21:30:00,11.24,11.22,1,-7.09
 06/10/2018 21:45:00,11.24,11.22,1,-7.09
 06/10/2018 22:00:00,11.24,11.22,1,-7.09
 06/10/2018 22:15:00,11.24,11.22,1,-7.09
 06/10/2018 22:30:00,11.24,11.22,1,-7.09
 06/10/2018 22:45:00,11.24,11.22,1,-7.09
 06/10/2018 23:00:00,11.24,11.22,1,-7.09
 06/10/2018 23:15:00,11.24,11.22,1,-7.09
 06/10/2018 23:30:00,11.24,11.22,1,-7.09
 06/10/2018 23:45:00,11.24,11.22,1,-7.09
 07/10/2018 00:00:00,11.24,11.22,1,-7.09
 07/10/2018 00:15:00,11.24,11.22,1,-7.09
 07/10/2018 00:30:00,11.24,11.22,1,-7.09
 07/10/2018 00:45:00,11.24,11.22,1,-7.09
 07/10/2018 01:00:00,11.24,11.22,1,-7.09
 07/10/2018 01:15:00,11.24,11.22,1,-7.09
 07/10/2018 01:30:00,11.24,11.22,1,-7.09
 07/10/2018 01:45:00,11.24,11.22,1,-7.09
 07/10/2018 02:00:00,11.24,11.22,1,-7.09
 07/10/2018 02:15:00,11.24,11.22,1,-7.09
 07/10/2018 02:30:00,11.24,11.22,1,-7.09
 07/10/2018 02:45:00,11.24,11.22,1,-7.09
 07/10/2018 03:00:00,11.24,11.22,1,-7.09
 07/10/2018 03:15:00,11.24,11.22,1,-7.09
 07/10/2018 03:30:00,11.24,11.22,1,-7.09
 07/10/2018 03:45:00,11.24,11.22,1,-7.09
 07/10/2018 04:00:00,11.24,11.22,1,-7.09
 07/10/2018 04:15:00,11.24,11.22,1,-7.09
 07/10/2018 04:30:00,11.24,11.22,1,-7.09
 07/10/2018 04:45:00,11.24,11.22,1,-7.09
 07/10/2018 05:00:00,11.24,11.22,1,-7.09
 07/10/2018 05:15:00,11.24,11.22,1,-7.09
 07/10/2018 05:30:00,11.24,11.22,1,-7.09
 07/10/2018 05:45:00,11.24,11.22,1,-7.09
 07/10/2018 06:00:00,11.24,11.22,1,-7.09
 07/10/2018 06:15:00,11.24,11.22,1,-7.09
 07/10/2018 06:30:00,11.24,11.22,1,-7.09
 07/10/2018 06:45:00,11.24,11.22,1,-7.09
 07/10/2018 07:00:00,11.24,11.22,1,-7.09
 07/10/2018 07:15:00,11.24,11.22,1,-7.09
 07/10/2018 07:30:00,11.24,11.22,1,-7.09
 07/10/2018 07:45:00,11.24,11.22,1,-7.09
 07/10/2018 08:00:00,11.24,11.22,1,-7.09
 07/10/2018 08:15:00,11.24,11.22,1,-7.09
 07/10/2018 08:30:00,11.24,11.22,1,-7.09
 07/10/2018 08:45:00,11.24,11.22,1,-7.09
 07/10/2018 09:00:00,11.24,11.22,1,-7.09
 07/10/2018 09:15:00,11.24,11.22,1,-7.09
 07/10/2018 09:30:00,11.24,11.22,1,-7.09
 07/10/2018 09:45:00,11.24,11.22,1,-7.09
 07/10/2018 10:00:00,11.24,11.22,1,-7.09
 07/10/2018 10:15:00,11.24,11.22,1,-7.09
 07/10/2018 10:30:00,11.24,11.22,1,-7.09
 07/10/2018 10:45:00,11.24,11.22,1,-7.09
 07/10/2018 11:00:00,11.24,11.22,1,-7.09
 07/10/2018 11:15:00,11.24,11.22,1,-7.09
 07/10/2018 11:30:00,11.24,11.22,1,-7.09
 07/10/2018 11:45:00,11.24,11.22,1,-7.09
 07/10/2018 12:00:00,11.24,11.22,1,-7.09
 07/10/2018 12:15:00,11.24,11.22,1,-7.09
 07/10/2018 12:30:00,11.24,11.22,1,-7.09
 07/10/2018 12:45:00,11.24,11.22,1,-7.09
 07/10/2018 13:00:00,11.24,11.22,1,-7.09
 07/10/2018 13:15:00,11.24,11.22,1,-7.09
 07/10/2018 13:30:00,11.24,11.22,1,-7.09
 07/10/2018 13:45:00,11.24,11.22,1,-7.09
 07/10/2018 14:00:00,11.24,11.22,1,-7.09
 07/10/2018 14:15:00,11.24,11.22,1,-7.09
 07/10/2018 14:30:00,11.24,11.22,1,-7.09
 07/10/2018 14:45:00,11.24,11.22,1,-7.09
 07/10/2018 15:00:00,11.24,11.22,1,-7.09
 07/10/2018 15:15:00,11.24,11.22,1,-7.09
 07/10/2018 15:30:00,11.24,11.22,1,-7.09
 07/10/2018 15:45:00,11.24,11.22,1,-7.09
 07/10/2018 16:00:00,11.24,11.22,1,-7.09
 07/10/2018 16:15:00,11.24,11.22,1,-7.09
 07/10/2018 16:30:00,11.24,11.22,1,-7.09
 07/10/2018 16:45:00,11.24,11.22,1,-7.09
 07/10/2018 17:00:00,11.24,11.22,1,-7.09
 07/10/2018 17:15:00,11.24,11.22,1,-7.09
 07/10/2018 17:30:00,11.24,11.22,1,-7.09
 07/10/2018 17:45:00,11.24,11.22,1,-7.09
 07/10/2018 18:00:00,11.24,11.22,1,-7.09
 07/10/2018 18:15:00,11.24,11.22,1,-7.09
 07/10/2018 18:30:00,11.24,11.22,1,-7.09
 07/10/2018 18:45:00,11.24,11.22,1,-7.09
 07/10/2018 19:00:00,11.24,11.22,1,-7.09
 07/10/2018 19:15:00,11.24,11.22,1,-7.09
 07/10/2018 19:30:00,11.24,11.22,1,-7.09
 07/10/2018 19:45:00,11.24,11.22,1,-7.09
 07/10/2018 20:00:00,11.24,11.22,1,-7.09
 07/10/2018 20:15:00,11.24,11.22,1,-7.09
 07/10/2018 20:30:00,11.24,11.22,1,-7.09
 07/10/2018 20:45:00,11.24,11.22,1,-7.09
 07/10/2018 21:00:00,11.24,11.22,1,-7.09
 07/10/2018 21:15:00,11.24,11.22,1,-7.09
 07/10/2018 21:30:00,11.24,11.22,1,-7.09
 07/10/2018 21:45:00,11.24,11.22,1,-7.09
 07/10/2018 22:00:00,11.24,11.22,1,-7.09
 07/10/2018 22:15:00,11.24,11.22,1,-7.09
 07/10/2018 22:30:00,11.24,11.22,1,-7.09
 07/10/2018 22:45:00,11.24,11.22,1,-7.09
 07/10/2018 23:00:00,11.24,11.22,1,-7.09
 07/10/2018 23:15:00,11.24,11.22,1,-7.09
 07/10/2018 23:30:00,11.24,11.22,1,-7.09
 07/10/2018 23:45:00,11.24,11.22,1,-7.09
 08/10/2018 00:00:00,11.24,11.22,1,-7.09
 08/10/2018 00:00:00,11.24,11.22,1,-7.09
 08/10/2018 00:15:00,11.24,11.22,1,-7.09
 08/10/2018 00:30:00,11.24,11.22,1,-7.09
 08/10/2018 00:45:00,11.24,11.22,1,-7.09
 08/10/2018 01:00:00,11.24,11.22,1,-7.09
 08/10/2018 01:15:00,11.24,11.22,1,-7.09
 08/10/2018 01:30:00,11.24,11.22,1,-7.09
 08/10/2018 01:45:00,11.24,11.22,1,-7.09
 08/10/2018 02:00:00,11.24,11.22,1,-7.09
 08/10/2018 02:15:00,11.24,11.22,1,-7.09
 08/10/2018 02:30:00,11.24,11.22,1,-7.09
 08/10/2018 02:45:00,11.24,11.22,1,-7.09
 08/10/2018 03:00:00,11.24,11.22,1,-7.09
 08/10/2018 03:15:00,11.24,11.22,1,-7.09
 08/10/2018 03:30:00,11.24,11.22,1,-7.09
 08/10/2018 03:45:00,11.24,11.22,1,-7.09
 08/10/2018 04:00:00,11.24,11.22,1,-7.09
 08/10/2018 04:15:00,11.24,11.22,1,-7.09
 08/10/2018 04:30:00,11.24,11.22,1,-7.09
 08/10/2018 04:45:00,11.24,11.22,1,-7.09
 08/10/2018 05:00:00,11.24,11.22,1,-7.09
 08/10/2018 05:15:00,11.24,11.22,1,-7.09
 08/10/2018 05:30:00,11.24,11.22,1,-7.09
 08/10/2018 05:45:00,11.24,11.22,1,-7.09
 08/10/2018 06:00:00,11.24,11.22,1,-7.09
 08/10/2018 06:15:00,11.24,11.22,1,-7.09
 08/10/2018 06:30:00,11.24,11.22,1,-7.09
 08/10/2018 06:45:00,11.27,11.22,1,-6.85
 08/10/2018 07:00:00,11.29,11.22,1,-6.75
 08/10/2018 07:15:00,11.26,11.22,1,-7.18
 08/10/2018 07:30:00,11.31,11.22,1,-7.3
 08/10/2018 07:45:00,11.29,11.22,1,-7.1
 08/10/2018 08:00:00,11.28,11.22,1,-7.32
 08/10/2018 08:15:00,11.26,11.22,1,-7.24
 08/10/2018 08:30:00,11.29,11.22,1,-7.18
 08/10/2018 08:45:00,10.01,11.22,1,-3.24
 08/10/2018 09:00:00,0.0,11.22,1,0.0
 08/10/2018 09:15:00,0.0,11.22,1,0.0
 08/10/2018 09:30:00,0.0,11.22,1,0.0
 08/10/2018 09:45:00,0.0,11.22,1,0.0
 08/10/2018 10:00:00,0.0,11.22,1,0.0
 08/10/2018 10:15:00,0.0,11.22,1,0.0
 08/10/2018 10:30:00,0.0,11.22,1,0.0
 08/10/2018 10:45:00,0.0,11.22,1,0.0
 08/10/2018 11:00:00,0.0,11.22,1,0.0
 08/10/2018 11:15:00,0.0,11.22,1,0.0
 08/10/2018 11:30:00,0.0,11.22,1,0.0
 08/10/2018 11:45:00,0.0,11.22,1,0.0
 08/10/2018 12:00:00,0.0,11.22,1,0.0
 08/10/2018 12:15:00,0.0,11.22,1,0.0
 08/10/2018 12:30:00,0.0,11.22,1,0.0
 08/10/2018 12:45:00,0.0,11.22,1,0.0
 08/10/2018 13:00:00,0.0,11.22,1,0.0
 08/10/2018 13:15:00,0.0,11.22,1,0.0
 08/10/2018 13:30:00,0.0,11.22,1,0.0
 08/10/2018 13:45:00,0.0,11.22,1,0.0
 08/10/2018 14:00:00,0.0,11.22,1,0.0
 08/10/2018 14:15:00,3.9,11.22,1,-0.96
 08/10/2018 14:30:00,11.28,11.22,1,-7.44
 08/10/2018 14:45:00,11.29,11.22,1,-7.58
 08/10/2018 15:00:00,11.29,11.22,1,-7.53
 08/10/2018 15:15:00,11.3,11.22,1,-7.47
 08/10/2018 15:30:00,11.31,11.22,1,-7.7
 08/10/2018 15:45:00,11.3,11.22,1,-7.58
 08/10/2018 16:00:00,11.3,11.22,1,-7.51
 08/10/2018 16:15:00,11.3,11.22,1,-7.51
 08/10/2018 16:30:00,11.27,11.22,1,-7.59
 08/10/2018 16:45:00,11.24,11.22,1,-7.98
 08/10/2018 17:00:00,11.24,11.22,1,-7.85
 08/10/2018 17:15:00,11.24,11.19,2,-7.68
 08/10/2018 17:30:00,11.2,11.11,2,-7.93
 08/10/2018 17:45:00,11.17,11.11,2,-7.71
 08/10/2018 18:00:00,11.08,10.94,2,-7.77
 08/10/2018 18:15:00,11.09,11.07,1,-7.8
 08/10/2018 18:30:00,11.14,11.22,1,-7.85
 08/10/2018 18:45:00,11.17,11.22,1,-7.82
 08/10/2018 19:00:00,11.23,11.22,1,-7.84
 08/10/2018 19:15:00,11.27,11.22,1,-7.53
 08/10/2018 19:30:00,11.23,11.22,1,-7.78
 08/10/2018 19:45:00,11.23,11.22,1,-7.96
 08/10/2018 20:00:00,11.27,11.22,1,-7.71
 08/10/2018 20:15:00,11.29,11.22,1,-7.72
 08/10/2018 20:30:00,11.3,11.22,1,-7.57
 08/10/2018 20:45:00,11.3,11.22,1,-7.55
 08/10/2018 21:00:00,11.31,11.22,1,-7.38
 08/10/2018 21:15:00,11.33,11.22,1,-7.37
 08/10/2018 21:30:00,11.35,11.22,1,-7.29
