DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 21:45:00,11.33,11.22,1,-7.09
 08/10/2018 22:00:00,11.34,11.22,1,-6.85
 08/10/2018 22:15:00,11.35,11.22,1,-6.63
 08/10/2018 22:30:00,11.37,11.22,1,-6.54
 08/10/2018 22:45:00,11.32,11.22,1,-6.41
 08/10/2018 23:00:00,11.31,11.22,1,-6.11
 08/10/2018 23:15:00,11.16,11.22,1,-5.97
 08/10/2018 23:30:00,11.17,11.22,1,-6.07
 08/10/2018 23:45:00,11.17,11.22,1,-6.02
 09/10/2018 00:00:00,11.2,11.22,1,-6.03
 09/10/2018 00:15:00,11.23,11.22,1,-5.98
 09/10/2018 00:30:00,11.25,11.22,1,-5.84
 09/10/2018 00:45:00,11.24,11.22,1,-5.93
 09/10/2018 01:00:00,11.25,11.22,1,-6.01
 09/10/2018 01:15:00,11.24,11.22,1,-6.08
 09/10/2018 01:30:00,11.24,11.22,1,-6.02
 09/10/2018 01:45:00,11.24,11.22,1,-6.0
 09/10/2018 02:00:00,11.23,11.22,1,-6.12
 09/10/2018 02:15:00,11.24,11.22,1,-6.01
 09/10/2018 02:30:00,11.27,11.22,1,-5.82
 09/10/2018 02:45:00,11.28,11.22,1,-5.8
 09/10/2018 03:00:00,11.27,11.22,1,-5.98
 09/10/2018 03:15:00,11.27,11.22,1,-6.1
 09/10/2018 03:30:00,11.28,11.22,1,-6.09
 09/10/2018 03:45:00,11.27,11.22,1,-5.93
 09/10/2018 04:00:00,11.28,11.22,1,-5.91
 09/10/2018 04:15:00,11.3,11.22,1,-5.77
 09/10/2018 04:30:00,11.3,11.22,1,-5.73
 09/10/2018 04:45:00,11.29,11.22,1,-5.86
 09/10/2018 05:00:00,11.29,11.22,1,-5.95
 09/10/2018 05:15:00,11.26,11.22,1,-6.18
 09/10/2018 05:30:00,11.24,11.22,1,-6.27
 09/10/2018 05:45:00,11.22,11.22,1,-6.46
 09/10/2018 06:00:00,11.21,11.22,1,-6.34
 09/10/2018 06:15:00,11.17,11.22,1,-6.73
 09/10/2018 06:30:00,11.26,11.22,1,-7.12
 09/10/2018 06:45:00,11.32,11.22,1,-7.19
 09/10/2018 07:00:00,11.26,11.22,1,-7.25
 09/10/2018 07:15:00,11.2,11.22,1,-7.37
 09/10/2018 07:30:00,11.23,11.22,1,-7.38
 09/10/2018 07:45:00,11.2,11.22,1,-7.68
 09/10/2018 08:00:00,11.24,11.22,1,-7.86
 09/10/2018 08:15:00,11.29,11.22,1,-7.77
 09/10/2018 08:30:00,11.28,11.22,1,-7.55
 09/10/2018 08:45:00,11.28,11.22,1,-7.52
 09/10/2018 09:00:00,11.29,11.22,1,-7.41
 09/10/2018 09:15:00,11.27,11.22,1,-7.48
 09/10/2018 09:30:00,11.27,11.22,1,-7.36
 09/10/2018 09:45:00,11.27,11.22,1,-7.35
 09/10/2018 10:00:00,11.26,11.22,1,-7.41
 09/10/2018 10:15:00,11.27,11.22,1,-7.26
 09/10/2018 10:30:00,11.3,11.22,1,-7.1
 09/10/2018 10:45:00,11.29,11.22,1,-7.03
 09/10/2018 11:00:00,11.3,11.22,1,-7.11
 09/10/2018 11:15:00,11.26,11.22,1,-7.17
 09/10/2018 11:30:00,11.27,11.22,1,-7.11
 09/10/2018 11:45:00,11.25,11.22,1,-8.14
 09/10/2018 12:00:00,11.29,11.22,1,-8.63
 09/10/2018 12:15:00,11.28,11.22,1,-8.58
 09/10/2018 12:30:00,11.28,11.22,1,-8.6
 09/10/2018 12:45:00,11.29,11.22,1,-8.74
 09/10/2018 13:00:00,11.33,11.22,1,-8.74
 09/10/2018 13:15:00,11.4,11.22,1,-8.42
 09/10/2018 13:30:00,11.38,11.22,1,-8.36
 09/10/2018 13:45:00,11.35,11.22,1,-8.5
 09/10/2018 14:00:00,11.35,11.22,1,-8.43
 09/10/2018 14:15:00,11.33,11.22,1,-8.46
 09/10/2018 14:30:00,11.31,11.22,1,-8.54
 09/10/2018 14:45:00,11.32,11.22,1,-8.59
 09/10/2018 15:00:00,11.33,11.22,1,-8.71
 09/10/2018 15:15:00,11.35,11.22,1,-8.83
 09/10/2018 15:30:00,11.31,11.22,1,-8.68
 09/10/2018 15:45:00,11.27,11.22,1,-8.81
 09/10/2018 16:00:00,11.37,11.22,1,-7.72
 09/10/2018 16:15:00,11.43,11.22,1,-7.26
 09/10/2018 16:30:00,11.4,11.22,1,-7.38
 09/10/2018 16:45:00,11.35,11.22,1,-7.52
 09/10/2018 17:00:00,11.39,11.22,1,-7.42
 09/10/2018 17:15:00,11.41,11.22,1,-7.52
 09/10/2018 17:30:00,11.38,11.22,1,-7.67
 09/10/2018 17:45:00,11.32,11.22,1,-7.63
 09/10/2018 18:00:00,11.33,11.22,1,-7.49
 09/10/2018 18:15:00,11.34,11.22,1,-7.34
 09/10/2018 18:30:00,11.36,11.22,1,-7.34
 09/10/2018 18:45:00,11.32,11.22,1,-7.53
 09/10/2018 19:00:00,11.31,11.22,1,-7.5
 09/10/2018 19:15:00,11.31,11.22,1,-7.46
 09/10/2018 19:30:00,11.35,11.22,1,-7.44
 09/10/2018 19:45:00,11.34,11.22,1,-7.29
 09/10/2018 20:00:00,11.31,11.22,1,-7.37
 09/10/2018 20:15:00,11.31,11.22,1,-7.47
 09/10/2018 20:30:00,11.4,11.22,1,-7.28
 09/10/2018 20:45:00,11.39,11.22,1,-7.15
 09/10/2018 21:00:00,11.42,11.22,1,-7.11
 09/10/2018 21:15:00,11.35,11.22,1,-7.01
 09/10/2018 21:30:00,11.33,11.22,1,-6.79
 09/10/2018 21:45:00,11.34,11.22,1,-6.64
 09/10/2018 22:00:00,11.36,11.22,1,-6.45
 09/10/2018 22:15:00,11.35,11.22,1,-6.21
 09/10/2018 22:30:00,11.37,11.22,1,-6.2
 09/10/2018 22:45:00,11.38,11.22,1,-6.17
 09/10/2018 23:00:00,11.31,11.22,1,-6.16
 09/10/2018 23:15:00,11.35,11.22,1,-5.99
 09/10/2018 23:30:00,11.29,11.22,1,-6.08
 09/10/2018 23:45:00,11.32,11.22,1,-5.91
 10/10/2018 00:00:00,11.35,11.22,1,-5.91
 10/10/2018 00:15:00,11.34,11.22,1,-5.96
 10/10/2018 00:30:00,11.28,11.22,1,-5.93
 10/10/2018 00:45:00,11.26,11.22,1,-5.82
 10/10/2018 01:00:00,11.26,11.22,1,-5.86
 10/10/2018 01:15:00,11.24,11.22,1,-6.13
 10/10/2018 01:30:00,11.26,11.22,1,-6.02
 10/10/2018 01:45:00,11.29,11.22,1,-5.94
 10/10/2018 02:00:00,11.33,11.22,1,-5.9
 10/10/2018 02:15:00,11.33,11.22,1,-5.85
 10/10/2018 02:30:00,11.35,11.22,1,-5.78
 10/10/2018 02:45:00,11.36,11.22,1,-5.83
 10/10/2018 03:00:00,11.32,11.22,1,-5.8
 10/10/2018 03:15:00,11.33,11.22,1,-5.62
 10/10/2018 03:30:00,11.35,11.22,1,-5.63
 10/10/2018 03:45:00,11.35,11.22,1,-5.69
 10/10/2018 04:00:00,11.36,11.22,1,-5.79
 10/10/2018 04:15:00,11.36,11.22,1,-5.66
 10/10/2018 04:30:00,11.37,11.22,1,-5.64
 10/10/2018 04:45:00,11.34,11.22,1,-5.72
 10/10/2018 05:00:00,11.35,11.22,1,-5.54
 10/10/2018 05:15:00,11.35,11.22,1,-5.66
 10/10/2018 05:30:00,11.29,11.22,1,-5.94
 10/10/2018 05:45:00,11.26,11.22,1,-6.09
 10/10/2018 06:00:00,11.25,11.22,1,-6.22
 10/10/2018 06:15:00,11.29,11.22,1,-6.38
 10/10/2018 06:30:00,11.23,11.22,1,-6.62
 10/10/2018 06:45:00,11.25,11.22,1,-6.87
 10/10/2018 07:00:00,11.32,11.22,1,-7.04
 10/10/2018 07:15:00,11.3,11.22,1,-7.38
 10/10/2018 07:30:00,11.27,11.22,1,-7.36
 10/10/2018 07:45:00,11.24,11.22,1,-7.47
 10/10/2018 08:00:00,11.23,11.22,1,-7.58
 10/10/2018 08:15:00,11.24,11.22,1,-7.31
 10/10/2018 08:30:00,11.26,11.22,1,-7.3
 10/10/2018 08:45:00,11.25,11.22,1,-7.41
 10/10/2018 09:00:00,11.27,11.22,1,-7.29
 10/10/2018 09:15:00,11.26,11.22,1,-7.34
 10/10/2018 09:30:00,11.29,11.22,1,-7.43
 10/10/2018 09:45:00,11.32,11.22,1,-7.42
 10/10/2018 10:00:00,11.31,11.22,1,-7.44
 10/10/2018 10:15:00,11.35,11.22,1,-7.41
 10/10/2018 10:30:00,11.3,11.22,1,-7.38
 10/10/2018 10:45:00,11.28,11.22,1,-7.24
 10/10/2018 11:00:00,11.24,11.22,1,-7.49
 10/10/2018 11:15:00,11.27,11.2,1,-7.22
 10/10/2018 11:30:00,11.12,11.22,1,-9.21
 10/10/2018 11:45:00,11.09,11.22,1,-9.45
 10/10/2018 12:00:00,11.09,11.22,1,-9.43
 10/10/2018 12:15:00,11.08,11.22,1,-9.28
 10/10/2018 12:30:00,11.08,11.22,1,-9.41
 10/10/2018 12:45:00,11.13,11.22,1,-9.64
 10/10/2018 13:00:00,11.22,11.22,1,-9.51
 10/10/2018 13:15:00,11.26,11.22,1,-9.33
 10/10/2018 13:30:00,11.28,11.22,1,-9.29
 10/10/2018 13:45:00,11.27,11.22,1,-9.22
 10/10/2018 14:00:00,11.25,11.22,1,-9.19
 10/10/2018 14:15:00,11.23,11.22,1,-9.2
 10/10/2018 14:30:00,11.25,11.22,1,-9.24
 10/10/2018 14:45:00,11.24,11.22,1,-9.51
 10/10/2018 15:00:00,11.23,11.22,1,-9.55
 10/10/2018 15:15:00,11.28,11.22,1,-9.44
 10/10/2018 15:30:00,11.32,11.22,2,-8.16
 10/10/2018 15:45:00,11.33,11.21,2,-7.43
 10/10/2018 16:00:00,11.29,11.21,2,-7.45
 10/10/2018 16:15:00,11.31,11.21,2,-7.28
 10/10/2018 16:30:00,11.32,11.21,2,-7.16
 10/10/2018 16:45:00,11.3,11.13,2,-7.53
 10/10/2018 17:00:00,11.31,11.08,2,-7.52
 10/10/2018 17:15:00,11.19,10.98,2,-7.33
 10/10/2018 17:30:00,11.18,11.14,2,-7.47
 10/10/2018 17:45:00,11.15,11.01,2,-7.6
 10/10/2018 18:00:00,11.07,10.96,2,-7.69
 10/10/2018 18:15:00,11.22,11.13,2,-7.52
 10/10/2018 18:30:00,11.23,11.13,2,-7.28
 10/10/2018 18:45:00,11.21,11.13,2,-7.58
 10/10/2018 19:00:00,11.22,11.13,2,-7.61
 10/10/2018 19:15:00,11.25,11.13,2,-7.37
 10/10/2018 19:30:00,11.25,11.13,2,-7.51
 10/10/2018 19:45:00,11.25,11.13,2,-7.62
 10/10/2018 20:00:00,11.29,11.13,2,-7.6
 10/10/2018 20:15:00,11.21,11.13,2,-7.53
 10/10/2018 20:30:00,11.23,11.13,2,-7.34
 10/10/2018 20:45:00,11.28,11.13,2,-7.38
 10/10/2018 21:00:00,11.33,11.13,2,-7.07
 10/10/2018 21:15:00,11.34,11.13,2,-6.95
 10/10/2018 21:30:00,11.37,11.13,2,-6.86
 10/10/2018 21:45:00,11.38,11.13,2,-6.74
 10/10/2018 22:00:00,11.41,11.13,2,-6.44
 10/10/2018 22:15:00,11.28,11.13,2,-6.32
 10/10/2018 22:30:00,11.25,11.13,2,-6.24
 10/10/2018 22:45:00,11.26,11.13,2,-6.09
 10/10/2018 23:00:00,11.15,11.13,2,-5.91
 10/10/2018 23:15:00,11.25,11.13,2,-5.87
 10/10/2018 23:30:00,11.32,11.13,2,-5.85
 10/10/2018 23:45:00,11.37,11.13,2,-5.78
 11/10/2018 00:00:00,11.36,11.13,2,-5.73
 11/10/2018 00:15:00,11.33,11.13,2,-5.7
 11/10/2018 00:30:00,11.33,11.13,2,-5.69
 11/10/2018 00:45:00,11.36,11.13,2,-5.69
 11/10/2018 01:00:00,11.34,11.13,2,-5.67
 11/10/2018 01:15:00,11.2,11.13,2,-5.95
 11/10/2018 01:30:00,11.19,11.13,2,-6.0
 11/10/2018 01:45:00,11.19,11.13,2,-5.95
 11/10/2018 02:00:00,11.2,11.13,2,-5.94
 11/10/2018 02:15:00,11.21,11.13,2,-5.84
 11/10/2018 02:30:00,11.22,11.13,2,-5.79
 11/10/2018 02:45:00,11.24,11.13,2,-5.75
 11/10/2018 03:00:00,11.23,11.13,2,-5.73
 11/10/2018 03:15:00,11.25,11.13,2,-5.72
 11/10/2018 03:30:00,11.27,11.13,2,-5.63
 11/10/2018 03:45:00,11.27,11.13,2,-5.63
 11/10/2018 04:00:00,11.27,11.13,2,-5.81
 11/10/2018 04:15:00,11.27,11.13,2,-5.77
 11/10/2018 04:30:00,11.28,11.13,2,-5.67
 11/10/2018 04:45:00,11.27,11.13,2,-5.52
 11/10/2018 05:00:00,11.24,11.13,2,-5.9
 11/10/2018 05:15:00,11.22,11.13,2,-5.93
 11/10/2018 05:30:00,11.21,11.13,2,-6.04
 11/10/2018 05:45:00,11.18,11.13,2,-6.19
 11/10/2018 06:00:00,11.13,11.13,2,-6.45
 11/10/2018 06:15:00,11.23,11.13,2,-6.67
 11/10/2018 06:30:00,11.16,11.13,2,-6.52
 11/10/2018 06:45:00,11.16,11.13,2,-6.76
 11/10/2018 07:00:00,11.22,11.13,2,-6.85
 11/10/2018 07:15:00,11.3,11.13,2,-7.21
 11/10/2018 07:30:00,11.3,11.13,2,-7.47
 11/10/2018 07:45:00,11.18,11.13,2,-7.57
 11/10/2018 08:00:00,11.2,11.13,2,-7.39
 11/10/2018 08:15:00,11.22,11.13,2,-7.36
 11/10/2018 08:30:00,11.26,11.13,2,-7.42
 11/10/2018 08:45:00,11.25,11.13,2,-7.36
 11/10/2018 09:00:00,11.24,11.13,2,-7.15
 11/10/2018 09:15:00,11.22,11.13,2,-7.31
 11/10/2018 09:30:00,11.21,11.13,2,-7.38
 11/10/2018 09:45:00,11.28,11.13,2,-7.5
 11/10/2018 10:00:00,11.25,11.13,2,-7.27
 11/10/2018 10:15:00,11.2,11.13,2,-7.13
 11/10/2018 10:30:00,11.28,11.13,2,-7.12
 11/10/2018 10:45:00,11.22,11.13,2,-7.3
 11/10/2018 11:00:00,11.19,11.16,1,-7.2
 11/10/2018 11:15:00,11.23,11.21,2,-6.23
 11/10/2018 11:30:00,11.26,11.21,2,-6.08
 11/10/2018 11:45:00,11.28,11.21,1,-6.11
 11/10/2018 12:00:00,11.25,11.22,1,-6.18
 11/10/2018 12:15:00,11.26,11.22,1,-5.99
 11/10/2018 12:30:00,11.28,11.22,1,-6.05
 11/10/2018 12:45:00,11.31,11.22,1,-5.98
 11/10/2018 13:00:00,11.23,11.22,2,-6.27
 11/10/2018 13:15:00,11.19,11.21,2,-6.83
 11/10/2018 13:30:00,11.2,11.21,2,-6.88
 11/10/2018 13:45:00,11.19,11.21,2,-7.14
 11/10/2018 14:00:00,11.15,11.21,2,-7.23
 11/10/2018 14:15:00,11.1,11.21,2,-7.38
 11/10/2018 14:30:00,11.11,11.21,2,-7.52
 11/10/2018 14:45:00,11.14,11.21,2,-7.28
 11/10/2018 15:00:00,11.16,11.21,2,-7.22
 11/10/2018 15:15:00,11.16,11.21,2,-7.25
 11/10/2018 15:30:00,11.18,11.21,2,-7.19
 11/10/2018 15:45:00,11.18,11.21,2,-7.08
 11/10/2018 16:00:00,11.19,11.21,2,-7.05
 11/10/2018 16:15:00,11.23,11.21,2,-6.92
 11/10/2018 16:30:00,11.2,11.21,2,-7.15
 11/10/2018 16:45:00,11.2,11.21,2,-7.27
 11/10/2018 17:00:00,11.2,11.21,2,-7.32
 11/10/2018 17:15:00,11.22,11.21,2,-7.42
 11/10/2018 17:30:00,11.19,11.21,2,-7.62
 11/10/2018 17:45:00,11.24,11.21,2,-7.12
 11/10/2018 18:00:00,11.24,11.21,2,-7.12
 11/10/2018 18:15:00,11.23,11.21,2,-7.09
 11/10/2018 18:30:00,11.24,11.15,2,-7.12
 11/10/2018 18:45:00,11.23,11.12,2,-6.93
 11/10/2018 19:00:00,11.2,11.12,2,-7.17
 11/10/2018 19:15:00,11.21,11.12,2,-7.11
 11/10/2018 19:30:00,11.19,11.12,2,-7.26
 11/10/2018 19:45:00,11.11,11.02,2,-7.24
 11/10/2018 20:00:00,11.1,11.16,2,-7.11
 11/10/2018 20:15:00,11.13,11.16,2,-7.08
 11/10/2018 20:30:00,11.13,11.16,2,-6.93
 11/10/2018 20:45:00,11.19,11.16,2,-6.87
 11/10/2018 21:00:00,11.3,11.16,2,-6.75
 11/10/2018 21:15:00,11.32,11.16,2,-6.6
 11/10/2018 21:30:00,11.29,11.16,2,-6.51
 11/10/2018 21:45:00,11.27,11.16,2,-6.33
 11/10/2018 22:00:00,11.3,11.2,1,-6.04
 11/10/2018 22:15:00,11.37,11.22,1,-5.84
 11/10/2018 22:30:00,11.39,11.22,1,-5.54
 11/10/2018 22:45:00,11.37,11.22,1,-5.6
 11/10/2018 23:00:00,11.29,11.22,1,-5.56
 11/10/2018 23:15:00,11.3,11.22,1,-5.41
 11/10/2018 23:30:00,11.32,11.22,1,-5.36
 11/10/2018 23:45:00,11.32,11.22,1,-5.34
 12/10/2018 00:00:00,11.36,11.22,1,-5.21
 12/10/2018 00:15:00,11.29,11.22,1,-5.21
 12/10/2018 00:30:00,11.29,11.22,1,-5.13
 12/10/2018 00:45:00,11.4,11.22,1,-5.09
 12/10/2018 01:00:00,11.4,11.22,1,-5.09
 12/10/2018 01:15:00,11.4,11.22,1,-5.14
 12/10/2018 01:30:00,11.39,11.22,1,-5.3
 12/10/2018 01:45:00,11.39,11.22,1,-5.34
 12/10/2018 02:00:00,11.4,11.22,1,-5.27
 12/10/2018 02:15:00,11.39,11.22,1,-5.33
 12/10/2018 02:30:00,11.37,11.22,1,-5.32
 12/10/2018 02:45:00,11.34,11.22,1,-5.32
 12/10/2018 03:00:00,11.35,11.22,1,-5.27
 12/10/2018 03:15:00,11.34,11.22,1,-5.33
 12/10/2018 03:30:00,11.34,11.22,1,-5.12
 12/10/2018 03:45:00,11.28,11.22,1,-5.1
 12/10/2018 04:00:00,11.29,11.22,1,-5.01
 12/10/2018 04:15:00,11.28,11.22,1,-5.14
 12/10/2018 04:30:00,11.27,11.22,1,-5.19
 12/10/2018 04:45:00,11.25,11.22,1,-5.2
 12/10/2018 05:00:00,11.27,11.22,1,-4.96
 12/10/2018 05:15:00,11.25,11.22,1,-5.1
 12/10/2018 05:30:00,11.22,11.22,1,-5.22
 12/10/2018 05:45:00,11.23,11.22,1,-5.44
 12/10/2018 06:00:00,11.32,11.22,1,-5.34
 12/10/2018 06:15:00,11.32,11.22,1,-5.5
 12/10/2018 06:30:00,11.28,11.22,1,-5.64
 12/10/2018 06:45:00,11.18,11.22,1,-5.95
 12/10/2018 07:00:00,11.2,11.22,1,-6.18
 12/10/2018 07:15:00,11.12,11.22,1,-6.4
 12/10/2018 07:30:00,11.23,11.22,1,-6.72
 12/10/2018 07:45:00,11.29,11.22,1,-6.8
 12/10/2018 08:00:00,11.28,11.22,1,-7.0
 12/10/2018 08:15:00,11.39,11.22,1,-6.7
 12/10/2018 08:30:00,11.37,11.22,1,-6.74
 12/10/2018 08:45:00,11.37,11.22,1,-6.64
 12/10/2018 09:00:00,11.36,11.22,1,-6.83
 12/10/2018 09:15:00,11.35,11.22,1,-6.95
 12/10/2018 09:30:00,11.3,11.22,1,-6.88
 12/10/2018 09:45:00,11.29,11.22,1,-6.96
 12/10/2018 10:00:00,11.28,11.22,1,-6.87
 12/10/2018 10:15:00,11.31,11.22,1,-6.7
 12/10/2018 10:30:00,11.32,11.22,1,-6.86
 12/10/2018 10:45:00,11.35,11.22,1,-6.86
 12/10/2018 11:00:00,11.3,11.22,1,-6.93
 12/10/2018 11:15:00,11.32,11.22,1,-6.79
 12/10/2018 11:30:00,11.32,11.22,1,-6.84
 12/10/2018 11:45:00,11.3,11.22,1,-6.86
 12/10/2018 12:00:00,11.3,11.22,1,-7.1
 12/10/2018 12:15:00,11.35,11.22,1,-6.98
 12/10/2018 12:30:00,11.38,11.22,1,-6.85
 12/10/2018 12:45:00,11.37,11.22,1,-7.04
 12/10/2018 13:00:00,11.44,11.22,1,-6.85
 12/10/2018 13:15:00,11.37,11.22,1,-6.61
 12/10/2018 13:30:00,11.34,11.22,1,-6.53
 12/10/2018 13:45:00,11.29,11.22,1,-6.59
 12/10/2018 14:00:00,11.27,11.22,1,-6.45
 12/10/2018 14:15:00,11.32,11.22,1,-6.37
 12/10/2018 14:30:00,11.31,11.22,1,-6.4
 12/10/2018 14:45:00,11.34,11.22,1,-6.37
 12/10/2018 15:00:00,11.33,11.22,1,-6.51
 12/10/2018 15:15:00,11.33,11.22,1,-6.45
 12/10/2018 15:30:00,11.34,11.22,1,-6.46
 12/10/2018 15:45:00,11.34,11.22,1,-6.58
 12/10/2018 16:00:00,11.35,11.22,1,-6.61
 12/10/2018 16:15:00,11.35,11.22,1,-6.65
 12/10/2018 16:30:00,11.32,11.22,1,-6.69
 12/10/2018 16:45:00,11.3,11.22,1,-6.83
 12/10/2018 17:00:00,11.29,11.22,1,-6.68
 12/10/2018 17:15:00,11.32,11.22,1,-6.74
 12/10/2018 17:30:00,11.28,11.22,1,-6.98
 12/10/2018 17:45:00,11.29,11.22,1,-6.89
 12/10/2018 18:00:00,11.34,11.22,1,-6.88
 12/10/2018 18:15:00,11.36,11.22,1,-7.03
 12/10/2018 18:30:00,11.3,11.22,1,-7.08
 12/10/2018 18:45:00,11.26,11.22,1,-7.1
 12/10/2018 19:00:00,11.27,11.22,1,-7.12
 12/10/2018 19:15:00,11.28,11.22,1,-7.1
 12/10/2018 19:30:00,11.3,11.22,1,-6.77
 12/10/2018 19:45:00,11.31,11.22,1,-6.51
 12/10/2018 20:00:00,11.32,11.22,1,-6.43
 12/10/2018 20:15:00,11.32,11.22,1,-6.44
 12/10/2018 20:30:00,11.26,11.22,1,-6.58
 12/10/2018 20:45:00,11.19,11.22,1,-6.33
 12/10/2018 21:00:00,11.24,11.22,1,-6.3
 12/10/2018 21:15:00,11.26,11.22,1,-6.31
 12/10/2018 21:30:00,11.3,11.22,1,-6.22
 12/10/2018 21:45:00,11.31,11.22,1,-6.15
 12/10/2018 22:00:00,11.29,11.22,1,-5.92
 12/10/2018 22:15:00,11.3,11.22,1,-5.73
 12/10/2018 22:30:00,11.33,11.22,1,-5.74
 12/10/2018 22:45:00,11.29,11.22,1,-5.6
 12/10/2018 23:00:00,11.26,11.22,1,-5.61
 12/10/2018 23:15:00,11.28,11.22,1,-5.54
 12/10/2018 23:30:00,11.22,11.22,1,-5.33
 12/10/2018 23:45:00,11.11,11.22,1,-5.32
 13/10/2018 00:00:00,11.13,11.22,1,-5.3
 13/10/2018 00:15:00,11.16,11.22,1,-5.44
 13/10/2018 00:30:00,11.17,11.22,1,-5.35
 13/10/2018 00:45:00,11.19,11.22,1,-5.13
 13/10/2018 01:00:00,11.21,11.22,1,-5.08
 13/10/2018 01:15:00,11.22,11.22,1,-5.2
 13/10/2018 01:30:00,11.23,11.22,1,-5.18
 13/10/2018 01:45:00,11.22,11.22,1,-5.14
 13/10/2018 02:00:00,11.19,11.22,1,-5.22
 13/10/2018 02:15:00,11.17,11.22,1,-5.08
 13/10/2018 02:30:00,11.19,11.22,1,-5.01
 13/10/2018 02:45:00,11.18,11.22,1,-5.04
 13/10/2018 03:00:00,11.18,11.22,1,-5.23
 13/10/2018 03:15:00,11.2,11.22,1,-5.23
 13/10/2018 03:30:00,11.19,11.22,1,-5.13
 13/10/2018 03:45:00,11.2,11.22,1,-5.1
 13/10/2018 04:00:00,11.21,11.22,1,-4.97
 13/10/2018 04:15:00,11.21,11.22,1,-5.0
 13/10/2018 04:30:00,11.22,11.22,1,-5.04
 13/10/2018 04:45:00,11.22,11.22,1,-4.97
 13/10/2018 05:00:00,11.22,11.22,1,-4.99
 13/10/2018 05:15:00,11.21,11.22,1,-5.03
 13/10/2018 05:30:00,11.21,11.22,1,-4.99
 13/10/2018 05:45:00,11.2,11.22,1,-4.9
 13/10/2018 06:00:00,11.23,11.22,1,-4.63
 13/10/2018 06:15:00,11.31,11.22,1,-4.53
 13/10/2018 06:30:00,11.36,11.22,1,-4.63
 13/10/2018 06:45:00,11.35,11.22,1,-4.54
 13/10/2018 07:00:00,11.36,11.22,1,-4.55
 13/10/2018 07:15:00,11.33,11.22,1,-4.72
 13/10/2018 07:30:00,11.34,11.22,1,-4.87
 13/10/2018 07:45:00,11.41,11.22,1,-4.94
 13/10/2018 08:00:00,11.4,11.22,1,-5.15
 13/10/2018 08:15:00,11.3,11.22,1,-5.3
 13/10/2018 08:30:00,11.3,11.22,1,-5.18
 13/10/2018 08:45:00,11.33,11.22,1,-5.1
 13/10/2018 09:00:00,11.29,11.22,1,-5.25
 13/10/2018 09:15:00,11.28,11.22,1,-5.33
 13/10/2018 09:30:00,11.27,11.22,1,-5.44
 13/10/2018 09:45:00,11.26,11.22,1,-5.39
 13/10/2018 10:00:00,11.27,11.22,1,-5.31
 13/10/2018 10:15:00,11.25,11.22,1,-5.4
 13/10/2018 10:30:00,11.26,11.22,1,-5.47
 13/10/2018 10:45:00,11.27,11.22,1,-5.37
 13/10/2018 11:00:00,11.31,11.22,1,-5.32
 13/10/2018 11:15:00,11.31,11.22,1,-5.38
 13/10/2018 11:30:00,11.32,11.22,1,-5.36
 13/10/2018 11:45:00,11.33,11.22,1,-5.27
 13/10/2018 12:00:00,11.27,11.22,1,-5.34
 13/10/2018 12:15:00,11.27,11.22,1,-5.27
 13/10/2018 12:30:00,11.32,11.22,1,-4.78
 13/10/2018 12:45:00,11.28,11.22,1,-4.89
 13/10/2018 13:00:00,11.28,11.22,1,-4.96
 13/10/2018 13:15:00,11.31,11.22,1,-4.91
 13/10/2018 13:30:00,11.26,11.22,1,-4.85
 13/10/2018 13:45:00,11.28,11.22,1,-4.73
 13/10/2018 14:00:00,11.34,11.22,1,-4.65
 13/10/2018 14:15:00,11.33,11.22,1,-4.73
 13/10/2018 14:30:00,11.28,11.22,1,-4.63
 13/10/2018 14:45:00,11.26,11.22,1,-4.98
 13/10/2018 15:00:00,11.27,11.22,1,-4.96
 13/10/2018 15:15:00,11.32,11.22,1,-4.77
 13/10/2018 15:30:00,11.28,11.22,1,-4.85
 13/10/2018 15:45:00,11.28,11.22,1,-4.9
 13/10/2018 16:00:00,11.28,11.22,1,-4.78
 13/10/2018 16:15:00,11.25,11.22,1,-4.94
 13/10/2018 16:30:00,11.25,11.22,1,-4.91
 13/10/2018 16:45:00,11.27,11.22,1,-4.9
 13/10/2018 17:00:00,11.35,11.22,1,-4.82
 13/10/2018 17:15:00,11.24,11.22,1,-5.02
 13/10/2018 17:30:00,11.27,11.22,1,-4.85
 13/10/2018 17:45:00,11.32,11.22,1,-4.89
 13/10/2018 18:00:00,11.32,11.22,1,-4.94
 13/10/2018 18:15:00,11.31,11.22,1,-4.87
 13/10/2018 18:30:00,11.24,11.22,1,-5.17
 13/10/2018 18:45:00,11.14,11.22,1,-5.66
 13/10/2018 19:00:00,11.2,11.22,1,-5.63
 13/10/2018 19:15:00,11.33,11.22,1,-5.48
 13/10/2018 19:30:00,11.34,11.22,1,-5.57
 13/10/2018 19:45:00,11.34,11.22,1,-5.59
 13/10/2018 20:00:00,11.35,11.22,1,-5.36
 13/10/2018 20:15:00,11.33,11.22,1,-5.22
 13/10/2018 20:30:00,11.31,11.22,1,-5.2
 13/10/2018 20:45:00,11.32,11.22,1,-4.99
 13/10/2018 21:00:00,11.21,11.22,1,-4.83
 13/10/2018 21:15:00,11.26,11.22,1,-4.74
 13/10/2018 21:30:00,11.3,11.22,1,-4.52
 13/10/2018 21:45:00,11.31,11.22,1,-4.57
 13/10/2018 22:00:00,11.21,11.22,1,-4.67
 13/10/2018 22:15:00,11.22,11.22,1,-4.52
 13/10/2018 22:30:00,11.26,11.22,1,-4.35
 13/10/2018 22:45:00,11.3,11.22,1,-4.29
 13/10/2018 23:00:00,11.3,11.22,1,-4.44
 13/10/2018 23:15:00,11.31,11.22,1,-4.29
 13/10/2018 23:30:00,11.3,11.22,1,-4.18
 13/10/2018 23:45:00,11.33,11.22,1,-4.24
 14/10/2018 00:00:00,11.34,11.22,1,-4.16
 14/10/2018 00:15:00,11.34,11.22,1,-4.23
 14/10/2018 00:30:00,11.36,11.22,1,-4.16
 14/10/2018 00:45:00,11.37,11.22,1,-3.95
 14/10/2018 01:00:00,11.37,11.22,1,-3.98
 14/10/2018 01:15:00,11.3,11.22,1,-4.2
 14/10/2018 01:30:00,11.32,11.22,1,-4.11
 14/10/2018 01:45:00,11.31,11.22,1,-4.02
 14/10/2018 02:00:00,11.32,11.22,1,-4.02
 14/10/2018 02:15:00,11.33,11.22,1,-4.04
 14/10/2018 02:30:00,11.34,11.22,1,-4.01
 14/10/2018 02:45:00,11.33,11.22,1,-3.89
 14/10/2018 03:00:00,11.32,11.22,1,-3.9
 14/10/2018 03:15:00,11.33,11.22,1,-3.89
 14/10/2018 03:30:00,11.35,11.22,1,-3.83
 14/10/2018 03:45:00,11.36,11.22,1,-3.83
 14/10/2018 04:00:00,11.37,11.22,1,-3.73
 14/10/2018 04:15:00,11.37,11.22,1,-3.81
 14/10/2018 04:30:00,11.37,11.22,1,-3.84
 14/10/2018 04:45:00,11.37,11.22,1,-3.82
 14/10/2018 05:00:00,11.36,11.22,1,-3.8
 14/10/2018 05:15:00,11.34,11.22,1,-3.96
 14/10/2018 05:30:00,11.34,11.22,1,-3.93
 14/10/2018 05:45:00,11.34,11.22,1,-3.98
 14/10/2018 06:00:00,11.33,11.22,1,-4.1
 14/10/2018 06:15:00,11.29,11.22,1,-4.22
 14/10/2018 06:30:00,11.27,11.22,1,-4.29
 14/10/2018 06:45:00,11.25,11.22,1,-4.35
 14/10/2018 07:00:00,11.24,11.22,1,-4.32
 14/10/2018 07:15:00,11.21,11.22,1,-4.45
 14/10/2018 07:30:00,11.19,11.22,1,-4.51
 14/10/2018 07:45:00,11.18,11.22,1,-4.48
 14/10/2018 08:00:00,11.17,11.22,1,-4.51
 14/10/2018 08:15:00,11.2,11.22,1,-4.54
 14/10/2018 08:30:00,11.32,11.22,1,-4.61
 14/10/2018 08:45:00,11.28,11.22,1,-4.8
 14/10/2018 09:00:00,11.33,11.22,1,-4.9
 14/10/2018 09:15:00,11.3,11.22,1,-4.97
 14/10/2018 09:30:00,11.23,11.22,1,-5.13
 14/10/2018 09:45:00,11.22,11.22,1,-5.14
 14/10/2018 10:00:00,11.23,11.22,1,-5.11
 14/10/2018 10:15:00,11.24,11.22,1,-5.32
 14/10/2018 10:30:00,11.26,11.22,1,-5.28
 14/10/2018 10:45:00,11.26,11.22,1,-5.23
 14/10/2018 11:00:00,11.24,11.22,1,-5.39
 14/10/2018 11:15:00,11.22,11.22,1,-5.39
 14/10/2018 11:30:00,11.21,11.22,1,-5.38
 14/10/2018 11:45:00,11.2,11.22,1,-5.43
 14/10/2018 12:00:00,11.21,11.22,1,-5.55
 14/10/2018 12:15:00,11.15,11.22,1,-5.65
 14/10/2018 12:30:00,11.14,11.22,1,-5.77
 14/10/2018 12:45:00,11.1,11.22,1,-5.7
 14/10/2018 13:00:00,11.13,11.22,1,-5.51
 14/10/2018 13:15:00,11.18,11.22,1,-5.48
 14/10/2018 13:30:00,11.2,11.22,1,-5.48
 14/10/2018 13:45:00,11.21,11.22,1,-5.47
 14/10/2018 14:00:00,11.22,11.22,1,-5.53
 14/10/2018 14:15:00,11.23,11.22,1,-5.35
 14/10/2018 14:30:00,11.23,11.22,1,-5.14
 14/10/2018 14:45:00,11.16,11.22,1,-5.23
 14/10/2018 15:00:00,11.15,11.22,1,-5.25
 14/10/2018 15:15:00,11.16,11.22,1,-5.31
 14/10/2018 15:30:00,11.19,11.22,1,-5.1
 14/10/2018 15:45:00,11.24,11.22,1,-5.11
 14/10/2018 16:00:00,11.23,11.22,1,-5.2
 14/10/2018 16:15:00,11.22,11.22,1,-5.37
 14/10/2018 16:30:00,11.23,11.22,1,-5.33
 14/10/2018 16:45:00,11.27,11.22,1,-5.39
 14/10/2018 17:00:00,11.25,11.22,1,-5.43
 14/10/2018 17:15:00,11.25,11.22,1,-5.52
 14/10/2018 17:30:00,11.32,11.22,1,-5.4
 14/10/2018 17:45:00,11.33,11.22,1,-5.54
 14/10/2018 18:00:00,11.22,11.22,1,-5.67
 14/10/2018 18:15:00,11.22,11.22,1,-5.72
 14/10/2018 18:30:00,11.34,11.22,1,-5.53
 14/10/2018 18:45:00,11.35,11.22,1,-5.6
 14/10/2018 19:00:00,11.36,11.22,1,-5.5
 14/10/2018 19:15:00,11.37,11.22,1,-5.43
 14/10/2018 19:30:00,11.35,11.22,1,-5.51
 14/10/2018 19:45:00,11.36,11.22,1,-5.5
 14/10/2018 20:00:00,11.37,11.22,1,-5.28
 14/10/2018 20:15:00,11.34,11.22,1,-5.19
 14/10/2018 20:30:00,11.35,11.22,1,-5.15
 14/10/2018 20:45:00,11.37,11.22,1,-5.12
 14/10/2018 21:00:00,11.37,11.22,1,-5.14
 14/10/2018 21:15:00,11.27,11.22,1,-4.93
 14/10/2018 21:30:00,11.31,11.22,1,-4.77
 14/10/2018 21:45:00,11.26,11.22,1,-4.64
 14/10/2018 22:00:00,11.28,11.22,1,-4.5
 14/10/2018 22:15:00,11.3,11.22,1,-4.46
 14/10/2018 22:30:00,11.34,11.22,1,-4.32
 14/10/2018 22:45:00,11.36,11.22,1,-4.24
 14/10/2018 23:00:00,11.4,11.22,1,-4.25
 14/10/2018 23:15:00,11.29,11.22,1,-4.16
 14/10/2018 23:30:00,11.24,11.22,1,-4.22
 14/10/2018 23:45:00,11.27,11.22,1,-4.09
 15/10/2018 00:00:00,11.31,11.22,1,-3.96
 15/10/2018 00:00:00,11.31,11.22,1,-3.96
 15/10/2018 00:15:00,11.28,11.22,1,-4.21
 15/10/2018 00:30:00,11.29,11.22,1,-4.47
 15/10/2018 00:45:00,11.28,11.22,1,-4.35
 15/10/2018 01:00:00,11.32,11.22,1,-4.22
 15/10/2018 01:15:00,11.3,11.22,1,-4.38
 15/10/2018 01:30:00,11.29,11.22,1,-4.54
 15/10/2018 01:45:00,11.28,11.22,1,-4.47
 15/10/2018 02:00:00,11.29,11.22,1,-4.41
 15/10/2018 02:15:00,11.29,11.22,1,-4.44
 15/10/2018 02:30:00,11.3,11.22,1,-4.38
 15/10/2018 02:45:00,11.31,11.22,1,-4.43
 15/10/2018 03:00:00,11.32,11.22,1,-4.36
 15/10/2018 03:15:00,11.31,11.22,1,-4.35
 15/10/2018 03:30:00,11.3,11.22,1,-4.42
 15/10/2018 03:45:00,11.3,11.22,1,-4.45
 15/10/2018 04:00:00,11.28,11.22,1,-4.62
 15/10/2018 04:15:00,11.28,11.22,1,-4.61
 15/10/2018 04:30:00,11.27,11.22,1,-4.7
 15/10/2018 04:45:00,11.27,11.22,1,-4.62
 15/10/2018 05:00:00,11.26,11.22,1,-4.69
 15/10/2018 05:15:00,11.24,11.22,1,-4.73
 15/10/2018 05:30:00,11.22,11.22,1,-5.0
 15/10/2018 05:45:00,11.18,11.22,1,-5.11
 15/10/2018 06:00:00,11.17,11.22,1,-5.14
 15/10/2018 06:15:00,11.13,11.22,1,-5.61
 15/10/2018 06:30:00,11.22,11.22,1,-5.93
 15/10/2018 06:45:00,11.27,11.22,1,-6.06
 15/10/2018 07:00:00,11.23,11.22,1,-6.15
 15/10/2018 07:15:00,11.34,11.22,1,-6.6
 15/10/2018 07:30:00,11.33,11.22,1,-6.77
 15/10/2018 07:45:00,11.31,11.22,1,-6.75
 15/10/2018 08:00:00,11.17,11.22,1,-6.79
 15/10/2018 08:15:00,11.19,11.22,1,-7.0
 15/10/2018 08:30:00,11.27,11.22,1,-7.0
 15/10/2018 08:45:00,11.27,11.22,1,-7.02
 15/10/2018 09:00:00,11.26,11.22,1,-6.84
 15/10/2018 09:15:00,11.24,11.22,1,-6.9
 15/10/2018 09:30:00,11.22,11.22,1,-6.98
 15/10/2018 09:45:00,11.24,11.22,1,-6.82
 15/10/2018 10:00:00,11.25,11.22,1,-6.87
 15/10/2018 10:15:00,11.26,11.22,1,-7.01
 15/10/2018 10:30:00,11.26,11.22,1,-6.99
 15/10/2018 10:45:00,11.26,11.22,1,-7.04
 15/10/2018 11:00:00,11.28,11.22,1,-6.85
 15/10/2018 11:15:00,11.21,11.22,1,-6.79
 15/10/2018 11:30:00,11.26,11.22,1,-6.79
 15/10/2018 11:45:00,11.3,11.22,1,-6.91
 15/10/2018 12:00:00,11.3,11.22,1,-7.12
 15/10/2018 12:15:00,11.29,11.22,1,-7.21
 15/10/2018 12:30:00,11.28,11.22,1,-7.19
 15/10/2018 12:45:00,11.29,11.22,1,-7.27
 15/10/2018 13:00:00,11.31,11.22,1,-7.13
 15/10/2018 13:15:00,11.33,11.22,1,-7.16
 15/10/2018 13:30:00,11.31,11.22,1,-7.25
 15/10/2018 13:45:00,11.28,11.22,1,-7.13
 15/10/2018 14:00:00,11.26,11.22,1,-7.22
 15/10/2018 14:15:00,11.26,11.22,1,-7.32
 15/10/2018 14:30:00,11.26,11.22,1,-7.37
 15/10/2018 14:45:00,11.29,11.22,1,-7.21
 15/10/2018 15:00:00,11.28,11.22,1,-7.29
 15/10/2018 15:15:00,11.28,11.22,1,-7.14
 15/10/2018 15:30:00,11.26,11.22,1,-7.24
 15/10/2018 15:45:00,11.25,11.22,1,-7.24
 15/10/2018 16:00:00,11.22,11.22,1,-7.31
 15/10/2018 16:15:00,11.25,11.22,1,-7.29
 15/10/2018 16:30:00,11.28,11.22,1,-7.43
 15/10/2018 16:45:00,11.29,11.22,1,-7.5
 15/10/2018 17:00:00,11.29,11.22,1,-7.55
 15/10/2018 17:15:00,11.32,11.22,1,-7.49
 15/10/2018 17:30:00,11.29,11.22,1,-7.56
 15/10/2018 17:45:00,11.29,11.22,1,-7.39
 15/10/2018 18:00:00,11.29,11.22,1,-7.3
 15/10/2018 18:15:00,11.3,11.22,1,-7.35
 15/10/2018 18:30:00,11.29,11.22,1,-7.16
 15/10/2018 18:45:00,11.31,11.22,1,-7.21
 15/10/2018 19:00:00,11.31,11.22,1,-7.27
 15/10/2018 19:15:00,11.28,11.22,1,-7.33
 15/10/2018 19:30:00,11.31,11.22,1,-7.23
 15/10/2018 19:45:00,11.32,11.22,1,-7.0
 15/10/2018 20:00:00,11.32,11.22,1,-7.01
 15/10/2018 20:15:00,11.34,11.22,1,-6.88
 15/10/2018 20:30:00,11.36,11.22,1,-6.92
 15/10/2018 20:45:00,11.37,11.22,1,-6.96
 15/10/2018 21:00:00,11.38,11.22,1,-6.87
 15/10/2018 21:15:00,11.32,11.22,1,-6.64
 15/10/2018 21:30:00,11.34,11.22,1,-6.64
 15/10/2018 21:45:00,11.32,11.22,1,-6.57
 15/10/2018 22:00:00,11.35,11.22,1,-6.54
 15/10/2018 22:15:00,11.37,11.22,1,-6.3
 15/10/2018 22:30:00,11.33,11.22,1,-6.08
 15/10/2018 22:45:00,11.32,11.22,1,-5.99
 15/10/2018 23:00:00,11.31,11.22,1,-5.68
 15/10/2018 23:15:00,11.33,11.22,1,-5.45
 15/10/2018 23:30:00,11.33,11.22,1,-5.49
 15/10/2018 23:45:00,11.36,11.22,1,-5.44
 16/10/2018 00:00:00,11.33,11.22,1,-5.41
 16/10/2018 00:15:00,11.32,11.22,1,-5.37
 16/10/2018 00:30:00,11.33,11.22,1,-5.42
 16/10/2018 00:45:00,11.31,11.22,1,-5.53
 16/10/2018 01:00:00,11.35,11.22,1,-5.31
 16/10/2018 01:15:00,11.31,11.22,1,-5.47
 16/10/2018 01:30:00,11.3,11.22,1,-5.48
 16/10/2018 01:45:00,11.29,11.22,1,-5.38
 16/10/2018 02:00:00,11.33,11.22,1,-5.18
 16/10/2018 02:15:00,11.3,11.22,1,-5.32
 16/10/2018 02:30:00,11.32,11.22,1,-5.22
 16/10/2018 02:45:00,11.32,11.22,1,-5.24
 16/10/2018 03:00:00,11.35,11.22,1,-5.24
 16/10/2018 03:15:00,11.37,11.22,1,-5.18
 16/10/2018 03:30:00,11.4,11.22,1,-4.81
 16/10/2018 03:45:00,11.36,11.22,1,-4.73
 16/10/2018 04:00:00,11.33,11.22,1,-4.87
 16/10/2018 04:15:00,11.33,11.22,1,-4.79
 16/10/2018 04:30:00,11.33,11.22,1,-4.89
 16/10/2018 04:45:00,11.32,11.22,1,-4.97
 16/10/2018 05:00:00,11.32,11.22,1,-4.96
 16/10/2018 05:15:00,11.27,11.22,1,-5.12
 16/10/2018 05:30:00,11.23,11.22,1,-5.37
 16/10/2018 05:45:00,11.27,11.22,1,-5.5
 16/10/2018 06:00:00,11.33,11.22,1,-5.62
 16/10/2018 06:15:00,11.24,11.22,1,-5.84
 16/10/2018 06:30:00,11.26,11.22,1,-6.05
 16/10/2018 06:45:00,11.26,11.22,1,-6.26
 16/10/2018 07:00:00,11.25,11.22,1,-6.38
 16/10/2018 07:15:00,11.22,11.22,1,-6.49
 16/10/2018 07:30:00,11.21,11.22,1,-6.54
 16/10/2018 07:45:00,11.21,11.22,1,-6.66
 16/10/2018 08:00:00,11.22,11.22,1,-6.59
 16/10/2018 08:15:00,11.28,11.22,1,-6.49
 16/10/2018 08:30:00,11.28,11.22,1,-6.72
 16/10/2018 08:45:00,11.29,11.22,1,-6.83
 16/10/2018 09:00:00,11.29,11.22,1,-6.83
 16/10/2018 09:15:00,11.29,11.22,1,-6.85
 16/10/2018 09:30:00,11.26,11.22,1,-6.86
 16/10/2018 09:45:00,11.25,11.22,1,-6.85
 16/10/2018 10:00:00,11.25,11.22,1,-6.81
 16/10/2018 10:15:00,11.3,11.22,1,-6.36
 16/10/2018 10:30:00,11.32,11.22,1,-6.31
 16/10/2018 10:45:00,11.29,11.22,1,-6.65
 16/10/2018 11:00:00,11.28,11.22,1,-6.55
 16/10/2018 11:15:00,11.26,11.22,1,-6.69
 16/10/2018 11:30:00,11.26,11.22,1,-6.7
 16/10/2018 11:45:00,11.26,11.22,1,-6.72
 16/10/2018 12:00:00,11.28,11.22,1,-6.69
 16/10/2018 12:15:00,11.31,11.22,1,-6.74
 16/10/2018 12:30:00,11.32,11.22,1,-6.66
 16/10/2018 12:45:00,11.34,11.22,1,-6.65
 16/10/2018 13:00:00,11.36,11.22,1,-6.67
 16/10/2018 13:15:00,11.38,11.22,1,-6.62
 16/10/2018 13:30:00,11.38,11.22,1,-6.72
 16/10/2018 13:45:00,11.37,11.22,1,-6.73
 16/10/2018 14:00:00,11.39,11.22,1,-6.6
 16/10/2018 14:15:00,11.36,11.22,1,-6.54
 16/10/2018 14:30:00,11.29,11.22,1,-6.74
 16/10/2018 14:45:00,11.29,11.22,1,-6.64
 16/10/2018 15:00:00,11.3,11.22,1,-6.72
 16/10/2018 15:15:00,11.33,11.22,1,-6.79
 16/10/2018 15:30:00,11.32,11.22,1,-6.76
 16/10/2018 15:45:00,11.31,11.22,1,-6.77
 16/10/2018 16:00:00,11.28,11.22,1,-6.87
 16/10/2018 16:15:00,11.28,11.22,1,-6.77
 16/10/2018 16:30:00,11.28,11.22,1,-6.82
 16/10/2018 16:45:00,11.25,11.22,1,-6.96
 16/10/2018 17:00:00,11.25,11.22,1,-6.95
 16/10/2018 17:15:00,11.36,11.22,1,-7.09
 16/10/2018 17:30:00,11.34,11.22,1,-7.03
 16/10/2018 17:45:00,11.37,11.22,1,-6.98
 16/10/2018 18:00:00,11.37,11.22,1,-6.95
 16/10/2018 18:15:00,11.36,11.22,1,-7.03
 16/10/2018 18:30:00,11.35,11.22,1,-6.93
 16/10/2018 18:45:00,11.34,11.22,1,-6.86
 16/10/2018 19:00:00,11.35,11.22,1,-6.81
 16/10/2018 19:15:00,11.37,11.22,1,-6.84
 16/10/2018 19:30:00,11.35,11.22,1,-6.71
 16/10/2018 19:45:00,11.31,11.22,1,-6.63
 16/10/2018 20:00:00,11.33,11.22,1,-6.63
 16/10/2018 20:15:00,11.33,11.22,1,-6.73
 16/10/2018 20:30:00,11.38,11.22,1,-6.33
 16/10/2018 20:45:00,11.42,11.22,1,-6.18
 16/10/2018 21:00:00,11.4,11.22,1,-6.22
 16/10/2018 21:15:00,11.26,11.22,1,-6.21
 16/10/2018 21:30:00,11.32,11.22,1,-6.12
 16/10/2018 21:45:00,11.34,11.22,1,-5.97
 16/10/2018 22:00:00,11.28,11.22,1,-5.94
 16/10/2018 22:15:00,11.26,11.22,1,-5.66
 16/10/2018 22:30:00,11.27,11.22,1,-5.56
 16/10/2018 22:45:00,11.26,11.22,1,-5.5
 16/10/2018 23:00:00,11.24,11.22,1,-5.49
 16/10/2018 23:15:00,11.29,11.22,1,-5.4
 16/10/2018 23:30:00,11.21,11.22,1,-5.25
 16/10/2018 23:45:00,11.21,11.22,1,-5.11
 17/10/2018 00:00:00,11.24,11.22,1,-5.06
 17/10/2018 00:15:00,11.24,11.22,1,-5.06
 17/10/2018 00:30:00,11.25,11.22,1,-5.08
 17/10/2018 00:45:00,11.25,11.22,1,-5.05
 17/10/2018 01:00:00,11.26,11.22,1,-5.14
 17/10/2018 01:15:00,11.23,11.22,1,-5.25
 17/10/2018 01:30:00,11.22,11.22,1,-5.29
 17/10/2018 01:45:00,11.22,11.22,1,-5.16
 17/10/2018 02:00:00,11.23,11.22,1,-5.21
 17/10/2018 02:15:00,11.26,11.22,1,-5.09
 17/10/2018 02:30:00,11.27,11.22,1,-4.94
 17/10/2018 02:45:00,11.31,11.22,1,-4.73
 17/10/2018 03:00:00,11.31,11.22,1,-4.82
 17/10/2018 03:15:00,11.3,11.22,1,-4.99
 17/10/2018 03:30:00,11.26,11.22,1,-5.25
 17/10/2018 03:45:00,11.27,11.22,1,-5.15
 17/10/2018 04:00:00,11.29,11.22,1,-4.91
 17/10/2018 04:15:00,11.28,11.22,1,-4.89
 17/10/2018 04:30:00,11.27,11.22,1,-4.99
 17/10/2018 04:45:00,11.26,11.22,1,-5.01
 17/10/2018 05:00:00,11.26,11.22,1,-5.03
 17/10/2018 05:15:00,11.25,11.22,1,-5.07
 17/10/2018 05:30:00,11.23,11.22,1,-5.21
 17/10/2018 05:45:00,11.21,11.22,1,-5.56
 17/10/2018 06:00:00,11.23,11.22,1,-5.65
 17/10/2018 06:15:00,11.32,11.22,1,-5.92
 17/10/2018 06:30:00,11.33,11.22,1,-6.09
 17/10/2018 06:45:00,11.34,11.22,1,-6.21
 17/10/2018 07:00:00,11.34,11.22,1,-6.51
 17/10/2018 07:15:00,11.25,11.22,1,-6.93
 17/10/2018 07:30:00,11.19,11.22,1,-6.99
 17/10/2018 07:45:00,11.2,11.22,1,-6.78
 17/10/2018 08:00:00,11.2,11.22,1,-6.75
 17/10/2018 08:15:00,11.19,11.22,1,-6.78
 17/10/2018 08:30:00,11.18,11.22,1,-6.84
 17/10/2018 08:45:00,11.19,11.22,1,-6.95
 17/10/2018 09:00:00,11.19,11.22,1,-6.93
 17/10/2018 09:15:00,11.24,11.22,1,-6.96
 17/10/2018 09:30:00,11.3,11.22,1,-6.7
 17/10/2018 09:45:00,11.3,11.22,1,-6.68
 17/10/2018 10:00:00,11.28,11.22,1,-6.75
 17/10/2018 10:15:00,11.29,11.22,1,-6.71
 17/10/2018 10:30:00,11.31,11.22,1,-6.57
 17/10/2018 10:45:00,11.32,11.22,1,-6.6
 17/10/2018 11:00:00,11.32,11.22,1,-6.58
 17/10/2018 11:15:00,11.29,11.22,1,-6.66
 17/10/2018 11:30:00,11.28,11.22,1,-6.65
 17/10/2018 11:45:00,11.29,11.22,1,-6.51
 17/10/2018 12:00:00,11.29,11.22,1,-6.61
 17/10/2018 12:15:00,11.3,11.22,1,-6.58
 17/10/2018 12:30:00,11.31,11.22,1,-6.58
 17/10/2018 12:45:00,11.32,11.22,1,-6.68
 17/10/2018 13:00:00,11.33,11.22,1,-6.59
 17/10/2018 13:15:00,11.3,11.22,1,-6.67
 17/10/2018 13:30:00,11.31,11.22,1,-6.68
 17/10/2018 13:45:00,11.29,11.22,1,-6.79
 17/10/2018 14:00:00,11.3,11.22,1,-6.68
 17/10/2018 14:15:00,11.29,11.22,1,-6.57
 17/10/2018 14:30:00,11.28,11.22,1,-6.63
 17/10/2018 14:45:00,11.31,11.22,1,-6.57
 17/10/2018 15:00:00,11.33,11.22,1,-6.52
 17/10/2018 15:15:00,11.33,11.22,1,-6.46
 17/10/2018 15:30:00,11.33,11.22,1,-6.46
 17/10/2018 15:45:00,11.31,11.22,1,-6.59
 17/10/2018 16:00:00,11.25,11.22,1,-6.85
 17/10/2018 16:15:00,11.26,11.22,1,-6.81
 17/10/2018 16:30:00,11.27,11.22,1,-6.7
 17/10/2018 16:45:00,11.23,11.22,1,-6.88
 17/10/2018 17:00:00,11.19,11.22,1,-7.03
 17/10/2018 17:15:00,11.24,11.22,1,-6.98
 17/10/2018 17:30:00,11.24,11.22,1,-6.89
 17/10/2018 17:45:00,11.23,11.22,1,-6.86
 17/10/2018 18:00:00,11.21,11.22,1,-6.88
 17/10/2018 18:15:00,11.24,11.22,1,-6.81
 17/10/2018 18:30:00,11.23,11.22,1,-6.69
 17/10/2018 18:45:00,11.23,11.22,1,-6.71
 17/10/2018 19:00:00,11.26,11.22,1,-6.63
 17/10/2018 19:15:00,11.26,11.22,1,-6.52
 17/10/2018 19:30:00,11.29,11.22,1,-6.59
 17/10/2018 19:45:00,11.3,11.22,1,-6.6
 17/10/2018 20:00:00,11.32,11.22,1,-6.46
 17/10/2018 20:15:00,11.32,11.22,1,-6.47
 17/10/2018 20:30:00,11.33,11.22,1,-6.36
 17/10/2018 20:45:00,11.3,11.22,1,-6.21
 17/10/2018 21:00:00,11.3,11.22,1,-6.04
 17/10/2018 21:15:00,11.3,11.22,1,-6.17
 17/10/2018 21:30:00,11.32,11.22,1,-6.19
 17/10/2018 21:45:00,11.36,11.22,1,-5.87
 17/10/2018 22:00:00,11.35,11.22,1,-5.6
 17/10/2018 22:15:00,11.27,11.22,1,-5.62
 17/10/2018 22:30:00,11.2,11.22,1,-5.57
 17/10/2018 22:45:00,11.24,11.22,1,-5.38
 17/10/2018 23:00:00,11.31,11.22,1,-5.24
 17/10/2018 23:15:00,11.35,11.22,1,-5.1
 17/10/2018 23:30:00,11.27,11.22,1,-5.18
 17/10/2018 23:45:00,11.24,11.22,1,-5.22
 18/10/2018 00:00:00,11.17,11.22,1,-5.31
 18/10/2018 00:15:00,11.2,11.22,1,-5.1
 18/10/2018 00:30:00,11.23,11.22,1,-4.99
 18/10/2018 00:45:00,11.22,11.22,1,-5.14
 18/10/2018 01:00:00,11.2,11.22,1,-5.14
 18/10/2018 01:15:00,11.16,11.22,1,-5.33
 18/10/2018 01:30:00,11.18,11.22,1,-5.32
 18/10/2018 01:45:00,11.17,11.22,1,-5.22
 18/10/2018 02:00:00,11.2,11.22,1,-5.07
 18/10/2018 02:15:00,11.21,11.22,1,-5.04
 18/10/2018 02:30:00,11.23,11.22,1,-5.01
 18/10/2018 02:45:00,11.23,11.22,1,-4.97
 18/10/2018 03:00:00,11.23,11.22,1,-4.99
 18/10/2018 03:15:00,11.25,11.22,1,-4.93
 18/10/2018 03:30:00,11.23,11.22,1,-5.04
 18/10/2018 03:45:00,11.2,11.22,1,-5.17
 18/10/2018 04:00:00,11.22,11.22,1,-5.06
 18/10/2018 04:15:00,11.23,11.22,1,-5.04
 18/10/2018 04:30:00,11.23,11.22,1,-5.08
 18/10/2018 04:45:00,11.22,11.22,1,-5.01
 18/10/2018 05:00:00,11.23,11.22,1,-4.96
 18/10/2018 05:15:00,11.22,11.22,1,-5.17
 18/10/2018 05:30:00,11.2,11.22,1,-5.38
 18/10/2018 05:45:00,11.19,11.22,1,-5.46
 18/10/2018 06:00:00,11.2,11.22,1,-5.59
 18/10/2018 06:15:00,11.22,11.22,1,-5.66
 18/10/2018 06:30:00,11.22,11.22,1,-5.94
 18/10/2018 06:45:00,11.26,11.22,1,-6.37
 18/10/2018 07:00:00,11.23,11.22,1,-6.64
 18/10/2018 07:15:00,11.14,11.22,1,-6.78
 18/10/2018 07:30:00,11.14,11.22,1,-6.99
 18/10/2018 07:45:00,11.13,11.22,1,-7.26
 18/10/2018 08:00:00,11.15,11.22,1,-7.21
 18/10/2018 08:15:00,11.18,11.22,1,-6.94
 18/10/2018 08:30:00,11.19,11.22,1,-6.93
 18/10/2018 08:45:00,11.2,11.22,1,-6.94
 18/10/2018 09:00:00,11.24,11.22,1,-7.04
 18/10/2018 09:15:00,11.26,11.22,1,-6.99
 18/10/2018 09:30:00,11.3,11.22,1,-6.96
 18/10/2018 09:45:00,11.31,11.22,1,-6.7
 18/10/2018 10:00:00,11.3,11.22,1,-6.76
 18/10/2018 10:15:00,11.29,11.22,1,-6.89
 18/10/2018 10:30:00,11.31,11.22,1,-6.78
 18/10/2018 10:45:00,11.31,11.21,2,-6.63
 18/10/2018 11:00:00,11.3,11.21,2,-6.59
 18/10/2018 11:15:00,11.28,11.21,2,-6.52
 18/10/2018 11:30:00,11.27,11.21,2,-6.48
 18/10/2018 11:45:00,11.29,11.21,2,-6.43
 18/10/2018 12:00:00,11.28,11.21,2,-6.47
 18/10/2018 12:15:00,11.27,11.21,2,-6.52
 18/10/2018 12:30:00,11.26,11.21,2,-6.58
 18/10/2018 12:45:00,11.29,11.21,2,-6.55
 18/10/2018 13:00:00,11.32,11.21,2,-6.52
 18/10/2018 13:15:00,11.33,11.21,2,-6.48
 18/10/2018 13:30:00,11.3,11.18,2,-6.58
 18/10/2018 13:45:00,11.12,10.99,2,-6.55
 18/10/2018 14:00:00,11.13,10.99,2,-6.46
 18/10/2018 14:15:00,11.12,11.01,2,-6.39
 18/10/2018 14:30:00,11.12,11.02,2,-6.44
 18/10/2018 14:45:00,11.1,11.02,2,-6.54
 18/10/2018 15:00:00,11.09,11.02,2,-6.41
 18/10/2018 15:15:00,11.1,11.11,2,-6.44
 18/10/2018 15:30:00,11.23,11.18,2,-6.44
 18/10/2018 15:45:00,11.24,11.18,2,-6.55
 18/10/2018 16:00:00,11.23,11.18,2,-6.45
 18/10/2018 16:15:00,11.25,11.18,2,-6.41
 18/10/2018 16:30:00,11.17,11.09,2,-6.56
 18/10/2018 16:45:00,11.06,10.94,2,-6.84
 18/10/2018 17:00:00,11.05,10.94,2,-6.82
 18/10/2018 17:15:00,11.04,10.97,2,-6.83
 18/10/2018 17:30:00,11.04,11.11,2,-6.74
 18/10/2018 17:45:00,11.09,11.12,2,-6.68
 18/10/2018 18:00:00,11.07,11.09,2,-6.64
 18/10/2018 18:15:00,11.02,10.94,2,-6.74
 18/10/2018 18:30:00,11.01,10.94,2,-6.86
 18/10/2018 18:45:00,11.01,10.94,2,-6.92
 18/10/2018 19:00:00,11.0,10.94,2,-7.09
 18/10/2018 19:15:00,10.99,10.94,2,-7.08
 18/10/2018 19:30:00,11.02,10.94,2,-6.92
 18/10/2018 19:45:00,11.03,10.94,2,-7.02
 18/10/2018 20:00:00,11.05,10.94,2,-6.9
 18/10/2018 20:15:00,11.09,10.96,2,-6.73
 18/10/2018 20:30:00,11.11,11.0,2,-6.67
 18/10/2018 20:45:00,11.07,11.01,2,-6.74
 18/10/2018 21:00:00,11.11,11.01,2,-6.55
 18/10/2018 21:15:00,11.1,11.01,2,-6.37
 18/10/2018 21:30:00,11.09,11.03,2,-6.31
 18/10/2018 21:45:00,11.1,11.07,2,-6.3
 18/10/2018 22:00:00,11.07,11.07,2,-6.0
 18/10/2018 22:15:00,11.08,11.07,2,-5.95
 18/10/2018 22:30:00,11.01,10.92,2,-5.78
 18/10/2018 22:45:00,10.96,10.89,2,-5.83
 18/10/2018 23:00:00,10.97,11.04,2,-5.63
 18/10/2018 23:15:00,11.0,11.04,2,-5.58
 18/10/2018 23:30:00,11.05,11.04,2,-5.38
 18/10/2018 23:45:00,11.09,11.04,2,-5.18
 19/10/2018 00:00:00,11.09,11.04,2,-5.22
 19/10/2018 00:15:00,11.11,11.04,2,-5.26
 19/10/2018 00:30:00,11.16,11.04,2,-4.92
 19/10/2018 00:45:00,11.14,11.05,2,-5.07
 19/10/2018 01:00:00,11.14,11.08,2,-5.28
 19/10/2018 01:15:00,11.09,11.08,2,-5.63
 19/10/2018 01:30:00,11.08,11.08,2,-5.69
 19/10/2018 01:45:00,11.08,11.08,2,-5.61
 19/10/2018 02:00:00,11.07,11.08,2,-5.72
 19/10/2018 02:15:00,11.06,11.08,2,-5.73
 19/10/2018 02:30:00,11.08,11.08,2,-5.73
 19/10/2018 02:45:00,11.12,11.08,2,-5.39
 19/10/2018 03:00:00,11.08,11.0,2,-5.48
 19/10/2018 03:15:00,10.96,10.88,2,-5.51
 19/10/2018 03:30:00,10.96,11.04,2,-5.56
 19/10/2018 03:45:00,10.95,11.04,2,-5.57
 19/10/2018 04:00:00,10.95,11.04,2,-5.57
 19/10/2018 04:15:00,10.95,11.04,2,-5.5
 19/10/2018 04:30:00,10.97,11.04,2,-5.48
 19/10/2018 04:45:00,11.03,10.94,2,-5.4
 19/10/2018 05:00:00,10.97,10.89,2,-5.26
 19/10/2018 05:15:00,10.94,11.0,2,-5.42
 19/10/2018 05:30:00,10.92,10.91,2,-5.61
 19/10/2018 05:45:00,10.95,10.99,2,-5.7
 19/10/2018 06:00:00,10.91,10.87,2,-5.87
 19/10/2018 06:15:00,10.93,10.97,2,-6.2
 19/10/2018 06:30:00,10.99,11.01,2,-6.14
 19/10/2018 06:45:00,11.03,11.01,2,-6.31
 19/10/2018 07:00:00,11.07,11.01,2,-6.6
 19/10/2018 07:15:00,10.96,11.01,2,-6.87
 19/10/2018 07:30:00,10.93,11.01,2,-7.0
 19/10/2018 07:45:00,10.92,11.01,2,-7.0
 19/10/2018 08:00:00,10.92,11.01,2,-7.08
 19/10/2018 08:15:00,10.99,11.09,2,-7.1
 19/10/2018 08:30:00,11.05,11.12,2,-7.19
 19/10/2018 08:45:00,11.05,11.06,2,-7.21
 19/10/2018 09:00:00,11.06,10.92,2,-7.13
 19/10/2018 09:15:00,11.08,11.04,1,-7.07
 19/10/2018 09:30:00,11.14,11.22,1,-7.17
 19/10/2018 09:45:00,11.14,11.22,1,-7.33
 19/10/2018 10:00:00,11.14,11.22,1,-7.18
 19/10/2018 10:15:00,11.14,11.22,1,-6.99
 19/10/2018 10:30:00,11.14,11.22,1,-6.98
 19/10/2018 10:45:00,11.12,11.22,1,-6.95
 19/10/2018 11:00:00,11.13,11.22,2,-6.79
 19/10/2018 11:15:00,11.11,11.21,1,-6.98
 19/10/2018 11:30:00,11.12,11.22,1,-7.24
 19/10/2018 11:45:00,11.11,11.22,1,-7.31
 19/10/2018 12:00:00,11.12,11.22,1,-7.2
 19/10/2018 12:15:00,11.14,11.22,1,-7.09
 19/10/2018 12:30:00,11.14,11.22,1,-7.08
 19/10/2018 12:45:00,11.16,11.22,1,-7.12
 19/10/2018 13:00:00,11.13,11.22,1,-7.07
 19/10/2018 13:15:00,11.18,11.22,1,-6.71
 19/10/2018 13:30:00,11.17,11.22,1,-6.81
 19/10/2018 13:45:00,11.18,11.22,1,-6.8
 19/10/2018 14:00:00,11.19,11.22,1,-6.6
 19/10/2018 14:15:00,11.2,11.22,1,-6.61
 19/10/2018 14:30:00,11.19,11.22,2,-6.57
 19/10/2018 14:45:00,11.18,11.21,2,-6.63
 19/10/2018 15:00:00,11.13,11.21,2,-6.7
 19/10/2018 15:15:00,11.11,11.21,2,-6.67
 19/10/2018 15:30:00,11.11,11.21,2,-6.76
 19/10/2018 15:45:00,11.12,11.12,2,-6.92
 19/10/2018 16:00:00,11.27,11.21,1,-6.86
 19/10/2018 16:15:00,11.29,11.22,1,-6.84
 19/10/2018 16:30:00,11.27,11.22,1,-6.91
 19/10/2018 16:45:00,11.32,11.22,1,-6.99
 19/10/2018 17:00:00,11.33,11.22,1,-6.97
 19/10/2018 17:15:00,11.34,11.22,1,-7.04
 19/10/2018 17:30:00,11.25,11.21,2,-7.16
 19/10/2018 17:45:00,11.28,11.21,2,-7.31
 19/10/2018 18:00:00,11.32,11.21,2,-6.64
 19/10/2018 18:15:00,11.32,11.21,2,-6.72
 19/10/2018 18:30:00,11.28,11.21,2,-7.2
 19/10/2018 18:45:00,11.34,11.21,2,-7.36
 19/10/2018 19:00:00,11.35,11.21,2,-7.24
 19/10/2018 19:15:00,11.13,11.03,2,-7.22
 19/10/2018 19:30:00,11.06,10.97,2,-7.17
 19/10/2018 19:45:00,11.0,10.94,2,-7.18
 19/10/2018 20:00:00,11.03,10.94,2,-7.04
 19/10/2018 20:15:00,11.02,11.02,2,-7.01
 19/10/2018 20:30:00,11.03,11.02,2,-6.95
 19/10/2018 20:45:00,10.95,10.85,2,-6.94
 19/10/2018 21:00:00,10.96,10.85,2,-7.01
 19/10/2018 21:15:00,11.21,11.2,2,-6.86
 19/10/2018 21:30:00,11.22,11.21,2,-6.63
 19/10/2018 21:45:00,11.22,11.13,2,-6.44
 19/10/2018 22:00:00,11.08,10.96,2,-6.2
 19/10/2018 22:15:00,11.1,10.96,2,-6.07
 19/10/2018 22:30:00,11.06,10.96,2,-6.0
 19/10/2018 22:45:00,11.02,10.96,2,-5.7
 19/10/2018 23:00:00,10.96,10.81,2,-5.7
 19/10/2018 23:15:00,10.94,10.81,2,-5.47
 19/10/2018 23:30:00,10.98,10.91,2,-5.25
 19/10/2018 23:45:00,10.99,10.89,2,-5.21
 20/10/2018 00:00:00,10.99,10.98,2,-5.07
 20/10/2018 00:15:00,11.04,10.91,1,-5.18
 20/10/2018 00:30:00,11.15,11.22,1,-5.33
 20/10/2018 00:45:00,11.18,11.22,1,-5.19
 20/10/2018 01:00:00,11.19,11.22,1,-5.11
 20/10/2018 01:15:00,11.19,11.22,1,-5.18
 20/10/2018 01:30:00,11.27,11.22,1,-5.33
 20/10/2018 01:45:00,11.27,11.22,1,-5.24
 20/10/2018 02:00:00,11.26,11.22,1,-5.23
 20/10/2018 02:15:00,11.29,11.22,1,-5.26
 20/10/2018 02:30:00,11.31,11.22,1,-4.97
 20/10/2018 02:45:00,11.33,11.22,1,-4.92
 20/10/2018 03:00:00,11.34,11.22,1,-4.86
 20/10/2018 03:15:00,11.33,11.22,1,-4.9
 20/10/2018 03:30:00,11.33,11.22,1,-4.91
 20/10/2018 03:45:00,11.34,11.22,1,-4.87
 20/10/2018 04:00:00,11.33,11.22,1,-5.02
 20/10/2018 04:15:00,11.3,11.22,1,-5.22
 20/10/2018 04:30:00,11.31,11.22,1,-5.18
 20/10/2018 04:45:00,11.32,11.22,1,-5.18
 20/10/2018 05:00:00,11.32,11.22,1,-5.13
 20/10/2018 05:15:00,11.32,11.22,1,-5.08
 20/10/2018 05:30:00,11.32,11.22,1,-5.09
 20/10/2018 05:45:00,11.31,11.22,1,-5.1
 20/10/2018 06:00:00,11.32,11.22,1,-4.78
 20/10/2018 06:15:00,11.31,11.22,1,-4.72
 20/10/2018 06:30:00,11.32,11.22,1,-4.9
 20/10/2018 06:45:00,11.29,11.22,1,-5.0
 20/10/2018 07:00:00,11.26,11.22,1,-5.08
 20/10/2018 07:15:00,11.24,11.22,1,-5.14
 20/10/2018 07:30:00,11.27,11.22,1,-5.28
 20/10/2018 07:45:00,11.2,11.22,1,-5.2
 20/10/2018 08:00:00,11.21,11.22,1,-5.15
 20/10/2018 08:15:00,11.23,11.22,1,-4.87
 20/10/2018 08:30:00,11.17,11.22,1,-5.15
 20/10/2018 08:45:00,11.29,11.22,1,-5.28
 20/10/2018 09:00:00,11.34,11.22,1,-4.95
 20/10/2018 09:15:00,11.36,11.22,1,-4.96
 20/10/2018 09:30:00,11.3,11.22,1,-5.14
 20/10/2018 09:45:00,11.21,11.22,1,-5.31
 20/10/2018 10:00:00,11.16,11.22,1,-5.23
 20/10/2018 10:15:00,11.17,11.22,1,-5.11
 20/10/2018 10:30:00,11.2,11.22,1,-5.03
 20/10/2018 10:45:00,11.21,11.22,1,-4.92
 20/10/2018 11:00:00,11.19,11.22,1,-4.86
 20/10/2018 11:15:00,11.2,11.22,1,-4.95
 20/10/2018 11:30:00,11.2,11.22,1,-4.9
 20/10/2018 11:45:00,11.22,11.22,1,-4.91
 20/10/2018 12:00:00,11.2,11.22,1,-4.9
 20/10/2018 12:15:00,11.28,11.22,1,-4.91
 20/10/2018 12:30:00,11.29,11.22,1,-4.85
 20/10/2018 12:45:00,11.28,11.22,1,-4.86
 20/10/2018 13:00:00,11.31,11.22,1,-4.73
 20/10/2018 13:15:00,11.32,11.22,1,-4.74
 20/10/2018 13:30:00,11.33,11.22,1,-4.66
 20/10/2018 13:45:00,11.35,11.22,1,-4.73
 20/10/2018 14:00:00,11.35,11.22,1,-4.77
 20/10/2018 14:15:00,11.35,11.22,1,-4.72
 20/10/2018 14:30:00,11.37,11.22,1,-4.76
 20/10/2018 14:45:00,11.37,11.22,1,-4.73
 20/10/2018 15:00:00,11.37,11.22,1,-4.8
 20/10/2018 15:15:00,11.36,11.22,1,-4.67
 20/10/2018 15:30:00,11.32,11.22,1,-4.68
 20/10/2018 15:45:00,11.32,11.22,1,-4.63
 20/10/2018 16:00:00,11.32,11.22,1,-4.73
 20/10/2018 16:15:00,11.28,11.22,1,-4.84
 20/10/2018 16:30:00,11.27,11.22,1,-4.78
 20/10/2018 16:45:00,11.27,11.22,1,-4.92
 20/10/2018 17:00:00,11.25,11.22,1,-5.17
 20/10/2018 17:15:00,11.2,11.22,1,-5.3
 20/10/2018 17:30:00,11.24,11.22,1,-5.3
 20/10/2018 17:45:00,11.24,11.22,1,-5.26
 20/10/2018 18:00:00,11.32,11.22,1,-5.34
 20/10/2018 18:15:00,11.33,11.22,1,-5.35
 20/10/2018 18:30:00,11.38,11.22,1,-5.3
 20/10/2018 18:45:00,11.36,11.22,1,-5.39
 20/10/2018 19:00:00,11.37,11.22,1,-5.37
 20/10/2018 19:15:00,11.34,11.22,1,-5.26
 20/10/2018 19:30:00,11.34,11.22,1,-5.14
 20/10/2018 19:45:00,11.28,11.22,1,-5.23
 20/10/2018 20:00:00,11.24,11.22,1,-5.25
 20/10/2018 20:15:00,11.22,11.22,1,-5.18
