DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 20:30:00,11.24,11.22,1,-5.08
 20/10/2018 20:45:00,11.26,11.22,1,-5.01
 20/10/2018 21:00:00,11.27,11.22,1,-4.9
 20/10/2018 21:15:00,11.28,11.22,1,-4.81
 20/10/2018 21:30:00,11.26,11.22,1,-4.73
 20/10/2018 21:45:00,11.15,11.22,1,-4.58
 20/10/2018 22:00:00,11.16,11.22,1,-4.53
 20/10/2018 22:15:00,11.18,11.22,1,-4.57
 20/10/2018 22:30:00,11.18,11.22,1,-4.48
 20/10/2018 22:45:00,11.22,11.22,1,-4.3
 20/10/2018 23:00:00,11.27,11.22,1,-4.19
 20/10/2018 23:15:00,11.29,11.22,1,-4.15
 20/10/2018 23:30:00,11.28,11.22,1,-4.03
 20/10/2018 23:45:00,11.3,11.22,1,-4.06
 21/10/2018 00:00:00,11.31,11.22,1,-3.99
 21/10/2018 00:15:00,11.32,11.22,1,-4.06
 21/10/2018 00:30:00,11.24,11.22,1,-4.07
 21/10/2018 00:45:00,11.23,11.22,1,-4.09
 21/10/2018 01:00:00,11.27,11.22,1,-4.08
 21/10/2018 01:15:00,11.27,11.22,1,-4.37
 21/10/2018 01:30:00,11.28,11.22,1,-4.34
 21/10/2018 01:45:00,11.28,11.22,1,-4.36
 21/10/2018 02:00:00,11.29,11.22,1,-4.27
 21/10/2018 02:15:00,11.3,11.22,1,-4.34
 21/10/2018 02:30:00,11.25,11.22,1,-4.33
 21/10/2018 02:45:00,11.27,11.22,1,-4.35
 21/10/2018 03:00:00,11.29,11.22,1,-4.22
 21/10/2018 03:15:00,11.29,11.22,1,-4.19
 21/10/2018 03:30:00,11.3,11.22,1,-4.19
 21/10/2018 03:45:00,11.31,11.22,1,-4.23
 21/10/2018 04:00:00,11.32,11.22,1,-4.06
 21/10/2018 04:15:00,11.33,11.22,1,-4.01
 21/10/2018 04:30:00,11.25,11.22,1,-4.01
 21/10/2018 04:45:00,11.26,11.22,1,-3.92
 21/10/2018 05:00:00,11.25,11.22,1,-3.92
 21/10/2018 05:15:00,11.23,11.22,1,-3.98
 21/10/2018 05:30:00,11.24,11.22,1,-4.03
 21/10/2018 05:45:00,11.22,11.22,1,-4.09
 21/10/2018 06:00:00,11.22,11.22,1,-4.01
 21/10/2018 06:15:00,11.19,11.22,1,-4.06
 21/10/2018 06:30:00,11.16,11.22,1,-4.13
 21/10/2018 06:45:00,11.14,11.22,1,-4.09
 21/10/2018 07:00:00,11.15,11.22,1,-4.05
 21/10/2018 07:15:00,11.18,11.22,1,-4.15
 21/10/2018 07:30:00,11.18,11.22,1,-4.28
 21/10/2018 07:45:00,11.19,11.22,1,-4.31
 21/10/2018 08:00:00,11.17,11.22,1,-4.41
 21/10/2018 08:15:00,11.29,11.22,1,-4.32
 21/10/2018 08:30:00,11.25,11.22,1,-4.29
 21/10/2018 08:45:00,11.22,11.22,1,-4.39
 21/10/2018 09:00:00,11.21,11.22,1,-4.4
 21/10/2018 09:15:00,11.22,11.22,1,-4.45
 21/10/2018 09:30:00,11.17,11.22,1,-4.59
 21/10/2018 09:45:00,11.19,11.22,1,-4.6
 21/10/2018 10:00:00,11.16,11.22,1,-4.62
 21/10/2018 10:15:00,11.13,11.22,1,-4.68
 21/10/2018 10:30:00,11.12,11.22,1,-4.87
 21/10/2018 10:45:00,11.17,11.22,1,-5.0
 21/10/2018 11:00:00,11.19,11.22,1,-4.95
 21/10/2018 11:15:00,11.2,11.22,1,-4.95
 21/10/2018 11:30:00,11.19,11.22,1,-4.9
 21/10/2018 11:45:00,11.18,11.22,1,-5.07
 21/10/2018 12:00:00,11.19,11.22,1,-5.01
 21/10/2018 12:15:00,11.21,11.22,1,-4.89
 21/10/2018 12:30:00,11.19,11.22,1,-4.89
 21/10/2018 12:45:00,11.21,11.22,1,-4.9
 21/10/2018 13:00:00,11.2,11.22,1,-4.86
 21/10/2018 13:15:00,11.23,11.22,1,-4.68
 21/10/2018 13:30:00,11.22,11.22,1,-4.67
 21/10/2018 13:45:00,11.24,11.22,1,-4.69
 21/10/2018 14:00:00,11.24,11.22,1,-4.61
 21/10/2018 14:15:00,11.25,11.22,1,-4.64
 21/10/2018 14:30:00,11.25,11.22,1,-4.6
 21/10/2018 14:45:00,11.24,11.22,1,-4.61
 21/10/2018 15:00:00,11.24,11.22,1,-4.7
 21/10/2018 15:15:00,11.29,11.22,1,-4.46
 21/10/2018 15:30:00,11.31,11.22,1,-4.33
 21/10/2018 15:45:00,11.31,11.22,1,-4.23
 21/10/2018 16:00:00,11.3,11.22,1,-4.26
 21/10/2018 16:15:00,11.26,11.22,1,-4.56
 21/10/2018 16:30:00,11.23,11.22,1,-4.69
 21/10/2018 16:45:00,11.19,11.22,1,-4.91
 21/10/2018 17:00:00,11.21,11.22,1,-5.05
 21/10/2018 17:15:00,11.38,11.22,1,-5.05
 21/10/2018 17:30:00,11.39,11.22,1,-5.13
 21/10/2018 17:45:00,11.38,11.22,1,-5.02
 21/10/2018 18:00:00,11.36,11.22,1,-4.92
 21/10/2018 18:15:00,11.29,11.22,1,-4.91
 21/10/2018 18:30:00,11.24,11.22,1,-5.1
 21/10/2018 18:45:00,11.24,11.22,1,-5.19
 21/10/2018 19:00:00,11.29,11.22,1,-4.97
 21/10/2018 19:15:00,11.31,11.22,1,-5.03
 21/10/2018 19:30:00,11.32,11.22,1,-4.99
 21/10/2018 19:45:00,11.33,11.22,1,-4.82
 21/10/2018 20:00:00,11.37,11.22,1,-4.73
 21/10/2018 20:15:00,11.33,11.22,1,-4.77
 21/10/2018 20:30:00,11.3,11.22,1,-4.61
 21/10/2018 20:45:00,11.31,11.22,1,-4.63
 21/10/2018 21:00:00,11.29,11.22,1,-4.71
 21/10/2018 21:15:00,11.3,11.22,1,-4.7
 21/10/2018 21:30:00,11.32,11.22,1,-4.78
 21/10/2018 21:45:00,11.36,11.22,1,-4.47
 21/10/2018 22:00:00,11.32,11.22,1,-4.38
 21/10/2018 22:15:00,11.35,11.22,1,-4.34
 21/10/2018 22:30:00,11.35,11.22,1,-4.24
 21/10/2018 22:45:00,11.32,11.22,1,-4.33
 21/10/2018 23:00:00,11.33,11.22,1,-4.2
 21/10/2018 23:15:00,11.35,11.22,1,-4.16
 21/10/2018 23:30:00,11.41,11.22,1,-3.93
 21/10/2018 23:45:00,11.37,11.22,1,-3.94
 22/10/2018 00:00:00,11.35,11.22,1,-3.87
 22/10/2018 00:00:00,11.35,11.22,1,-3.87
 22/10/2018 00:15:00,11.18,11.22,1,-4.2
 22/10/2018 00:30:00,11.18,11.22,1,-4.25
 22/10/2018 00:45:00,11.18,11.22,1,-4.14
 22/10/2018 01:00:00,11.2,11.22,1,-4.16
 22/10/2018 01:15:00,11.18,11.22,1,-4.24
 22/10/2018 01:30:00,11.17,11.22,1,-4.25
 22/10/2018 01:45:00,11.24,11.22,1,-4.24
 22/10/2018 02:00:00,11.29,11.22,1,-4.17
 22/10/2018 02:15:00,11.31,11.22,1,-4.03
 22/10/2018 02:30:00,11.29,11.22,1,-4.16
 22/10/2018 02:45:00,11.32,11.22,1,-4.29
 22/10/2018 03:00:00,11.35,11.22,1,-4.37
 22/10/2018 03:15:00,11.36,11.22,1,-4.27
 22/10/2018 03:30:00,11.38,11.22,1,-4.12
 22/10/2018 03:45:00,11.37,11.22,1,-4.12
 22/10/2018 04:00:00,11.39,11.22,1,-4.11
 22/10/2018 04:15:00,11.37,11.22,1,-4.02
 22/10/2018 04:30:00,11.39,11.22,1,-3.98
 22/10/2018 04:45:00,11.37,11.22,1,-4.12
 22/10/2018 05:00:00,11.35,11.22,1,-4.18
 22/10/2018 05:15:00,11.31,11.22,1,-4.26
 22/10/2018 05:30:00,11.32,11.22,1,-4.24
 22/10/2018 05:45:00,11.26,11.22,1,-4.44
 22/10/2018 06:00:00,11.3,11.22,1,-4.77
 22/10/2018 06:15:00,11.27,11.22,1,-5.26
 22/10/2018 06:30:00,11.25,11.22,1,-5.44
 22/10/2018 06:45:00,11.19,11.22,1,-5.68
 22/10/2018 07:00:00,11.15,11.22,1,-5.81
 22/10/2018 07:15:00,11.23,11.22,1,-6.22
 22/10/2018 07:30:00,11.22,11.22,1,-6.38
 22/10/2018 07:45:00,11.19,11.22,1,-6.36
 22/10/2018 08:00:00,11.26,11.22,1,-6.1
 22/10/2018 08:15:00,11.25,11.22,1,-6.11
 22/10/2018 08:30:00,11.26,11.22,1,-6.19
 22/10/2018 08:45:00,11.26,11.22,1,-6.17
 22/10/2018 09:00:00,11.31,11.22,1,-6.13
 22/10/2018 09:15:00,11.24,11.22,1,-5.99
 22/10/2018 09:30:00,11.18,11.22,1,-6.12
 22/10/2018 09:45:00,11.26,11.22,1,-5.91
 22/10/2018 10:00:00,11.29,11.22,1,-5.8
 22/10/2018 10:15:00,11.32,11.22,1,-5.78
 22/10/2018 10:30:00,11.3,11.22,1,-5.73
 22/10/2018 10:45:00,11.29,11.22,1,-5.81
 22/10/2018 11:00:00,11.27,11.22,1,-5.81
 22/10/2018 11:15:00,11.29,11.22,1,-5.85
 22/10/2018 11:30:00,11.3,11.22,1,-5.82
 22/10/2018 11:45:00,11.29,11.22,1,-5.73
 22/10/2018 12:00:00,11.27,11.22,1,-5.79
 22/10/2018 12:15:00,11.2,11.22,1,-6.08
 22/10/2018 12:30:00,11.2,11.22,1,-6.1
 22/10/2018 12:45:00,11.19,11.22,1,-6.09
 22/10/2018 13:00:00,11.21,11.22,1,-6.17
 22/10/2018 13:15:00,11.22,11.22,1,-6.16
 22/10/2018 13:30:00,11.24,11.22,1,-6.21
 22/10/2018 13:45:00,11.22,11.22,1,-6.27
 22/10/2018 14:00:00,11.25,11.22,1,-6.13
 22/10/2018 14:15:00,11.27,11.22,1,-6.05
 22/10/2018 14:30:00,11.27,11.22,1,-6.12
 22/10/2018 14:45:00,11.26,11.22,1,-6.16
 22/10/2018 15:00:00,11.27,11.22,1,-6.15
 22/10/2018 15:15:00,11.28,11.22,1,-6.13
 22/10/2018 15:30:00,11.27,11.22,1,-6.15
 22/10/2018 15:45:00,11.25,11.22,1,-6.26
 22/10/2018 16:00:00,11.26,11.22,1,-6.24
 22/10/2018 16:15:00,11.25,11.22,1,-6.29
 22/10/2018 16:30:00,11.22,11.22,1,-6.39
 22/10/2018 16:45:00,11.22,11.22,1,-6.38
 22/10/2018 17:00:00,11.21,11.22,1,-6.5
 22/10/2018 17:15:00,11.26,11.22,1,-6.68
 22/10/2018 17:30:00,11.3,11.22,1,-6.68
 22/10/2018 17:45:00,11.29,11.22,1,-6.59
 22/10/2018 18:00:00,11.26,11.22,1,-6.54
 22/10/2018 18:15:00,11.23,11.22,1,-6.69
 22/10/2018 18:30:00,11.25,11.22,1,-6.82
 22/10/2018 18:45:00,11.23,11.22,1,-6.98
 22/10/2018 19:00:00,11.23,11.22,1,-6.97
 22/10/2018 19:15:00,11.22,11.22,1,-6.85
 22/10/2018 19:30:00,11.28,11.22,1,-6.74
 22/10/2018 19:45:00,11.31,11.22,1,-6.72
 22/10/2018 20:00:00,11.33,11.22,1,-6.75
 22/10/2018 20:15:00,11.22,11.22,1,-6.79
 22/10/2018 20:30:00,11.25,11.22,1,-6.7
 22/10/2018 20:45:00,11.28,11.22,1,-6.52
 22/10/2018 21:00:00,11.27,11.22,1,-6.4
 22/10/2018 21:15:00,11.26,11.22,1,-6.45
 22/10/2018 21:30:00,11.22,11.22,1,-6.38
 22/10/2018 21:45:00,11.26,11.22,1,-6.05
 22/10/2018 22:00:00,11.3,11.22,1,-5.86
 22/10/2018 22:15:00,11.3,11.22,1,-5.76
 22/10/2018 22:30:00,11.31,11.22,1,-5.64
 22/10/2018 22:45:00,11.25,11.22,1,-5.53
 22/10/2018 23:00:00,11.25,11.22,1,-5.4
 22/10/2018 23:15:00,11.25,11.22,1,-5.33
 22/10/2018 23:30:00,11.3,11.22,1,-5.23
 22/10/2018 23:45:00,11.31,11.22,1,-5.24
 23/10/2018 00:00:00,11.33,11.22,1,-5.07
 23/10/2018 00:15:00,11.28,11.22,1,-5.19
 23/10/2018 00:30:00,11.23,11.22,1,-5.28
 23/10/2018 00:45:00,11.15,11.22,1,-5.3
 23/10/2018 01:00:00,11.19,11.22,1,-5.22
 23/10/2018 01:15:00,11.13,11.22,1,-5.4
 23/10/2018 01:30:00,11.17,11.22,1,-5.62
 23/10/2018 01:45:00,11.16,11.22,1,-5.61
 23/10/2018 02:00:00,11.2,11.22,1,-5.61
 23/10/2018 02:15:00,11.23,11.22,1,-5.55
 23/10/2018 02:30:00,11.25,11.22,1,-5.32
 23/10/2018 02:45:00,11.25,11.22,1,-5.46
 23/10/2018 03:00:00,11.27,11.22,1,-5.39
 23/10/2018 03:15:00,11.25,11.22,1,-5.36
 23/10/2018 03:30:00,11.27,11.22,1,-5.28
 23/10/2018 03:45:00,11.28,11.22,1,-5.22
 23/10/2018 04:00:00,11.29,11.22,1,-5.15
 23/10/2018 04:15:00,11.3,11.22,1,-5.14
 23/10/2018 04:30:00,11.3,11.22,1,-5.15
 23/10/2018 04:45:00,11.29,11.22,1,-5.11
 23/10/2018 05:00:00,11.26,11.22,1,-5.3
 23/10/2018 05:15:00,11.24,11.22,1,-5.54
 23/10/2018 05:30:00,11.28,11.22,1,-5.64
 23/10/2018 05:45:00,11.28,11.22,1,-5.65
 23/10/2018 06:00:00,11.23,11.22,1,-5.72
 23/10/2018 06:15:00,11.16,11.22,1,-6.03
 23/10/2018 06:30:00,11.14,11.22,1,-6.11
 23/10/2018 06:45:00,11.17,11.22,1,-6.42
 23/10/2018 07:00:00,11.17,11.22,1,-6.67
 23/10/2018 07:15:00,11.16,11.22,1,-6.99
 23/10/2018 07:30:00,11.18,11.22,1,-7.44
 23/10/2018 07:45:00,11.16,11.22,1,-7.44
 23/10/2018 08:00:00,11.18,11.22,1,-7.45
 23/10/2018 08:15:00,11.24,11.22,1,-7.26
 23/10/2018 08:30:00,11.25,11.22,1,-7.28
 23/10/2018 08:45:00,11.24,11.22,1,-7.29
 23/10/2018 09:00:00,11.26,11.22,1,-7.17
 23/10/2018 09:15:00,11.3,11.22,1,-7.09
 23/10/2018 09:30:00,11.3,11.22,1,-7.06
 23/10/2018 09:45:00,11.33,11.22,1,-6.99
 23/10/2018 10:00:00,11.33,11.22,1,-6.91
 23/10/2018 10:15:00,11.32,11.22,1,-6.63
 23/10/2018 10:30:00,11.31,11.22,1,-6.83
 23/10/2018 10:45:00,11.3,11.22,1,-6.91
 23/10/2018 11:00:00,11.3,11.22,1,-6.84
 23/10/2018 11:15:00,11.27,11.22,1,-7.01
 23/10/2018 11:30:00,11.26,11.22,1,-7.18
 23/10/2018 11:45:00,11.24,11.22,1,-7.31
 23/10/2018 12:00:00,11.25,11.22,1,-7.12
 23/10/2018 12:15:00,11.28,11.22,1,-6.97
 23/10/2018 12:30:00,11.3,11.22,1,-7.07
 23/10/2018 12:45:00,11.33,11.22,1,-6.94
 23/10/2018 13:00:00,11.3,11.22,1,-7.0
 23/10/2018 13:15:00,11.32,11.22,1,-6.81
 23/10/2018 13:30:00,11.3,11.22,1,-6.76
 23/10/2018 13:45:00,11.26,11.22,1,-6.98
 23/10/2018 14:00:00,11.27,11.22,1,-6.97
 23/10/2018 14:15:00,11.25,11.22,1,-6.97
 23/10/2018 14:30:00,11.26,11.22,1,-7.05
 23/10/2018 14:45:00,11.25,11.22,1,-6.99
 23/10/2018 15:00:00,11.25,11.22,1,-7.04
 23/10/2018 15:15:00,11.27,11.22,1,-7.06
 23/10/2018 15:30:00,11.27,11.22,1,-6.97
 23/10/2018 15:45:00,11.24,11.22,1,-7.05
 23/10/2018 16:00:00,11.24,11.22,1,-7.02
 23/10/2018 16:15:00,11.19,11.22,1,-7.19
 23/10/2018 16:30:00,11.19,11.22,1,-7.22
 23/10/2018 16:45:00,11.18,11.22,1,-7.35
 23/10/2018 17:00:00,11.2,11.22,1,-7.19
 23/10/2018 17:15:00,11.22,11.22,1,-7.35
 23/10/2018 17:30:00,11.18,11.22,1,-7.48
 23/10/2018 17:45:00,11.33,11.22,1,-7.33
 23/10/2018 18:00:00,11.4,11.22,1,-7.12
 23/10/2018 18:15:00,11.34,11.22,1,-7.18
 23/10/2018 18:30:00,11.32,11.22,1,-7.2
 23/10/2018 18:45:00,11.32,11.22,1,-7.16
 23/10/2018 19:00:00,11.34,11.22,1,-7.28
 23/10/2018 19:15:00,11.29,11.22,1,-7.45
 23/10/2018 19:30:00,11.34,11.22,1,-7.33
 23/10/2018 19:45:00,11.33,11.22,1,-7.26
 23/10/2018 20:00:00,11.37,11.22,1,-7.06
 23/10/2018 20:15:00,11.3,11.22,1,-7.19
 23/10/2018 20:30:00,11.29,11.22,1,-7.2
 23/10/2018 20:45:00,11.24,11.22,1,-7.04
 23/10/2018 21:00:00,11.27,11.22,1,-6.94
 23/10/2018 21:15:00,11.26,11.22,1,-6.95
 23/10/2018 21:30:00,11.2,11.22,1,-6.82
 23/10/2018 21:45:00,11.23,11.22,1,-6.75
 23/10/2018 22:00:00,11.26,11.22,1,-6.51
 23/10/2018 22:15:00,11.31,11.22,1,-6.25
 23/10/2018 22:30:00,11.28,11.22,1,-6.02
 23/10/2018 22:45:00,11.22,11.22,1,-6.02
 23/10/2018 23:00:00,11.25,11.22,1,-5.92
 23/10/2018 23:15:00,11.29,11.22,1,-5.89
 23/10/2018 23:30:00,11.33,11.22,1,-5.72
 23/10/2018 23:45:00,11.33,11.22,1,-5.69
 24/10/2018 00:00:00,11.3,11.22,1,-5.57
 24/10/2018 00:15:00,11.28,11.22,1,-5.65
 24/10/2018 00:30:00,11.29,11.22,1,-5.6
 24/10/2018 00:45:00,11.29,11.22,1,-5.63
 24/10/2018 01:00:00,11.29,11.22,1,-5.71
 24/10/2018 01:15:00,11.27,11.22,1,-5.91
 24/10/2018 01:30:00,11.32,11.22,1,-5.8
 24/10/2018 01:45:00,11.32,11.22,1,-5.68
 24/10/2018 02:00:00,11.35,11.22,1,-5.68
 24/10/2018 02:15:00,11.33,11.22,1,-5.79
 24/10/2018 02:30:00,11.36,11.22,1,-5.82
 24/10/2018 02:45:00,11.36,11.22,1,-5.81
 24/10/2018 03:00:00,11.35,11.22,1,-5.77
 24/10/2018 03:15:00,11.37,11.22,1,-5.59
 24/10/2018 03:30:00,11.35,11.22,1,-5.6
 24/10/2018 03:45:00,11.35,11.22,1,-5.48
 24/10/2018 04:00:00,11.31,11.22,1,-5.29
 24/10/2018 04:15:00,11.29,11.22,1,-5.37
 24/10/2018 04:30:00,11.29,11.22,1,-5.37
 24/10/2018 04:45:00,11.26,11.22,1,-5.58
 24/10/2018 05:00:00,11.26,11.22,1,-5.73
 24/10/2018 05:15:00,11.25,11.22,1,-5.9
 24/10/2018 05:30:00,11.19,11.22,1,-6.13
 24/10/2018 05:45:00,11.18,11.22,1,-6.12
 24/10/2018 06:00:00,11.21,11.22,1,-6.0
 24/10/2018 06:15:00,11.23,11.22,1,-6.25
 24/10/2018 06:30:00,11.28,11.22,1,-6.55
 24/10/2018 06:45:00,11.28,11.22,1,-6.72
 24/10/2018 07:00:00,11.31,11.22,1,-6.79
 24/10/2018 07:15:00,11.29,11.22,1,-6.9
 24/10/2018 07:30:00,11.23,11.22,1,-7.14
 24/10/2018 07:45:00,11.26,11.22,1,-7.4
 24/10/2018 08:00:00,11.24,11.22,1,-7.43
 24/10/2018 08:15:00,11.21,11.22,1,-7.48
 24/10/2018 08:30:00,11.15,11.21,2,-7.44
 24/10/2018 08:45:00,11.18,11.21,2,-7.27
 24/10/2018 09:00:00,11.21,11.21,2,-7.23
 24/10/2018 09:15:00,11.24,11.21,2,-7.02
 24/10/2018 09:30:00,11.2,11.21,2,-6.9
 24/10/2018 09:45:00,11.19,11.21,2,-6.91
 24/10/2018 10:00:00,11.2,11.21,2,-6.84
 24/10/2018 10:15:00,11.17,11.21,2,-6.77
 24/10/2018 10:30:00,11.15,11.21,2,-6.67
 24/10/2018 10:45:00,11.03,11.21,2,-7.31
 24/10/2018 11:00:00,11.01,11.21,2,-7.59
 24/10/2018 11:15:00,11.04,11.21,2,-7.75
 24/10/2018 11:30:00,11.02,11.21,2,-7.66
 24/10/2018 11:45:00,11.03,11.21,2,-7.54
 24/10/2018 12:00:00,11.02,11.21,2,-7.6
 24/10/2018 12:15:00,11.01,11.21,2,-7.62
 24/10/2018 12:30:00,11.01,11.21,2,-7.71
 24/10/2018 12:45:00,11.03,11.21,2,-7.73
 24/10/2018 13:00:00,11.05,11.21,2,-7.74
 24/10/2018 13:15:00,11.07,11.21,2,-7.61
 24/10/2018 13:30:00,11.06,11.21,2,-7.66
 24/10/2018 13:45:00,11.04,11.21,2,-7.77
 24/10/2018 14:00:00,11.04,11.21,2,-7.73
 24/10/2018 14:15:00,11.02,11.21,2,-7.77
 24/10/2018 14:30:00,11.02,11.21,2,-7.82
 24/10/2018 14:45:00,11.03,11.21,2,-7.8
 24/10/2018 15:00:00,11.03,11.21,2,-7.87
 24/10/2018 15:15:00,11.05,11.21,2,-7.83
 24/10/2018 15:30:00,11.04,11.21,2,-7.9
 24/10/2018 15:45:00,11.02,11.21,2,-8.1
 24/10/2018 16:00:00,11.01,11.21,2,-8.2
 24/10/2018 16:15:00,11.02,11.21,2,-8.23
 24/10/2018 16:30:00,11.05,11.21,2,-8.54
 24/10/2018 16:45:00,11.08,11.21,2,-8.37
 24/10/2018 17:00:00,11.02,11.21,2,-8.6
 24/10/2018 17:15:00,11.02,11.21,2,-8.68
 24/10/2018 17:30:00,11.02,11.21,2,-8.65
 24/10/2018 17:45:00,11.04,11.21,2,-8.83
 24/10/2018 18:00:00,11.02,11.21,2,-8.85
 24/10/2018 18:15:00,11.04,11.21,2,-8.78
 24/10/2018 18:30:00,11.04,11.21,2,-8.94
 24/10/2018 18:45:00,11.03,11.21,2,-8.84
 24/10/2018 19:00:00,11.16,11.22,1,-8.94
 24/10/2018 19:15:00,11.23,11.22,1,-8.91
 24/10/2018 19:30:00,11.27,11.22,1,-8.78
 24/10/2018 19:45:00,11.29,11.22,1,-8.53
 24/10/2018 20:00:00,11.25,11.22,1,-8.27
 24/10/2018 20:15:00,11.27,11.22,1,-8.38
 24/10/2018 20:30:00,11.33,11.22,1,-7.82
 24/10/2018 20:45:00,11.32,11.22,1,-7.46
 24/10/2018 21:00:00,11.34,11.22,1,-7.34
 24/10/2018 21:15:00,11.34,11.22,1,-7.39
 24/10/2018 21:30:00,11.34,11.22,1,-7.17
 24/10/2018 21:45:00,11.27,11.22,1,-6.69
 24/10/2018 22:00:00,11.26,11.22,1,-6.64
 24/10/2018 22:15:00,11.29,11.22,1,-6.6
 24/10/2018 22:30:00,11.32,11.22,1,-6.31
 24/10/2018 22:45:00,11.31,11.22,1,-6.31
 24/10/2018 23:00:00,11.3,11.22,1,-6.17
 24/10/2018 23:15:00,11.25,11.22,1,-6.14
 24/10/2018 23:30:00,11.19,11.22,1,-5.92
 24/10/2018 23:45:00,11.18,11.22,1,-5.75
 25/10/2018 00:00:00,11.19,11.22,1,-5.78
 25/10/2018 00:15:00,11.19,11.22,1,-5.96
 25/10/2018 00:30:00,11.23,11.22,1,-5.8
 25/10/2018 00:45:00,11.24,11.22,1,-5.81
 25/10/2018 01:00:00,11.22,11.22,1,-5.79
 25/10/2018 01:15:00,11.17,11.22,1,-6.13
 25/10/2018 01:30:00,11.18,11.22,1,-6.19
 25/10/2018 01:45:00,11.16,11.22,1,-6.23
 25/10/2018 02:00:00,11.17,11.22,1,-6.05
 25/10/2018 02:15:00,11.18,11.22,1,-6.04
 25/10/2018 02:30:00,11.19,11.22,1,-6.23
 25/10/2018 02:45:00,11.3,11.22,1,-6.16
 25/10/2018 03:00:00,11.35,11.22,1,-5.97
 25/10/2018 03:15:00,11.38,11.22,1,-5.75
 25/10/2018 03:30:00,11.39,11.22,1,-5.75
 25/10/2018 03:45:00,11.36,11.22,1,-5.71
 25/10/2018 04:00:00,11.34,11.22,1,-5.73
 25/10/2018 04:15:00,11.34,11.22,1,-5.83
 25/10/2018 04:30:00,11.32,11.22,1,-5.85
 25/10/2018 04:45:00,11.3,11.22,1,-5.87
 25/10/2018 05:00:00,11.29,11.22,1,-6.0
 25/10/2018 05:15:00,11.24,11.22,1,-6.06
 25/10/2018 05:30:00,11.22,11.22,1,-6.13
 25/10/2018 05:45:00,11.25,11.22,1,-6.34
 25/10/2018 06:00:00,11.29,11.22,1,-6.44
 25/10/2018 06:15:00,11.32,11.22,1,-6.54
 25/10/2018 06:30:00,11.36,11.22,1,-6.84
 25/10/2018 06:45:00,11.34,11.22,1,-6.98
 25/10/2018 07:00:00,11.29,11.22,1,-7.09
 25/10/2018 07:15:00,11.35,11.22,1,-7.29
 25/10/2018 07:30:00,11.33,11.22,1,-7.49
 25/10/2018 07:45:00,11.28,11.22,1,-7.64
 25/10/2018 08:00:00,11.27,11.22,1,-7.58
 25/10/2018 08:15:00,11.25,11.22,1,-7.59
 25/10/2018 08:30:00,11.26,11.22,1,-7.52
 25/10/2018 08:45:00,11.28,11.22,1,-7.37
 25/10/2018 09:00:00,11.25,11.22,2,-7.47
 25/10/2018 09:15:00,11.28,11.21,2,-7.18
 25/10/2018 09:30:00,11.27,11.21,2,-7.13
 25/10/2018 09:45:00,11.25,11.21,2,-7.13
 25/10/2018 10:00:00,11.26,11.21,2,-7.19
 25/10/2018 10:15:00,11.31,11.21,2,-7.03
 25/10/2018 10:30:00,11.32,11.21,2,-7.01
 25/10/2018 10:45:00,11.33,11.21,2,-6.86
 25/10/2018 11:00:00,11.35,11.21,2,-6.72
 25/10/2018 11:15:00,11.34,11.21,2,-6.77
 25/10/2018 11:30:00,11.35,11.21,2,-6.79
 25/10/2018 11:45:00,11.33,11.21,2,-6.65
 25/10/2018 12:00:00,11.3,11.21,2,-6.61
 25/10/2018 12:15:00,11.3,11.21,2,-6.5
 25/10/2018 12:30:00,11.24,11.21,2,-6.51
 25/10/2018 12:45:00,11.23,11.21,1,-6.55
 25/10/2018 13:00:00,11.24,11.22,1,-6.55
 25/10/2018 13:15:00,11.25,11.22,1,-6.52
 25/10/2018 13:30:00,11.27,11.22,1,-6.49
 25/10/2018 13:45:00,11.23,11.22,1,-6.6
 25/10/2018 14:00:00,11.22,11.22,1,-6.75
 25/10/2018 14:15:00,11.2,11.22,1,-6.85
 25/10/2018 14:30:00,11.23,11.22,1,-6.88
 25/10/2018 14:45:00,11.22,11.22,1,-7.17
 25/10/2018 15:00:00,11.21,11.22,1,-7.15
 25/10/2018 15:15:00,11.2,11.22,1,-7.25
 25/10/2018 15:30:00,11.2,11.22,1,-7.15
 25/10/2018 15:45:00,11.19,11.22,1,-7.3
 25/10/2018 16:00:00,11.18,11.22,1,-7.54
 25/10/2018 16:15:00,11.22,11.22,1,-7.35
 25/10/2018 16:30:00,11.22,11.22,1,-7.18
 25/10/2018 16:45:00,11.18,11.22,1,-7.31
 25/10/2018 17:00:00,11.22,11.22,1,-7.26
 25/10/2018 17:15:00,11.27,11.22,1,-7.23
 25/10/2018 17:30:00,11.27,11.22,1,-7.04
 25/10/2018 17:45:00,11.26,11.22,1,-7.23
 25/10/2018 18:00:00,11.25,11.22,1,-7.34
 25/10/2018 18:15:00,11.28,11.22,1,-7.19
 25/10/2018 18:30:00,11.26,11.22,1,-7.09
 25/10/2018 18:45:00,11.23,11.22,1,-7.31
 25/10/2018 19:00:00,11.24,11.22,1,-7.38
 25/10/2018 19:15:00,11.27,11.22,1,-7.19
 25/10/2018 19:30:00,11.28,11.22,1,-7.25
 25/10/2018 19:45:00,11.28,11.22,1,-7.23
 25/10/2018 20:00:00,11.28,11.22,1,-7.11
 25/10/2018 20:15:00,11.3,11.22,1,-7.04
 25/10/2018 20:30:00,11.32,11.22,1,-7.02
 25/10/2018 20:45:00,11.31,11.22,1,-7.07
 25/10/2018 21:00:00,11.33,11.22,1,-6.9
 25/10/2018 21:15:00,11.33,11.22,1,-6.78
 25/10/2018 21:30:00,11.29,11.22,1,-6.86
 25/10/2018 21:45:00,11.35,11.22,1,-6.76
 25/10/2018 22:00:00,11.35,11.22,1,-6.57
 25/10/2018 22:15:00,11.31,11.22,1,-6.29
 25/10/2018 22:30:00,11.33,11.22,1,-6.2
 25/10/2018 22:45:00,11.32,11.22,1,-6.15
 25/10/2018 23:00:00,11.26,11.22,1,-5.91
 25/10/2018 23:15:00,11.32,11.22,1,-5.72
 25/10/2018 23:30:00,11.34,11.22,1,-5.76
 25/10/2018 23:45:00,11.33,11.22,1,-5.9
 26/10/2018 00:00:00,11.33,11.22,1,-5.78
 26/10/2018 00:15:00,11.34,11.22,1,-5.72
 26/10/2018 00:30:00,11.28,11.22,1,-5.59
 26/10/2018 00:45:00,11.14,11.22,1,-5.76
 26/10/2018 01:00:00,11.15,11.22,1,-5.7
 26/10/2018 01:15:00,11.15,11.22,1,-5.93
 26/10/2018 01:30:00,11.14,11.22,1,-5.95
 26/10/2018 01:45:00,11.29,11.22,1,-5.89
 26/10/2018 02:00:00,11.35,11.22,1,-5.89
 26/10/2018 02:15:00,11.38,11.22,1,-5.77
 26/10/2018 02:30:00,11.4,11.22,1,-5.61
 26/10/2018 02:45:00,11.27,11.22,1,-5.7
 26/10/2018 03:00:00,11.34,11.22,1,-5.63
 26/10/2018 03:15:00,11.36,11.22,1,-5.72
 26/10/2018 03:30:00,11.39,11.22,1,-5.55
 26/10/2018 03:45:00,11.39,11.22,1,-5.39
 26/10/2018 04:00:00,11.32,11.22,1,-5.52
 26/10/2018 04:15:00,11.3,11.22,1,-5.52
 26/10/2018 04:30:00,11.3,11.22,1,-5.36
 26/10/2018 04:45:00,11.29,11.22,1,-5.44
 26/10/2018 05:00:00,11.28,11.22,1,-5.38
 26/10/2018 05:15:00,11.27,11.22,1,-5.52
 26/10/2018 05:30:00,11.31,11.22,1,-5.65
 26/10/2018 05:45:00,11.3,11.22,1,-5.77
 26/10/2018 06:00:00,11.33,11.22,1,-5.78
 26/10/2018 06:15:00,11.32,11.22,1,-6.0
 26/10/2018 06:30:00,11.36,11.22,1,-6.18
 26/10/2018 06:45:00,11.38,11.22,1,-6.43
 26/10/2018 07:00:00,11.37,11.22,1,-6.54
 26/10/2018 07:15:00,11.32,11.22,1,-6.89
 26/10/2018 07:30:00,11.25,11.22,1,-7.23
 26/10/2018 07:45:00,11.26,11.22,1,-7.3
 26/10/2018 08:00:00,11.24,11.22,1,-7.29
 26/10/2018 08:15:00,11.25,11.22,1,-7.09
 26/10/2018 08:30:00,11.25,11.22,1,-7.15
 26/10/2018 08:45:00,11.28,11.22,1,-7.27
 26/10/2018 09:00:00,11.28,11.22,1,-7.21
 26/10/2018 09:15:00,11.29,11.22,1,-7.17
 26/10/2018 09:30:00,11.31,11.22,1,-7.19
 26/10/2018 09:45:00,11.33,11.22,1,-7.08
 26/10/2018 10:00:00,11.32,11.22,1,-7.15
 26/10/2018 10:15:00,11.32,11.22,1,-7.05
 26/10/2018 10:30:00,11.29,11.22,1,-6.89
 26/10/2018 10:45:00,11.28,11.22,1,-6.72
 26/10/2018 11:00:00,11.28,11.22,1,-6.74
 26/10/2018 11:15:00,11.27,11.22,1,-6.64
 26/10/2018 11:30:00,11.27,11.22,1,-6.85
 26/10/2018 11:45:00,11.29,11.22,1,-6.8
 26/10/2018 12:00:00,11.32,11.22,1,-6.56
 26/10/2018 12:15:00,11.32,11.22,1,-6.54
 26/10/2018 12:30:00,11.33,11.22,1,-6.6
 26/10/2018 12:45:00,11.35,11.22,1,-6.78
 26/10/2018 13:00:00,11.33,11.22,1,-6.8
 26/10/2018 13:15:00,11.36,11.22,1,-6.52
 26/10/2018 13:30:00,11.32,11.22,1,-6.61
 26/10/2018 13:45:00,11.32,11.22,1,-6.68
 26/10/2018 14:00:00,11.29,11.22,1,-6.73
 26/10/2018 14:15:00,11.29,11.22,1,-6.53
 26/10/2018 14:30:00,11.34,11.22,1,-6.27
 26/10/2018 14:45:00,11.33,11.22,1,-6.56
 26/10/2018 15:00:00,11.29,11.22,1,-6.77
 26/10/2018 15:15:00,11.27,11.22,1,-6.78
 26/10/2018 15:30:00,11.32,11.22,1,-6.47
 26/10/2018 15:45:00,11.32,11.22,1,-6.28
 26/10/2018 16:00:00,11.33,11.22,1,-6.36
 26/10/2018 16:15:00,11.36,11.22,1,-6.29
 26/10/2018 16:30:00,11.32,11.22,1,-6.68
 26/10/2018 16:45:00,11.25,11.22,1,-6.89
 26/10/2018 17:00:00,11.18,11.22,1,-6.92
 26/10/2018 17:15:00,11.21,11.22,1,-6.9
 26/10/2018 17:30:00,11.2,11.22,1,-6.97
 26/10/2018 17:45:00,11.19,11.22,1,-7.02
 26/10/2018 18:00:00,11.21,11.22,1,-6.99
 26/10/2018 18:15:00,11.25,11.22,1,-6.98
 26/10/2018 18:30:00,11.23,11.22,1,-7.0
 26/10/2018 18:45:00,11.24,11.22,1,-7.03
 26/10/2018 19:00:00,11.28,11.22,1,-7.03
 26/10/2018 19:15:00,11.31,11.22,1,-6.99
 26/10/2018 19:30:00,11.31,11.22,1,-7.05
 26/10/2018 19:45:00,11.27,11.22,1,-7.04
 26/10/2018 20:00:00,11.3,11.22,1,-6.84
 26/10/2018 20:15:00,11.29,11.22,1,-6.65
 26/10/2018 20:30:00,11.28,11.22,1,-6.64
 26/10/2018 20:45:00,11.32,11.22,1,-6.5
 26/10/2018 21:00:00,11.34,11.22,1,-6.35
 26/10/2018 21:15:00,11.29,11.22,1,-6.49
 26/10/2018 21:30:00,11.21,11.22,1,-6.32
 26/10/2018 21:45:00,11.2,11.22,1,-6.4
 26/10/2018 22:00:00,11.17,11.22,1,-6.2
 26/10/2018 22:15:00,11.19,11.22,1,-6.02
 26/10/2018 22:30:00,11.23,11.22,1,-5.97
 26/10/2018 22:45:00,11.28,11.22,1,-5.74
 26/10/2018 23:00:00,11.31,11.22,1,-5.79
 26/10/2018 23:15:00,11.33,11.22,1,-5.75
 26/10/2018 23:30:00,11.33,11.22,1,-5.76
 26/10/2018 23:45:00,11.33,11.22,1,-5.78
 27/10/2018 00:00:00,11.3,11.22,1,-5.7
 27/10/2018 00:15:00,11.24,11.22,1,-5.67
 27/10/2018 00:30:00,11.27,11.22,1,-5.59
 27/10/2018 00:45:00,11.26,11.22,1,-5.65
 27/10/2018 01:00:00,11.29,11.22,1,-5.55
 27/10/2018 01:15:00,11.26,11.22,1,-5.68
 27/10/2018 01:30:00,11.25,11.22,1,-5.82
 27/10/2018 01:45:00,11.22,11.22,1,-5.86
 27/10/2018 02:00:00,11.24,11.22,1,-5.76
 27/10/2018 02:15:00,11.24,11.22,1,-5.78
 27/10/2018 02:30:00,11.26,11.22,1,-5.74
 27/10/2018 02:45:00,11.27,11.22,1,-5.77
 27/10/2018 03:00:00,11.28,11.22,1,-5.71
 27/10/2018 03:15:00,11.31,11.22,1,-5.59
 27/10/2018 03:30:00,11.3,11.22,1,-5.56
 27/10/2018 03:45:00,11.3,11.22,1,-5.56
 27/10/2018 04:00:00,11.19,11.22,1,-5.43
 27/10/2018 04:15:00,11.2,11.22,1,-5.12
 27/10/2018 04:30:00,11.22,11.22,1,-5.15
 27/10/2018 04:45:00,11.21,11.22,1,-5.26
 27/10/2018 05:00:00,11.19,11.22,1,-5.37
 27/10/2018 05:15:00,11.17,11.22,1,-5.22
 27/10/2018 05:30:00,11.16,11.22,1,-5.26
 27/10/2018 05:45:00,11.16,11.22,1,-5.2
 27/10/2018 06:00:00,11.15,11.22,1,-5.01
 27/10/2018 06:15:00,11.18,11.22,1,-4.96
 27/10/2018 06:30:00,11.27,11.22,1,-5.14
 27/10/2018 06:45:00,11.26,11.22,1,-5.18
 27/10/2018 07:00:00,11.24,11.22,1,-5.24
 27/10/2018 07:15:00,11.2,11.22,1,-5.25
 27/10/2018 07:30:00,11.22,11.22,1,-5.54
 27/10/2018 07:45:00,11.29,11.22,1,-5.59
 27/10/2018 08:00:00,11.27,11.22,1,-5.69
 27/10/2018 08:15:00,11.22,11.22,1,-5.59
 27/10/2018 08:30:00,11.3,11.22,1,-5.72
 27/10/2018 08:45:00,11.3,11.22,1,-5.81
 27/10/2018 09:00:00,11.29,11.22,1,-5.75
 27/10/2018 09:15:00,11.3,11.22,1,-5.72
 27/10/2018 09:30:00,11.29,11.22,1,-5.81
 27/10/2018 09:45:00,11.27,11.22,1,-5.7
 27/10/2018 10:00:00,11.22,11.22,1,-5.56
 27/10/2018 10:15:00,11.22,11.22,1,-5.39
 27/10/2018 10:30:00,11.24,11.22,1,-5.42
 27/10/2018 10:45:00,11.25,11.22,1,-5.5
 27/10/2018 11:00:00,11.28,11.22,1,-5.43
 27/10/2018 11:15:00,11.28,11.22,1,-5.39
 27/10/2018 11:30:00,11.28,11.22,1,-5.47
 27/10/2018 11:45:00,11.28,11.22,1,-5.54
 27/10/2018 12:00:00,11.24,11.22,1,-5.42
 27/10/2018 12:15:00,11.25,11.22,1,-5.44
 27/10/2018 12:30:00,11.24,11.22,1,-5.49
 27/10/2018 12:45:00,11.25,11.22,1,-5.53
 27/10/2018 13:00:00,11.25,11.22,1,-5.4
 27/10/2018 13:15:00,11.22,11.22,1,-5.4
 27/10/2018 13:30:00,11.24,11.22,1,-5.38
 27/10/2018 13:45:00,11.22,11.22,1,-5.43
 27/10/2018 14:00:00,11.24,11.22,1,-5.39
 27/10/2018 14:15:00,11.25,11.22,1,-5.25
 27/10/2018 14:30:00,11.25,11.22,1,-5.11
 27/10/2018 14:45:00,11.25,11.22,1,-5.1
 27/10/2018 15:00:00,11.26,11.22,1,-5.17
 27/10/2018 15:15:00,11.26,11.22,1,-5.35
 27/10/2018 15:30:00,11.29,11.22,1,-5.2
 27/10/2018 15:45:00,11.26,11.22,1,-5.36
 27/10/2018 16:00:00,11.25,11.22,1,-5.26
 27/10/2018 16:15:00,11.2,11.22,1,-5.42
 27/10/2018 16:30:00,11.16,11.22,1,-5.48
 27/10/2018 16:45:00,11.16,11.22,1,-5.55
 27/10/2018 17:00:00,11.11,11.22,1,-5.71
 27/10/2018 17:15:00,11.17,11.22,1,-5.87
 27/10/2018 17:30:00,11.16,11.22,1,-5.97
 27/10/2018 17:45:00,11.14,11.22,1,-5.99
 27/10/2018 18:00:00,11.17,11.22,1,-5.89
 27/10/2018 18:15:00,11.25,11.22,1,-5.81
 27/10/2018 18:30:00,11.31,11.22,1,-5.73
 27/10/2018 18:45:00,11.27,11.22,1,-5.82
 27/10/2018 19:00:00,11.17,11.22,1,-5.82
 27/10/2018 19:15:00,11.24,11.22,1,-5.73
 27/10/2018 19:30:00,11.29,11.22,1,-5.56
 27/10/2018 19:45:00,11.23,11.22,1,-5.47
 27/10/2018 20:00:00,11.26,11.22,1,-5.49
 27/10/2018 20:15:00,11.3,11.22,1,-5.56
 27/10/2018 20:30:00,11.33,11.22,1,-5.39
 27/10/2018 20:45:00,11.31,11.22,1,-5.36
 27/10/2018 21:00:00,11.34,11.22,1,-5.23
 27/10/2018 21:15:00,11.33,11.22,1,-5.1
 27/10/2018 21:30:00,11.36,11.22,1,-5.0
 27/10/2018 21:45:00,11.26,11.22,1,-4.73
 27/10/2018 22:00:00,11.18,11.22,1,-5.08
 27/10/2018 22:15:00,11.25,11.22,1,-5.03
 27/10/2018 22:30:00,11.28,11.22,1,-5.09
 27/10/2018 22:45:00,11.3,11.22,1,-4.97
 27/10/2018 23:00:00,11.25,11.22,1,-4.79
 27/10/2018 23:15:00,11.3,11.22,1,-4.77
 27/10/2018 23:30:00,11.35,11.22,1,-4.58
 27/10/2018 23:45:00,11.3,11.22,1,-4.57
 28/10/2018 00:00:00,11.25,11.22,1,-4.68
 28/10/2018 00:15:00,11.26,11.22,1,-4.75
 28/10/2018 00:30:00,11.27,11.22,1,-4.68
 28/10/2018 00:45:00,11.29,11.22,1,-4.65
 28/10/2018 01:00:00,11.29,11.22,1,-4.78
 28/10/2018 01:00:00,11.18,11.22,1,-5.31
 28/10/2018 01:15:00,11.22,11.22,1,-5.32
 28/10/2018 01:15:00,11.22,11.22,1,-5.24
 28/10/2018 01:30:00,11.22,11.22,1,-5.22
 28/10/2018 01:30:00,11.24,11.22,1,-5.21
 28/10/2018 01:45:00,11.18,11.22,1,-5.2
 28/10/2018 01:45:00,11.25,11.22,1,-5.11
 28/10/2018 02:00:00,11.25,11.22,1,-5.08
 28/10/2018 02:15:00,11.23,11.22,1,-5.11
 28/10/2018 02:30:00,11.25,11.22,1,-5.16
 28/10/2018 02:45:00,11.25,11.22,1,-5.09
 28/10/2018 03:00:00,11.27,11.22,1,-4.88
 28/10/2018 03:15:00,11.3,11.22,1,-4.75
 28/10/2018 03:30:00,11.31,11.22,1,-4.76
 28/10/2018 03:45:00,11.3,11.22,1,-4.63
 28/10/2018 04:00:00,11.3,11.22,1,-4.57
 28/10/2018 04:15:00,11.3,11.22,1,-4.56
 28/10/2018 04:30:00,11.3,11.22,1,-4.61
 28/10/2018 04:45:00,11.28,11.22,1,-4.69
 28/10/2018 05:00:00,11.27,11.22,1,-4.64
 28/10/2018 05:15:00,11.28,11.22,1,-4.6
 28/10/2018 05:30:00,11.29,11.22,1,-4.6
 28/10/2018 05:45:00,11.27,11.22,1,-4.59
 28/10/2018 06:00:00,11.25,11.22,1,-4.74
 28/10/2018 06:15:00,11.21,11.22,1,-4.87
 28/10/2018 06:30:00,11.3,11.22,1,-4.92
 28/10/2018 06:45:00,11.29,11.22,1,-4.84
 28/10/2018 07:00:00,11.3,11.22,1,-4.71
 28/10/2018 07:15:00,11.32,11.22,1,-4.73
 28/10/2018 07:30:00,11.3,11.22,1,-4.78
 28/10/2018 07:45:00,11.29,11.22,1,-4.76
 28/10/2018 08:00:00,11.27,11.22,1,-4.81
 28/10/2018 08:15:00,11.27,11.22,1,-4.91
 28/10/2018 08:30:00,11.23,11.22,1,-5.12
 28/10/2018 08:45:00,11.22,11.22,1,-5.08
 28/10/2018 09:00:00,11.23,11.22,1,-5.14
 28/10/2018 09:15:00,11.24,11.22,1,-5.07
 28/10/2018 09:30:00,11.23,11.22,1,-5.17
 28/10/2018 09:45:00,11.25,11.22,1,-5.17
 28/10/2018 10:00:00,11.27,11.22,1,-5.31
 28/10/2018 10:15:00,11.23,11.22,1,-5.18
 28/10/2018 10:30:00,11.24,11.22,1,-4.99
 28/10/2018 10:45:00,11.27,11.22,1,-4.92
 28/10/2018 11:00:00,11.24,11.22,1,-5.16
 28/10/2018 11:15:00,11.27,11.22,1,-5.17
 28/10/2018 11:30:00,11.27,11.22,1,-5.27
 28/10/2018 11:45:00,11.25,11.22,1,-5.49
 28/10/2018 12:00:00,11.26,11.22,1,-5.49
 28/10/2018 12:15:00,11.22,11.22,1,-5.64
 28/10/2018 12:30:00,11.21,11.22,1,-5.65
 28/10/2018 12:45:00,11.22,11.22,1,-5.52
 28/10/2018 13:00:00,11.25,11.22,1,-5.5
 28/10/2018 13:15:00,11.23,11.22,1,-5.45
 28/10/2018 13:30:00,11.22,11.22,1,-5.46
 28/10/2018 13:45:00,11.25,11.22,1,-5.46
 28/10/2018 14:00:00,11.26,11.22,1,-5.5
 28/10/2018 14:15:00,11.26,11.22,1,-5.46
 28/10/2018 14:30:00,11.27,11.22,1,-5.45
 28/10/2018 14:45:00,11.28,11.22,1,-5.46
 28/10/2018 15:00:00,11.29,11.22,1,-5.4
 28/10/2018 15:15:00,11.27,11.22,1,-5.32
 28/10/2018 15:30:00,11.29,11.22,1,-5.11
 28/10/2018 15:45:00,11.24,11.22,1,-5.27
 28/10/2018 16:00:00,11.21,11.22,1,-5.33
 28/10/2018 16:15:00,11.26,11.22,1,-5.36
 28/10/2018 16:30:00,11.28,11.22,1,-5.47
 28/10/2018 16:45:00,11.33,11.22,1,-5.49
 28/10/2018 17:00:00,11.36,11.22,1,-5.4
 28/10/2018 17:15:00,11.32,11.22,1,-5.53
 28/10/2018 17:30:00,11.31,11.22,1,-5.56
 28/10/2018 17:45:00,11.28,11.22,1,-5.66
 28/10/2018 18:00:00,11.29,11.22,1,-5.65
 28/10/2018 18:15:00,11.36,11.22,1,-5.48
 28/10/2018 18:30:00,11.3,11.22,1,-5.48
 28/10/2018 18:45:00,11.27,11.22,1,-5.44
 28/10/2018 19:00:00,11.28,11.22,1,-5.41
 28/10/2018 19:15:00,11.24,11.22,1,-5.68
 28/10/2018 19:30:00,11.2,11.22,1,-5.44
 28/10/2018 19:45:00,11.24,11.22,1,-5.33
 28/10/2018 20:00:00,11.19,11.22,1,-5.41
 28/10/2018 20:15:00,11.27,11.22,1,-5.39
 28/10/2018 20:30:00,11.31,11.22,1,-5.32
 28/10/2018 20:45:00,11.32,11.22,1,-5.19
 28/10/2018 21:00:00,11.27,11.22,1,-4.93
 28/10/2018 21:15:00,11.27,11.22,1,-4.9
 28/10/2018 21:30:00,11.29,11.22,1,-4.88
 28/10/2018 21:45:00,11.31,11.22,1,-4.93
 28/10/2018 22:00:00,11.34,11.22,1,-4.76
 28/10/2018 22:15:00,11.32,11.22,1,-4.65
 28/10/2018 22:30:00,11.18,11.22,1,-4.64
 28/10/2018 22:45:00,11.15,11.22,1,-4.54
 28/10/2018 23:00:00,11.17,11.22,1,-4.45
 28/10/2018 23:15:00,11.18,11.22,1,-4.54
 28/10/2018 23:30:00,11.19,11.22,1,-4.5
 28/10/2018 23:45:00,11.2,11.22,1,-4.42
 29/10/2018 00:00:00,11.2,11.22,1,-4.48
 29/10/2018 00:00:00,11.2,11.22,1,-4.48
 29/10/2018 00:15:00,11.2,11.22,1,-5.12
 29/10/2018 00:30:00,11.28,11.22,1,-5.25
 29/10/2018 00:45:00,11.29,11.22,1,-5.22
 29/10/2018 01:00:00,11.28,11.22,1,-5.37
 29/10/2018 01:15:00,11.29,11.22,1,-5.26
 29/10/2018 01:30:00,11.26,11.22,1,-5.34
 29/10/2018 01:45:00,11.2,11.22,1,-5.24
 29/10/2018 02:00:00,11.23,11.22,1,-5.05
 29/10/2018 02:15:00,11.23,11.22,1,-5.08
 29/10/2018 02:30:00,11.25,11.22,1,-5.13
 29/10/2018 02:45:00,11.19,11.22,1,-5.11
 29/10/2018 03:00:00,11.16,11.22,1,-5.16
 29/10/2018 03:15:00,11.16,11.22,1,-5.13
 29/10/2018 03:30:00,11.17,11.22,1,-4.98
 29/10/2018 03:45:00,11.21,11.22,1,-4.78
 29/10/2018 04:00:00,11.24,11.22,1,-4.73
 29/10/2018 04:15:00,11.23,11.22,1,-4.62
 29/10/2018 04:30:00,11.23,11.22,1,-4.67
 29/10/2018 04:45:00,11.23,11.22,1,-4.71
 29/10/2018 05:00:00,11.22,11.22,1,-4.72
 29/10/2018 05:15:00,11.19,11.22,1,-4.86
 29/10/2018 05:30:00,11.16,11.22,1,-5.31
 29/10/2018 05:45:00,11.25,11.22,1,-5.49
 29/10/2018 06:00:00,11.27,11.22,1,-5.54
 29/10/2018 06:15:00,11.16,11.22,1,-5.94
 29/10/2018 06:30:00,11.13,11.22,1,-6.38
 29/10/2018 06:45:00,11.14,11.22,1,-6.5
 29/10/2018 07:00:00,11.13,11.22,1,-6.63
 29/10/2018 07:15:00,11.12,11.22,1,-6.78
 29/10/2018 07:30:00,11.18,11.22,1,-6.95
 29/10/2018 07:45:00,11.24,11.22,1,-7.15
 29/10/2018 08:00:00,11.23,11.22,1,-7.13
 29/10/2018 08:15:00,11.19,11.22,1,-7.16
 29/10/2018 08:30:00,11.16,11.22,1,-7.23
 29/10/2018 08:45:00,11.13,11.22,1,-7.24
 29/10/2018 09:00:00,11.13,11.22,1,-7.4
 29/10/2018 09:15:00,11.13,11.22,1,-7.36
 29/10/2018 09:30:00,11.13,11.22,1,-7.44
 29/10/2018 09:45:00,11.17,11.22,1,-7.31
 29/10/2018 10:00:00,11.21,11.22,1,-7.34
 29/10/2018 10:15:00,11.29,11.22,1,-7.15
 29/10/2018 10:30:00,11.32,11.22,1,-6.94
 29/10/2018 10:45:00,11.31,11.22,1,-6.89
 29/10/2018 11:00:00,11.3,11.22,1,-6.98
 29/10/2018 11:15:00,11.3,11.22,1,-6.98
 29/10/2018 11:30:00,11.3,11.22,1,-6.98
 29/10/2018 11:45:00,11.3,11.22,1,-6.98
 29/10/2018 12:00:00,11.3,11.22,1,-6.98
 29/10/2018 12:15:00,11.3,11.22,1,-6.98
 29/10/2018 12:30:00,11.3,11.22,1,-6.98
 29/10/2018 12:45:00,11.3,11.22,1,-6.98
 29/10/2018 13:00:00,11.3,11.22,1,-6.98
 29/10/2018 13:15:00,11.3,11.22,1,-6.98
 29/10/2018 13:30:00,11.3,11.22,1,-6.98
 29/10/2018 13:45:00,11.3,11.22,1,-6.98
 29/10/2018 14:00:00,11.3,11.22,1,-6.98
 29/10/2018 14:15:00,11.3,11.22,1,-6.98
 29/10/2018 14:30:00,11.3,11.22,1,-6.98
 29/10/2018 14:45:00,11.3,11.22,1,-6.98
 29/10/2018 15:00:00,11.27,11.22,1,-6.84
 29/10/2018 15:15:00,11.25,11.22,1,-6.84
 29/10/2018 15:30:00,11.24,11.22,1,-6.84
 29/10/2018 15:45:00,11.27,11.22,1,-7.03
 29/10/2018 16:00:00,11.22,11.22,1,-7.26
 29/10/2018 16:15:00,11.25,11.22,1,-7.08
 29/10/2018 16:30:00,11.25,11.22,1,-7.2
 29/10/2018 16:45:00,11.25,11.22,1,-7.46
 29/10/2018 17:00:00,11.32,11.22,1,-7.55
 29/10/2018 17:15:00,11.4,11.22,1,-7.72
 29/10/2018 17:30:00,11.37,11.22,1,-7.72
 29/10/2018 17:45:00,11.34,11.22,1,-7.74
 29/10/2018 18:00:00,11.36,11.22,1,-7.56
 29/10/2018 18:15:00,11.39,11.22,1,-7.38
 29/10/2018 18:30:00,11.38,11.22,1,-7.21
 29/10/2018 18:45:00,11.34,11.22,1,-7.0
 29/10/2018 19:00:00,11.35,11.22,1,-6.95
 29/10/2018 19:15:00,11.33,11.22,1,-7.1
 29/10/2018 19:30:00,11.34,11.22,1,-7.0
 29/10/2018 19:45:00,11.33,11.22,1,-6.99
 29/10/2018 20:00:00,11.3,11.22,1,-7.03
 29/10/2018 20:15:00,11.26,11.22,1,-6.9
 29/10/2018 20:30:00,11.3,11.22,1,-6.87
 29/10/2018 20:45:00,11.31,11.22,1,-6.8
 29/10/2018 21:00:00,11.31,11.22,1,-6.56
 29/10/2018 21:15:00,11.28,11.22,1,-6.65
 29/10/2018 21:30:00,11.28,11.22,1,-6.8
 29/10/2018 21:45:00,11.33,11.22,1,-6.71
 29/10/2018 22:00:00,11.31,11.22,1,-6.32
 29/10/2018 22:15:00,11.34,11.22,1,-6.12
 29/10/2018 22:30:00,11.22,11.22,1,-5.98
 29/10/2018 22:45:00,11.19,11.22,1,-5.78
 29/10/2018 23:00:00,11.19,11.22,1,-5.95
 29/10/2018 23:15:00,11.22,11.22,1,-5.82
 29/10/2018 23:30:00,11.23,11.22,1,-5.74
 29/10/2018 23:45:00,11.24,11.22,1,-5.76
 30/10/2018 00:00:00,11.26,11.22,1,-5.52
 30/10/2018 00:15:00,11.19,11.22,1,-6.15
 30/10/2018 00:30:00,11.24,11.22,1,-6.29
 30/10/2018 00:45:00,11.24,11.22,1,-6.3
 30/10/2018 01:00:00,11.23,11.22,1,-6.31
 30/10/2018 01:15:00,11.26,11.22,1,-6.02
 30/10/2018 01:30:00,11.27,11.22,1,-5.92
 30/10/2018 01:45:00,11.3,11.22,1,-5.98
 30/10/2018 02:00:00,11.37,11.22,1,-5.85
 30/10/2018 02:15:00,11.36,11.22,1,-5.82
 30/10/2018 02:30:00,11.39,11.22,1,-5.83
 30/10/2018 02:45:00,11.38,11.22,1,-5.98
 30/10/2018 03:00:00,11.31,11.22,1,-6.03
 30/10/2018 03:15:00,11.28,11.22,1,-5.91
 30/10/2018 03:30:00,11.32,11.22,1,-5.52
 30/10/2018 03:45:00,11.31,11.22,1,-5.54
 30/10/2018 04:00:00,11.28,11.22,1,-5.6
 30/10/2018 04:15:00,11.28,11.22,1,-5.64
 30/10/2018 04:30:00,11.28,11.22,1,-5.43
 30/10/2018 04:45:00,11.25,11.22,1,-5.57
 30/10/2018 05:00:00,11.23,11.22,1,-5.71
 30/10/2018 05:15:00,11.18,11.22,1,-5.88
 30/10/2018 05:30:00,11.16,11.22,1,-6.18
 30/10/2018 05:45:00,11.13,11.22,1,-6.33
 30/10/2018 06:00:00,11.13,11.22,1,-6.31
 30/10/2018 06:15:00,11.12,11.22,1,-6.57
 30/10/2018 06:30:00,11.22,11.22,1,-6.87
 30/10/2018 06:45:00,11.19,11.22,1,-6.95
 30/10/2018 07:00:00,11.17,11.22,1,-7.03
 30/10/2018 07:15:00,11.14,11.22,1,-7.16
 30/10/2018 07:30:00,11.11,11.22,1,-7.29
 30/10/2018 07:45:00,11.11,11.22,1,-7.36
 30/10/2018 08:00:00,11.14,11.22,1,-7.23
 30/10/2018 08:15:00,11.15,11.22,1,-7.32
 30/10/2018 08:30:00,11.14,11.22,1,-7.46
 30/10/2018 08:45:00,11.13,11.22,1,-7.52
 30/10/2018 09:00:00,11.13,11.22,1,-7.64
 30/10/2018 09:15:00,11.13,11.22,1,-7.75
 30/10/2018 09:30:00,11.19,11.22,1,-7.57
 30/10/2018 09:45:00,11.27,11.22,1,-7.35
 30/10/2018 10:00:00,11.26,11.22,1,-7.47
 30/10/2018 10:15:00,11.28,11.22,1,-7.34
 30/10/2018 10:30:00,11.3,11.22,1,-7.09
 30/10/2018 10:45:00,11.3,11.22,1,-7.13
 30/10/2018 11:00:00,11.27,11.22,1,-7.2
 30/10/2018 11:15:00,11.28,11.22,1,-7.23
 30/10/2018 11:30:00,11.28,11.22,1,-7.21
 30/10/2018 11:45:00,11.28,11.22,1,-6.99
 30/10/2018 12:00:00,11.26,11.22,1,-7.02
 30/10/2018 12:15:00,11.3,11.22,1,-7.18
 30/10/2018 12:30:00,11.31,11.22,1,-6.97
 30/10/2018 12:45:00,11.28,11.22,1,-7.0
 30/10/2018 13:00:00,11.31,11.22,1,-6.94
 30/10/2018 13:15:00,11.33,11.22,1,-6.78
 30/10/2018 13:30:00,11.34,11.22,1,-6.87
 30/10/2018 13:45:00,11.35,11.22,1,-6.76
 30/10/2018 14:00:00,11.37,11.22,1,-6.76
 30/10/2018 14:15:00,11.33,11.22,1,-6.84
 30/10/2018 14:30:00,11.28,11.22,1,-6.91
 30/10/2018 14:45:00,11.25,11.22,1,-7.01
 30/10/2018 15:00:00,11.25,11.22,1,-6.96
 30/10/2018 15:15:00,11.25,11.22,1,-7.16
 30/10/2018 15:30:00,11.22,11.22,1,-7.37
 30/10/2018 15:45:00,11.21,11.22,1,-7.42
 30/10/2018 16:00:00,11.18,11.22,1,-7.26
 30/10/2018 16:15:00,11.19,11.22,1,-7.27
 30/10/2018 16:30:00,11.3,11.22,1,-7.59
 30/10/2018 16:45:00,11.28,11.22,1,-7.56
 30/10/2018 17:00:00,11.19,11.22,1,-7.68
 30/10/2018 17:15:00,11.2,11.22,1,-7.86
 30/10/2018 17:30:00,11.2,11.22,1,-7.79
 30/10/2018 17:45:00,11.22,11.22,1,-7.67
 30/10/2018 18:00:00,11.23,11.22,1,-7.54
 30/10/2018 18:15:00,11.29,11.22,1,-7.31
 30/10/2018 18:30:00,11.29,11.22,1,-7.4
 30/10/2018 18:45:00,11.24,11.22,1,-7.42
 30/10/2018 19:00:00,11.21,11.22,1,-7.36
 30/10/2018 19:15:00,11.22,11.22,1,-7.37
 30/10/2018 19:30:00,11.25,11.22,1,-7.46
 30/10/2018 19:45:00,11.27,11.22,1,-7.27
 30/10/2018 20:00:00,11.29,11.22,1,-7.22
 30/10/2018 20:15:00,11.29,11.22,1,-7.22
 30/10/2018 20:30:00,11.32,11.22,1,-7.08
 30/10/2018 20:45:00,11.36,11.22,1,-6.93
 30/10/2018 21:00:00,11.33,11.22,1,-6.73
 30/10/2018 21:15:00,11.32,11.22,1,-6.91
 30/10/2018 21:30:00,11.33,11.22,1,-6.74
 30/10/2018 21:45:00,11.28,11.22,1,-6.57
 30/10/2018 22:00:00,11.25,11.22,1,-6.42
 30/10/2018 22:15:00,11.29,11.22,1,-6.31
 30/10/2018 22:30:00,11.3,11.22,1,-6.23
 30/10/2018 22:45:00,11.33,11.22,1,-6.23
 30/10/2018 23:00:00,11.35,11.22,1,-6.03
 30/10/2018 23:15:00,11.34,11.22,1,-5.86
 30/10/2018 23:30:00,11.33,11.22,1,-5.8
 30/10/2018 23:45:00,11.2,11.22,1,-5.77
 31/10/2018 00:00:00,11.21,11.22,1,-5.85
 31/10/2018 00:15:00,11.2,11.22,1,-6.19
 31/10/2018 00:30:00,11.22,11.22,1,-6.37
 31/10/2018 00:45:00,11.21,11.22,1,-6.4
 31/10/2018 01:00:00,11.22,11.22,1,-6.53
 31/10/2018 01:15:00,11.2,11.22,1,-6.37
 31/10/2018 01:30:00,11.22,11.22,1,-6.35
 31/10/2018 01:45:00,11.24,11.22,1,-6.25
 31/10/2018 02:00:00,11.26,11.22,1,-6.28
 31/10/2018 02:15:00,11.25,11.22,1,-6.25
 31/10/2018 02:30:00,11.29,11.22,1,-5.99
 31/10/2018 02:45:00,11.3,11.22,1,-5.9
 31/10/2018 03:00:00,11.32,11.22,1,-5.82
 31/10/2018 03:15:00,11.34,11.22,1,-5.77
 31/10/2018 03:30:00,11.36,11.22,1,-5.63
 31/10/2018 03:45:00,11.35,11.22,1,-5.58
 31/10/2018 04:00:00,11.31,11.22,1,-5.6
 31/10/2018 04:15:00,11.3,11.22,1,-5.57
 31/10/2018 04:30:00,11.31,11.22,1,-5.58
 31/10/2018 04:45:00,11.3,11.22,1,-5.51
 31/10/2018 05:00:00,11.31,11.22,1,-5.64
 31/10/2018 05:15:00,11.25,11.22,1,-5.94
 31/10/2018 05:30:00,11.24,11.22,1,-6.17
 31/10/2018 05:45:00,11.2,11.22,1,-6.51
 31/10/2018 06:00:00,11.17,11.22,1,-6.45
 31/10/2018 06:15:00,11.13,11.22,1,-6.63
 31/10/2018 06:30:00,11.09,11.22,1,-6.81
 31/10/2018 06:45:00,11.14,11.22,1,-7.06
 31/10/2018 07:00:00,11.13,11.22,1,-7.15
 31/10/2018 07:15:00,11.25,11.22,1,-7.11
 31/10/2018 07:30:00,11.3,11.22,1,-7.05
 31/10/2018 07:45:00,11.27,11.22,1,-7.21
 31/10/2018 08:00:00,11.28,11.22,1,-7.06
 31/10/2018 08:15:00,11.29,11.22,1,-7.12
 31/10/2018 08:30:00,11.29,11.22,1,-6.98
 31/10/2018 08:45:00,11.29,11.22,1,-7.08
 31/10/2018 09:00:00,11.27,11.22,1,-7.15
 31/10/2018 09:15:00,11.21,11.14,2,-7.27
 31/10/2018 09:30:00,11.14,11.0,2,-7.12
 31/10/2018 09:45:00,11.15,11.15,2,-6.97
 31/10/2018 10:00:00,11.12,11.15,2,-7.02
 31/10/2018 10:15:00,11.11,11.08,1,-7.08
 31/10/2018 10:30:00,11.14,11.22,1,-6.78
 31/10/2018 10:45:00,11.13,11.22,1,-6.93
 31/10/2018 11:00:00,11.11,11.22,1,-7.13
 31/10/2018 11:15:00,11.12,11.22,1,-7.34
 31/10/2018 11:30:00,11.12,11.22,1,-7.36
 31/10/2018 11:45:00,11.11,11.22,1,-7.48
 31/10/2018 12:00:00,11.1,11.22,1,-7.4
 31/10/2018 12:15:00,11.11,11.22,1,-7.21
 31/10/2018 12:30:00,11.13,11.22,1,-7.3
 31/10/2018 12:45:00,11.13,11.22,1,-7.34
 31/10/2018 13:00:00,11.13,11.22,1,-7.5
 31/10/2018 13:15:00,11.15,11.22,1,-7.58
 31/10/2018 13:30:00,11.19,11.22,1,-7.45
 31/10/2018 13:45:00,11.19,11.22,1,-7.33
 31/10/2018 14:00:00,11.16,11.22,1,-7.46
 31/10/2018 14:15:00,11.14,11.22,1,-7.51
 31/10/2018 14:30:00,11.14,11.22,1,-7.56
 31/10/2018 14:45:00,11.13,11.22,1,-7.64
 31/10/2018 15:00:00,11.16,11.22,1,-7.56
 31/10/2018 15:15:00,11.16,11.22,1,-7.62
 31/10/2018 15:30:00,11.13,11.22,1,-7.63
 31/10/2018 15:45:00,11.11,11.22,1,-7.59
 31/10/2018 16:00:00,11.11,11.22,1,-7.66
 31/10/2018 16:15:00,11.14,11.22,1,-7.48
 31/10/2018 16:30:00,11.14,11.22,1,-7.5
 31/10/2018 16:45:00,11.26,11.22,1,-7.64
 31/10/2018 17:00:00,11.23,11.22,1,-7.74
 31/10/2018 17:15:00,11.25,11.22,1,-7.9
 31/10/2018 17:30:00,11.3,11.22,1,-7.87
 31/10/2018 17:45:00,11.32,11.22,1,-7.7
 31/10/2018 18:00:00,11.37,11.22,1,-7.54
 31/10/2018 18:15:00,11.35,11.22,1,-7.32
 31/10/2018 18:30:00,11.35,11.22,1,-7.3
 31/10/2018 18:45:00,11.33,11.22,1,-7.28
 31/10/2018 19:00:00,11.35,11.22,1,-7.25
 31/10/2018 19:15:00,11.32,11.22,1,-7.33
 31/10/2018 19:30:00,11.33,11.22,1,-7.28
 31/10/2018 19:45:00,11.33,11.22,1,-7.14
 31/10/2018 20:00:00,11.29,11.22,1,-7.29
 31/10/2018 20:15:00,11.3,11.22,1,-7.13
 31/10/2018 20:30:00,11.3,11.22,1,-7.01
 31/10/2018 20:45:00,11.32,11.22,1,-6.93
 31/10/2018 21:00:00,11.28,11.22,1,-6.85
 31/10/2018 21:15:00,11.26,11.22,1,-6.86
 31/10/2018 21:30:00,11.27,11.22,1,-6.89
 31/10/2018 21:45:00,11.32,11.22,1,-6.67
 31/10/2018 22:00:00,11.35,11.22,1,-6.29
 31/10/2018 22:15:00,11.33,11.22,1,-6.14
 31/10/2018 22:30:00,11.23,11.22,1,-6.17
 31/10/2018 22:45:00,11.21,11.22,1,-6.15
 31/10/2018 23:00:00,11.26,11.22,1,-5.95
 31/10/2018 23:15:00,11.27,11.22,1,-5.99
 31/10/2018 23:30:00,11.27,11.22,1,-5.93
 31/10/2018 23:45:00,11.26,11.22,1,-6.07
 01/11/2018 00:00:00,11.28,11.22,1,-6.02
 01/11/2018 00:15:00,11.21,11.22,1,-6.53
 01/11/2018 00:30:00,11.18,11.22,1,-6.43
 01/11/2018 00:45:00,11.16,11.22,1,-6.55
 01/11/2018 01:00:00,11.17,11.22,1,-6.53
 01/11/2018 01:15:00,11.19,11.22,1,-6.33
 01/11/2018 01:30:00,11.21,11.22,1,-6.25
 01/11/2018 01:45:00,11.22,11.22,1,-6.19
 01/11/2018 02:00:00,11.24,11.22,1,-6.2
 01/11/2018 02:15:00,11.22,11.22,1,-6.24
 01/11/2018 02:30:00,11.24,11.22,1,-6.23
 01/11/2018 02:45:00,11.26,11.22,1,-6.18
 01/11/2018 03:00:00,11.28,11.22,1,-6.12
 01/11/2018 03:15:00,11.24,11.22,1,-6.18
 01/11/2018 03:30:00,11.25,11.22,1,-6.15
 01/11/2018 03:45:00,11.28,11.22,1,-6.0
 01/11/2018 04:00:00,11.29,11.22,1,-5.93
 01/11/2018 04:15:00,11.28,11.22,1,-5.85
 01/11/2018 04:30:00,11.29,11.22,1,-5.86
 01/11/2018 04:45:00,11.31,11.22,1,-5.81
 01/11/2018 05:00:00,11.3,11.22,1,-5.76
 01/11/2018 05:15:00,11.24,11.22,1,-6.1
 01/11/2018 05:30:00,11.22,11.22,1,-6.44
 01/11/2018 05:45:00,11.23,11.22,1,-6.47
 01/11/2018 06:00:00,11.23,11.22,1,-6.5
 01/11/2018 06:15:00,11.18,11.22,1,-6.46
 01/11/2018 06:30:00,11.13,11.22,1,-6.69
 01/11/2018 06:45:00,11.14,11.22,1,-7.04
 01/11/2018 07:00:00,11.24,11.22,1,-7.1
 01/11/2018 07:15:00,11.21,11.22,1,-7.23
 01/11/2018 07:30:00,11.19,11.22,1,-7.29
 01/11/2018 07:45:00,11.18,11.22,1,-7.32
 01/11/2018 08:00:00,11.17,11.22,1,-7.33
 01/11/2018 08:15:00,11.32,11.22,1,-7.45
 01/11/2018 08:30:00,11.31,11.22,1,-7.53
 01/11/2018 08:45:00,11.33,11.22,1,-7.67
 01/11/2018 09:00:00,11.33,11.22,1,-7.65
 01/11/2018 09:15:00,11.32,11.22,1,-7.43
 01/11/2018 09:30:00,11.31,11.22,1,-7.4
 01/11/2018 09:45:00,11.29,11.22,1,-7.32
 01/11/2018 10:00:00,11.31,11.22,1,-7.06
 01/11/2018 10:15:00,11.36,11.22,1,-6.77
 01/11/2018 10:30:00,11.35,11.22,1,-6.97
 01/11/2018 10:45:00,11.32,11.22,1,-7.04
 01/11/2018 11:00:00,11.31,11.22,1,-7.05
 01/11/2018 11:15:00,11.31,11.22,1,-7.09
 01/11/2018 11:30:00,11.32,11.22,1,-7.29
 01/11/2018 11:45:00,11.32,11.22,1,-7.22
 01/11/2018 12:00:00,11.3,11.22,1,-7.42
 01/11/2018 12:15:00,11.25,11.22,1,-7.32
 01/11/2018 12:30:00,11.26,11.22,1,-7.28
 01/11/2018 12:45:00,11.26,11.22,1,-7.34
 01/11/2018 13:00:00,11.28,11.22,1,-7.17
 01/11/2018 13:15:00,11.29,11.22,1,-7.17
 01/11/2018 13:30:00,11.31,11.22,1,-7.3
 01/11/2018 13:45:00,11.34,11.22,1,-7.25
 01/11/2018 14:00:00,11.33,11.22,1,-7.01
 01/11/2018 14:15:00,11.33,11.22,1,-7.06
 01/11/2018 14:30:00,11.33,11.22,1,-7.21
 01/11/2018 14:45:00,11.34,11.22,1,-7.1
 01/11/2018 15:00:00,11.34,11.22,1,-7.28
 01/11/2018 15:15:00,11.32,11.22,1,-7.43
 01/11/2018 15:30:00,11.32,11.22,1,-7.56
 01/11/2018 15:45:00,11.32,11.22,1,-7.55
 01/11/2018 16:00:00,11.3,11.22,1,-7.52
 01/11/2018 16:15:00,11.31,11.22,1,-7.48
 01/11/2018 16:30:00,11.29,11.22,1,-7.46
 01/11/2018 16:45:00,11.27,11.22,1,-7.67
 01/11/2018 17:00:00,11.25,11.22,1,-7.77
 01/11/2018 17:15:00,11.23,11.22,1,-7.91
 01/11/2018 17:30:00,11.22,11.22,1,-7.86
 01/11/2018 17:45:00,11.23,11.22,1,-7.79
