DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 18:00:00,11.24,11.22,1,-7.78
 01/11/2018 18:15:00,11.25,11.22,1,-7.85
 01/11/2018 18:30:00,11.33,11.22,1,-7.8
 01/11/2018 18:45:00,11.36,11.22,1,-7.69
 01/11/2018 19:00:00,11.36,11.22,1,-7.69
 01/11/2018 19:15:00,11.36,11.22,1,-7.62
 01/11/2018 19:30:00,11.34,11.22,1,-7.55
 01/11/2018 19:45:00,11.33,11.22,1,-7.42
 01/11/2018 20:00:00,11.36,11.22,1,-7.3
 01/11/2018 20:15:00,11.36,11.22,1,-7.48
 01/11/2018 20:30:00,11.3,11.22,1,-7.3
 01/11/2018 20:45:00,11.31,11.22,1,-7.32
 01/11/2018 21:00:00,11.32,11.22,1,-7.15
 01/11/2018 21:15:00,11.33,11.22,1,-6.92
 01/11/2018 21:30:00,11.32,11.22,1,-6.92
 01/11/2018 21:45:00,11.34,11.22,1,-6.97
 01/11/2018 22:00:00,11.36,11.22,1,-6.61
 01/11/2018 22:15:00,11.21,11.22,1,-6.11
 01/11/2018 22:30:00,11.25,11.22,1,-5.99
 01/11/2018 22:45:00,11.26,11.22,1,-5.96
 01/11/2018 23:00:00,11.28,11.22,1,-6.03
 01/11/2018 23:15:00,11.23,11.22,1,-5.89
 01/11/2018 23:30:00,11.24,11.22,1,-5.65
 01/11/2018 23:45:00,11.27,11.22,1,-5.54
 02/11/2018 00:00:00,11.29,11.22,1,-5.53
 02/11/2018 00:15:00,11.2,11.22,1,-6.18
 02/11/2018 00:30:00,11.18,11.22,1,-6.39
 02/11/2018 00:45:00,11.17,11.22,1,-6.31
 02/11/2018 01:00:00,11.16,11.22,1,-6.28
 02/11/2018 01:15:00,11.17,11.22,1,-6.32
 02/11/2018 01:30:00,11.19,11.22,1,-6.3
 02/11/2018 01:45:00,11.23,11.22,1,-6.1
 02/11/2018 02:00:00,11.22,11.22,1,-6.11
 02/11/2018 02:15:00,11.2,11.22,1,-6.29
 02/11/2018 02:30:00,11.25,11.22,1,-6.1
 02/11/2018 02:45:00,11.25,11.22,1,-6.14
 02/11/2018 03:00:00,11.25,11.22,1,-6.14
 02/11/2018 03:15:00,11.26,11.22,1,-6.19
 02/11/2018 03:30:00,11.27,11.22,1,-6.11
 02/11/2018 03:45:00,11.31,11.22,1,-6.02
 02/11/2018 04:00:00,11.33,11.22,1,-5.72
 02/11/2018 04:15:00,11.34,11.22,1,-5.78
 02/11/2018 04:30:00,11.32,11.22,1,-5.85
 02/11/2018 04:45:00,11.33,11.22,1,-5.95
 02/11/2018 05:00:00,11.33,11.22,1,-5.88
 02/11/2018 05:15:00,11.29,11.22,1,-6.06
 02/11/2018 05:30:00,11.29,11.22,1,-6.21
 02/11/2018 05:45:00,11.28,11.22,1,-6.2
 02/11/2018 06:00:00,11.23,11.22,1,-6.24
 02/11/2018 06:15:00,11.2,11.22,1,-6.45
 02/11/2018 06:30:00,11.15,11.22,1,-6.8
 02/11/2018 06:45:00,11.12,11.22,1,-6.85
 02/11/2018 07:00:00,11.12,11.22,1,-6.91
 02/11/2018 07:15:00,11.13,11.22,1,-7.12
 02/11/2018 07:30:00,11.2,11.22,1,-7.25
 02/11/2018 07:45:00,11.16,11.22,1,-7.37
 02/11/2018 08:00:00,11.12,11.22,1,-7.44
 02/11/2018 08:15:00,11.1,11.22,1,-7.55
 02/11/2018 08:30:00,11.12,11.22,1,-7.42
 02/11/2018 08:45:00,11.12,11.22,1,-7.52
 02/11/2018 09:00:00,11.12,11.22,1,-7.47
 02/11/2018 09:15:00,11.18,11.22,1,-7.52
 02/11/2018 09:30:00,11.24,11.22,1,-7.5
 02/11/2018 09:45:00,11.26,11.22,1,-7.37
 02/11/2018 10:00:00,11.28,11.22,1,-7.17
 02/11/2018 10:15:00,11.32,11.22,1,-7.14
 02/11/2018 10:30:00,11.32,11.22,1,-7.15
 02/11/2018 10:45:00,11.31,11.22,1,-7.04
 02/11/2018 11:00:00,11.31,11.22,1,-6.95
 02/11/2018 11:15:00,11.29,11.22,1,-7.02
 02/11/2018 11:30:00,11.29,11.22,1,-7.09
 02/11/2018 11:45:00,11.3,11.22,1,-7.04
 02/11/2018 12:00:00,11.31,11.22,1,-7.0
 02/11/2018 12:15:00,11.3,11.22,1,-7.17
 02/11/2018 12:30:00,11.31,11.22,1,-7.03
 02/11/2018 12:45:00,11.33,11.22,1,-7.06
 02/11/2018 13:00:00,11.33,11.22,1,-7.06
 02/11/2018 13:15:00,11.34,11.22,1,-6.64
 02/11/2018 13:30:00,11.32,11.22,1,-6.86
 02/11/2018 13:45:00,11.31,11.22,1,-6.92
 02/11/2018 14:00:00,11.31,11.22,1,-7.01
 02/11/2018 14:15:00,11.34,11.22,1,-6.81
 02/11/2018 14:30:00,11.34,11.22,1,-6.69
 02/11/2018 14:45:00,11.28,11.14,2,-6.67
 02/11/2018 15:00:00,11.24,11.18,1,-6.61
 02/11/2018 15:15:00,11.28,11.22,1,-6.46
 02/11/2018 15:30:00,11.25,11.22,1,-6.67
 02/11/2018 15:45:00,11.22,11.22,1,-6.75
 02/11/2018 16:00:00,11.18,11.21,2,-6.71
 02/11/2018 16:15:00,11.16,11.21,2,-6.79
 02/11/2018 16:30:00,11.16,11.21,2,-6.85
 02/11/2018 16:45:00,11.27,11.21,2,-7.12
 02/11/2018 17:00:00,11.22,11.21,2,-7.32
 02/11/2018 17:15:00,11.16,11.06,2,-7.41
 02/11/2018 17:30:00,11.06,10.97,2,-7.46
 02/11/2018 17:45:00,11.04,10.97,2,-7.57
 02/11/2018 18:00:00,11.05,10.97,2,-7.57
 02/11/2018 18:15:00,11.05,10.97,2,-7.32
 02/11/2018 18:30:00,11.13,11.19,1,-7.29
 02/11/2018 18:45:00,11.15,11.22,1,-7.45
 02/11/2018 19:00:00,11.19,11.22,1,-7.33
 02/11/2018 19:15:00,11.17,11.22,1,-7.39
 02/11/2018 19:30:00,11.22,11.21,2,-7.2
 02/11/2018 19:45:00,11.23,11.21,2,-6.97
 02/11/2018 20:00:00,11.24,11.2,2,-6.8
 02/11/2018 20:15:00,11.12,11.02,2,-6.83
 02/11/2018 20:30:00,11.12,11.02,2,-6.93
 02/11/2018 20:45:00,11.13,11.02,2,-6.86
 02/11/2018 21:00:00,11.14,11.02,2,-6.78
 02/11/2018 21:15:00,11.13,11.02,2,-6.72
 02/11/2018 21:30:00,11.14,11.02,2,-6.74
 02/11/2018 21:45:00,11.15,11.02,2,-6.55
 02/11/2018 22:00:00,11.07,11.02,2,-6.43
 02/11/2018 22:15:00,11.08,11.01,2,-6.45
 02/11/2018 22:30:00,11.06,11.1,2,-6.27
 02/11/2018 22:45:00,11.08,11.16,2,-6.12
 02/11/2018 23:00:00,11.0,11.01,2,-6.01
 02/11/2018 23:15:00,11.0,11.01,2,-5.98
 02/11/2018 23:30:00,11.0,11.02,2,-6.05
 02/11/2018 23:45:00,10.98,10.93,2,-5.93
 03/11/2018 00:00:00,10.95,10.84,2,-5.79
 03/11/2018 00:15:00,10.89,10.84,2,-6.25
 03/11/2018 00:30:00,10.95,10.85,2,-6.39
 03/11/2018 00:45:00,10.96,10.86,2,-6.27
 03/11/2018 01:00:00,10.96,10.88,2,-6.24
 03/11/2018 01:15:00,10.97,10.89,2,-6.3
 03/11/2018 01:30:00,11.02,10.89,2,-6.25
 03/11/2018 01:45:00,10.96,10.88,2,-5.99
 03/11/2018 02:00:00,10.88,10.88,2,-5.92
 03/11/2018 02:15:00,10.88,10.88,2,-5.78
 03/11/2018 02:30:00,11.12,11.16,1,-5.84
 03/11/2018 02:45:00,11.16,11.22,1,-6.1
 03/11/2018 03:00:00,11.16,11.22,1,-6.21
 03/11/2018 03:15:00,11.16,11.22,1,-6.2
 03/11/2018 03:30:00,11.06,10.98,2,-6.11
 03/11/2018 03:45:00,10.89,10.84,2,-6.12
 03/11/2018 04:00:00,11.15,11.21,1,-6.0
 03/11/2018 04:15:00,11.15,11.22,1,-5.88
 03/11/2018 04:30:00,11.17,11.22,1,-5.82
 03/11/2018 04:45:00,11.17,11.22,1,-6.02
 03/11/2018 05:00:00,11.0,10.92,2,-6.0
 03/11/2018 05:15:00,10.94,10.89,2,-5.85
 03/11/2018 05:30:00,10.95,11.03,1,-5.92
 03/11/2018 05:45:00,11.11,11.22,1,-5.77
 03/11/2018 06:00:00,11.21,11.22,1,-5.7
 03/11/2018 06:15:00,11.25,11.22,1,-5.71
 03/11/2018 06:30:00,11.33,11.22,2,-5.8
 03/11/2018 06:45:00,11.23,11.14,2,-6.04
 03/11/2018 07:00:00,11.1,11.03,2,-6.02
 03/11/2018 07:15:00,11.0,10.93,2,-6.03
 03/11/2018 07:30:00,11.01,11.13,2,-6.04
 03/11/2018 07:45:00,11.03,11.14,2,-5.88
 03/11/2018 08:00:00,11.04,11.14,2,-5.86
 03/11/2018 08:15:00,11.04,11.14,2,-5.97
 03/11/2018 08:30:00,11.06,11.14,2,-5.94
 03/11/2018 08:45:00,11.06,11.14,2,-5.96
 03/11/2018 09:00:00,11.06,11.14,2,-5.87
 03/11/2018 09:15:00,11.2,11.14,2,-5.95
 03/11/2018 09:30:00,11.25,11.15,1,-5.83
 03/11/2018 09:45:00,11.38,11.22,1,-5.76
 03/11/2018 10:00:00,11.35,11.22,1,-5.81
 03/11/2018 10:15:00,11.37,11.22,1,-5.77
 03/11/2018 10:30:00,11.37,11.22,2,-5.62
 03/11/2018 10:45:00,11.17,11.03,2,-5.72
 03/11/2018 11:00:00,11.2,11.03,2,-5.71
 03/11/2018 11:15:00,11.07,10.98,2,-5.6
 03/11/2018 11:30:00,11.17,11.06,2,-5.64
 03/11/2018 11:45:00,11.17,11.06,2,-5.56
 03/11/2018 12:00:00,11.15,11.06,2,-5.67
 03/11/2018 12:15:00,11.16,11.06,2,-5.66
 03/11/2018 12:30:00,11.16,11.04,2,-5.58
 03/11/2018 12:45:00,11.07,10.98,2,-5.24
 03/11/2018 13:00:00,11.18,11.09,2,-5.14
 03/11/2018 13:15:00,11.19,11.12,2,-5.07
 03/11/2018 13:30:00,11.15,11.2,1,-5.23
 03/11/2018 13:45:00,11.16,11.22,1,-5.14
 03/11/2018 14:00:00,11.16,11.22,1,-5.09
 03/11/2018 14:15:00,11.17,11.22,1,-5.11
 03/11/2018 14:30:00,11.16,11.22,1,-5.14
 03/11/2018 14:45:00,11.16,11.22,1,-5.19
 03/11/2018 15:00:00,11.17,11.22,1,-5.06
 03/11/2018 15:15:00,11.14,11.22,1,-5.13
 03/11/2018 15:30:00,11.28,11.22,1,-5.07
 03/11/2018 15:45:00,11.26,11.22,1,-5.09
 03/11/2018 16:00:00,11.2,11.22,1,-5.13
 03/11/2018 16:15:00,11.19,11.22,1,-5.24
 03/11/2018 16:30:00,11.21,11.22,1,-5.26
 03/11/2018 16:45:00,11.27,11.22,1,-5.33
 03/11/2018 17:00:00,11.29,11.22,1,-5.47
 03/11/2018 17:15:00,11.21,11.22,1,-5.55
 03/11/2018 17:30:00,11.21,11.22,1,-5.48
 03/11/2018 17:45:00,11.24,11.22,1,-5.42
 03/11/2018 18:00:00,11.24,11.22,1,-5.27
 03/11/2018 18:15:00,11.28,11.22,1,-5.16
 03/11/2018 18:30:00,11.27,11.22,1,-5.15
 03/11/2018 18:45:00,11.32,11.22,1,-5.13
 03/11/2018 19:00:00,11.34,11.22,1,-4.92
 03/11/2018 19:15:00,11.35,11.22,1,-4.89
 03/11/2018 19:30:00,11.31,11.22,1,-4.85
 03/11/2018 19:45:00,11.24,11.22,1,-4.8
 03/11/2018 20:00:00,11.22,11.22,1,-4.69
 03/11/2018 20:15:00,11.28,11.22,1,-4.55
 03/11/2018 20:30:00,11.32,11.22,1,-4.54
 03/11/2018 20:45:00,11.23,11.22,1,-4.36
 03/11/2018 21:00:00,11.29,11.22,1,-4.39
 03/11/2018 21:15:00,11.32,11.22,1,-4.36
 03/11/2018 21:30:00,11.32,11.22,1,-4.44
 03/11/2018 21:45:00,11.31,11.22,1,-4.46
 03/11/2018 22:00:00,11.27,11.22,1,-4.55
 03/11/2018 22:15:00,11.32,11.22,1,-4.26
 03/11/2018 22:30:00,11.32,11.22,1,-4.17
 03/11/2018 22:45:00,11.26,11.22,1,-4.35
 03/11/2018 23:00:00,11.23,11.22,1,-4.5
 03/11/2018 23:15:00,11.21,11.22,1,-4.39
 03/11/2018 23:30:00,11.24,11.22,1,-4.29
 03/11/2018 23:45:00,11.14,11.22,1,-4.37
 04/11/2018 00:00:00,11.15,11.22,1,-4.52
 04/11/2018 00:15:00,11.13,11.22,1,-5.03
 04/11/2018 00:30:00,11.18,11.22,1,-5.09
 04/11/2018 00:45:00,11.16,11.22,1,-5.05
 04/11/2018 01:00:00,11.18,11.22,1,-5.08
 04/11/2018 01:15:00,11.23,11.22,1,-4.79
 04/11/2018 01:30:00,11.24,11.22,1,-4.8
 04/11/2018 01:45:00,11.27,11.22,1,-4.74
 04/11/2018 02:00:00,11.29,11.22,1,-4.72
 04/11/2018 02:15:00,11.31,11.22,1,-4.68
 04/11/2018 02:30:00,11.33,11.22,1,-4.69
 04/11/2018 02:45:00,11.33,11.22,1,-4.68
 04/11/2018 03:00:00,11.33,11.22,1,-4.57
 04/11/2018 03:15:00,11.27,11.22,1,-4.46
 04/11/2018 03:30:00,11.26,11.22,1,-4.31
 04/11/2018 03:45:00,11.28,11.22,1,-4.28
 04/11/2018 04:00:00,11.3,11.22,1,-4.19
 04/11/2018 04:15:00,11.29,11.22,1,-4.14
 04/11/2018 04:30:00,11.29,11.22,1,-4.03
 04/11/2018 04:45:00,11.29,11.22,1,-3.98
 04/11/2018 05:00:00,11.32,11.22,1,-3.93
 04/11/2018 05:15:00,11.31,11.22,1,-3.97
 04/11/2018 05:30:00,11.31,11.22,1,-4.07
 04/11/2018 05:45:00,11.31,11.22,1,-4.15
 04/11/2018 06:00:00,11.27,11.22,1,-4.29
 04/11/2018 06:15:00,11.27,11.22,1,-4.3
 04/11/2018 06:30:00,11.25,11.22,1,-4.23
 04/11/2018 06:45:00,11.24,11.22,1,-4.54
 04/11/2018 07:00:00,11.22,11.22,1,-4.59
 04/11/2018 07:15:00,11.22,11.22,1,-4.3
 04/11/2018 07:30:00,11.27,11.22,1,-4.45
 04/11/2018 07:45:00,11.22,11.22,1,-4.54
 04/11/2018 08:00:00,11.22,11.22,1,-4.51
 04/11/2018 08:15:00,11.27,11.22,1,-4.68
 04/11/2018 08:30:00,11.28,11.22,1,-4.78
 04/11/2018 08:45:00,11.28,11.22,1,-4.79
 04/11/2018 09:00:00,11.28,11.22,1,-4.83
 04/11/2018 09:15:00,11.3,11.22,1,-4.86
 04/11/2018 09:30:00,11.32,11.22,1,-4.97
 04/11/2018 09:45:00,11.3,11.22,1,-5.08
 04/11/2018 10:00:00,11.28,11.22,1,-5.12
 04/11/2018 10:15:00,11.28,11.22,1,-5.17
 04/11/2018 10:30:00,11.33,11.22,1,-5.17
 04/11/2018 10:45:00,11.34,11.22,1,-5.09
 04/11/2018 11:00:00,11.35,11.22,1,-5.02
 04/11/2018 11:15:00,11.33,11.22,1,-5.12
 04/11/2018 11:30:00,11.32,11.22,1,-5.31
 04/11/2018 11:45:00,11.32,11.22,1,-5.37
 04/11/2018 12:00:00,11.3,11.22,1,-5.2
 04/11/2018 12:15:00,11.29,11.22,1,-5.22
 04/11/2018 12:30:00,11.3,11.22,1,-5.09
 04/11/2018 12:45:00,11.3,11.22,1,-5.13
 04/11/2018 13:00:00,11.31,11.22,1,-5.11
 04/11/2018 13:15:00,11.33,11.22,1,-5.05
 04/11/2018 13:30:00,11.34,11.22,1,-5.03
 04/11/2018 13:45:00,11.34,11.22,1,-5.11
 04/11/2018 14:00:00,11.32,11.22,1,-5.08
 04/11/2018 14:15:00,11.31,11.22,1,-5.05
 04/11/2018 14:30:00,11.32,11.22,1,-4.99
 04/11/2018 14:45:00,11.31,11.22,1,-4.96
 04/11/2018 15:00:00,11.31,11.22,1,-4.91
 04/11/2018 15:15:00,11.31,11.22,1,-4.85
 04/11/2018 15:30:00,11.3,11.22,1,-4.82
 04/11/2018 15:45:00,11.28,11.22,1,-4.92
 04/11/2018 16:00:00,11.24,11.22,1,-5.08
 04/11/2018 16:15:00,11.3,11.22,1,-5.26
 04/11/2018 16:30:00,11.27,11.22,1,-5.36
 04/11/2018 16:45:00,11.31,11.22,1,-5.52
 04/11/2018 17:00:00,11.33,11.22,1,-5.67
 04/11/2018 17:15:00,11.34,11.22,1,-5.57
 04/11/2018 17:30:00,11.33,11.22,1,-5.64
 04/11/2018 17:45:00,11.3,11.22,1,-5.62
 04/11/2018 18:00:00,11.3,11.22,1,-5.56
 04/11/2018 18:15:00,11.31,11.22,1,-5.58
 04/11/2018 18:30:00,11.3,11.22,1,-5.57
 04/11/2018 18:45:00,11.27,11.22,1,-5.66
 04/11/2018 19:00:00,11.28,11.22,1,-5.61
 04/11/2018 19:15:00,11.29,11.22,1,-5.48
 04/11/2018 19:30:00,11.31,11.22,1,-5.36
 04/11/2018 19:45:00,11.33,11.22,1,-5.35
 04/11/2018 20:00:00,11.34,11.22,1,-5.33
 04/11/2018 20:15:00,11.26,11.22,1,-5.2
 04/11/2018 20:30:00,11.28,11.22,1,-5.05
 04/11/2018 20:45:00,11.28,11.22,1,-4.93
 04/11/2018 21:00:00,11.3,11.22,1,-4.89
 04/11/2018 21:15:00,11.31,11.22,1,-4.89
 04/11/2018 21:30:00,11.34,11.22,1,-4.89
 04/11/2018 21:45:00,11.37,11.22,1,-4.78
 04/11/2018 22:00:00,11.37,11.22,1,-4.77
 04/11/2018 22:15:00,11.36,11.22,1,-4.8
 04/11/2018 22:30:00,11.29,11.22,1,-4.67
 04/11/2018 22:45:00,11.26,11.22,1,-4.55
 04/11/2018 23:00:00,11.3,11.22,1,-4.49
 04/11/2018 23:15:00,11.28,11.22,1,-4.37
 04/11/2018 23:30:00,11.29,11.22,1,-4.21
 04/11/2018 23:45:00,11.31,11.22,1,-4.11
 05/11/2018 00:00:00,11.34,11.22,1,-4.13
 05/11/2018 00:00:00,11.34,11.22,1,-4.13
 05/11/2018 00:15:00,11.31,11.22,1,-4.77
 05/11/2018 00:30:00,11.33,11.22,1,-5.03
 05/11/2018 00:45:00,11.32,11.22,1,-4.98
 05/11/2018 01:00:00,11.33,11.22,1,-5.07
 05/11/2018 01:15:00,11.35,11.22,1,-4.77
 05/11/2018 01:30:00,11.36,11.22,1,-4.85
 05/11/2018 01:45:00,11.35,11.22,1,-4.96
 05/11/2018 02:00:00,11.36,11.22,1,-4.81
 05/11/2018 02:15:00,11.36,11.22,1,-4.82
 05/11/2018 02:30:00,11.36,11.22,1,-4.8
 05/11/2018 02:45:00,11.33,11.22,1,-4.78
 05/11/2018 03:00:00,11.34,11.22,1,-4.75
 05/11/2018 03:15:00,11.33,11.22,1,-4.65
 05/11/2018 03:30:00,11.34,11.22,1,-4.6
 05/11/2018 03:45:00,11.34,11.22,1,-4.49
 05/11/2018 04:00:00,11.3,11.22,1,-4.53
 05/11/2018 04:15:00,11.29,11.22,1,-4.5
 05/11/2018 04:30:00,11.27,11.22,1,-4.52
 05/11/2018 04:45:00,11.27,11.22,1,-4.56
 05/11/2018 05:00:00,11.27,11.22,1,-4.51
 05/11/2018 05:15:00,11.25,11.22,1,-4.53
 05/11/2018 05:30:00,11.23,11.22,1,-4.74
 05/11/2018 05:45:00,11.19,11.22,1,-4.84
 05/11/2018 06:00:00,11.17,11.22,1,-4.98
 05/11/2018 06:15:00,11.23,11.22,1,-5.33
 05/11/2018 06:30:00,11.25,11.22,1,-5.66
 05/11/2018 06:45:00,11.19,11.22,1,-5.89
 05/11/2018 07:00:00,11.15,11.22,1,-6.09
 05/11/2018 07:15:00,11.26,11.22,1,-6.13
 05/11/2018 07:30:00,11.29,11.22,1,-6.19
 05/11/2018 07:45:00,11.27,11.22,1,-6.39
 05/11/2018 08:00:00,11.3,11.22,1,-6.35
 05/11/2018 08:15:00,11.3,11.22,1,-6.25
 05/11/2018 08:30:00,11.3,11.22,1,-6.46
 05/11/2018 08:45:00,11.32,11.22,1,-6.48
 05/11/2018 09:00:00,11.32,11.22,1,-6.55
 05/11/2018 09:15:00,11.3,11.22,1,-6.59
 05/11/2018 09:30:00,11.35,11.22,1,-6.55
 05/11/2018 09:45:00,11.42,11.22,1,-6.55
 05/11/2018 10:00:00,11.42,11.22,1,-6.52
 05/11/2018 10:15:00,11.41,11.22,1,-6.23
 05/11/2018 10:30:00,11.4,11.22,1,-6.27
 05/11/2018 10:45:00,11.42,11.22,1,-6.14
 05/11/2018 11:00:00,11.41,11.22,1,-6.13
 05/11/2018 11:15:00,11.41,11.22,1,-6.18
 05/11/2018 11:30:00,11.34,11.22,1,-6.21
 05/11/2018 11:45:00,11.32,11.22,1,-6.19
 05/11/2018 12:00:00,11.32,11.22,1,-6.11
 05/11/2018 12:15:00,11.32,11.22,1,-6.29
 05/11/2018 12:30:00,11.31,11.22,1,-6.25
 05/11/2018 12:45:00,11.29,11.22,1,-6.15
 05/11/2018 13:00:00,11.27,11.22,1,-6.34
 05/11/2018 13:15:00,11.29,11.22,1,-6.34
 05/11/2018 13:30:00,11.3,11.22,1,-6.37
 05/11/2018 13:45:00,11.28,11.22,1,-6.44
 05/11/2018 14:00:00,11.27,11.22,1,-6.49
 05/11/2018 14:15:00,11.27,11.22,1,-6.35
 05/11/2018 14:30:00,11.28,11.22,1,-6.28
 05/11/2018 14:45:00,11.26,11.22,1,-6.51
 05/11/2018 15:00:00,11.25,11.22,1,-6.56
 05/11/2018 15:15:00,11.25,11.22,1,-6.37
 05/11/2018 15:30:00,11.21,11.22,1,-6.59
 05/11/2018 15:45:00,11.15,11.22,1,-6.76
 05/11/2018 16:00:00,11.2,11.22,1,-7.02
 05/11/2018 16:15:00,11.31,11.22,1,-7.08
 05/11/2018 16:30:00,11.38,11.22,1,-7.07
 05/11/2018 16:45:00,11.42,11.22,1,-7.01
 05/11/2018 17:00:00,11.36,11.22,1,-7.2
 05/11/2018 17:15:00,11.39,11.22,1,-7.3
 05/11/2018 17:30:00,11.42,11.22,1,-7.18
 05/11/2018 17:45:00,11.4,11.22,1,-6.93
 05/11/2018 18:00:00,11.32,11.22,1,-7.04
 05/11/2018 18:15:00,11.32,11.22,1,-6.98
 05/11/2018 18:30:00,11.3,11.22,1,-6.82
 05/11/2018 18:45:00,11.31,11.22,1,-6.72
 05/11/2018 19:00:00,11.3,11.22,1,-6.72
 05/11/2018 19:15:00,11.28,11.22,1,-6.74
 05/11/2018 19:30:00,11.3,11.22,1,-6.63
 05/11/2018 19:45:00,11.32,11.22,1,-6.51
 05/11/2018 20:00:00,11.32,11.22,1,-6.44
 05/11/2018 20:15:00,11.34,11.22,1,-6.41
 05/11/2018 20:30:00,11.35,11.22,1,-6.35
 05/11/2018 20:45:00,11.36,11.22,1,-6.21
 05/11/2018 21:00:00,11.33,11.22,1,-6.31
 05/11/2018 21:15:00,11.31,11.22,1,-6.32
 05/11/2018 21:30:00,11.32,11.22,1,-6.07
 05/11/2018 21:45:00,11.29,11.22,1,-6.11
 05/11/2018 22:00:00,11.3,11.22,1,-5.98
 05/11/2018 22:15:00,11.35,11.22,1,-5.72
 05/11/2018 22:30:00,11.37,11.22,1,-5.63
 05/11/2018 22:45:00,11.32,11.22,1,-5.56
 05/11/2018 23:00:00,11.29,11.22,1,-5.55
 05/11/2018 23:15:00,11.3,11.22,1,-5.58
 05/11/2018 23:30:00,11.31,11.22,1,-5.45
 05/11/2018 23:45:00,11.31,11.22,1,-5.47
 06/11/2018 00:00:00,11.3,11.22,1,-5.34
 06/11/2018 00:15:00,11.24,11.22,1,-5.89
 06/11/2018 00:30:00,11.22,11.22,1,-5.93
 06/11/2018 00:45:00,11.21,11.22,1,-5.98
 06/11/2018 01:00:00,11.23,11.22,1,-5.93
 06/11/2018 01:15:00,11.25,11.22,1,-5.75
 06/11/2018 01:30:00,11.28,11.22,1,-5.65
 06/11/2018 01:45:00,11.31,11.22,1,-5.58
 06/11/2018 02:00:00,11.32,11.22,1,-5.56
 06/11/2018 02:15:00,11.3,11.22,1,-5.56
 06/11/2018 02:30:00,11.33,11.22,1,-5.52
 06/11/2018 02:45:00,11.3,11.22,1,-5.52
 06/11/2018 03:00:00,11.21,11.22,1,-5.36
 06/11/2018 03:15:00,11.24,11.22,1,-5.2
 06/11/2018 03:30:00,11.24,11.22,1,-5.22
 06/11/2018 03:45:00,11.26,11.22,1,-5.26
 06/11/2018 04:00:00,11.27,11.22,1,-5.28
 06/11/2018 04:15:00,11.29,11.22,1,-5.11
 06/11/2018 04:30:00,11.28,11.22,1,-5.24
 06/11/2018 04:45:00,11.28,11.22,1,-5.25
 06/11/2018 05:00:00,11.27,11.22,1,-5.19
 06/11/2018 05:15:00,11.2,11.22,1,-5.42
 06/11/2018 05:30:00,11.17,11.22,1,-5.65
 06/11/2018 05:45:00,11.13,11.22,1,-5.94
 06/11/2018 06:00:00,11.18,11.22,1,-6.11
 06/11/2018 06:15:00,11.19,11.22,1,-6.28
 06/11/2018 06:30:00,11.15,11.22,1,-6.33
 06/11/2018 06:45:00,11.16,11.22,1,-6.74
 06/11/2018 07:00:00,11.22,11.22,1,-7.01
 06/11/2018 07:15:00,11.19,11.22,1,-6.99
 06/11/2018 07:30:00,11.19,11.22,1,-7.24
 06/11/2018 07:45:00,11.19,11.22,1,-7.25
 06/11/2018 08:00:00,11.31,11.22,1,-7.25
 06/11/2018 08:15:00,11.27,11.22,1,-7.01
 06/11/2018 08:30:00,11.26,11.22,1,-7.16
 06/11/2018 08:45:00,11.25,11.22,1,-7.14
 06/11/2018 09:00:00,11.27,11.22,1,-7.04
 06/11/2018 09:15:00,11.3,11.22,1,-6.89
 06/11/2018 09:30:00,11.31,11.22,1,-6.95
 06/11/2018 09:45:00,11.36,11.22,1,-6.88
 06/11/2018 10:00:00,11.36,11.22,1,-6.95
 06/11/2018 10:15:00,11.33,11.22,1,-6.99
 06/11/2018 10:30:00,11.36,11.22,1,-6.88
 06/11/2018 10:45:00,11.36,11.22,1,-6.78
 06/11/2018 11:00:00,11.33,11.22,1,-6.89
 06/11/2018 11:15:00,11.31,11.22,1,-6.98
 06/11/2018 11:30:00,11.31,11.22,1,-6.91
 06/11/2018 11:45:00,11.3,11.22,1,-6.87
 06/11/2018 12:00:00,11.33,11.22,1,-6.69
 06/11/2018 12:15:00,11.29,11.22,1,-6.94
 06/11/2018 12:30:00,11.27,11.22,1,-6.94
 06/11/2018 12:45:00,11.28,11.22,1,-6.9
 06/11/2018 13:00:00,11.24,11.22,1,-7.04
 06/11/2018 13:15:00,11.31,11.22,1,-6.94
 06/11/2018 13:30:00,11.3,11.22,1,-6.95
 06/11/2018 13:45:00,11.29,11.22,1,-7.07
 06/11/2018 14:00:00,11.28,11.22,1,-7.13
 06/11/2018 14:15:00,11.32,11.22,1,-7.1
 06/11/2018 14:30:00,11.3,11.22,1,-7.17
 06/11/2018 14:45:00,11.33,11.22,1,-7.18
 06/11/2018 15:00:00,11.33,4.7,1,-7.15
 06/11/2018 15:15:00,11.29,11.22,1,-7.01
 06/11/2018 15:30:00,11.25,11.22,1,-7.14
 06/11/2018 15:45:00,11.21,11.22,1,-7.31
 06/11/2018 16:00:00,11.2,11.22,1,-7.34
 06/11/2018 16:15:00,11.24,11.22,1,-7.19
 06/11/2018 16:30:00,11.24,11.22,1,-7.22
 06/11/2018 16:45:00,11.22,11.22,1,-7.42
 06/11/2018 17:00:00,11.24,11.22,1,-7.62
 06/11/2018 17:15:00,11.28,11.22,1,-7.62
 06/11/2018 17:30:00,11.26,11.22,1,-7.57
 06/11/2018 17:45:00,11.28,11.22,1,-7.34
 06/11/2018 18:00:00,11.3,11.22,1,-7.24
 06/11/2018 18:15:00,11.33,11.22,1,-7.15
 06/11/2018 18:30:00,11.36,11.22,1,-7.07
 06/11/2018 18:45:00,11.35,11.22,1,-7.01
 06/11/2018 19:00:00,11.34,11.22,1,-6.94
 06/11/2018 19:15:00,11.32,11.22,1,-6.83
 06/11/2018 19:30:00,11.31,11.22,1,-7.04
 06/11/2018 19:45:00,11.31,11.22,1,-6.98
 06/11/2018 20:00:00,11.34,11.22,1,-6.99
 06/11/2018 20:15:00,11.35,11.22,1,-6.95
 06/11/2018 20:30:00,11.35,11.22,1,-6.87
 06/11/2018 20:45:00,11.22,11.22,1,-6.93
 06/11/2018 21:00:00,11.17,11.22,1,-6.76
 06/11/2018 21:15:00,11.22,11.22,1,-6.63
 06/11/2018 21:30:00,11.28,11.22,1,-6.57
 06/11/2018 21:45:00,11.27,11.22,1,-6.49
 06/11/2018 22:00:00,11.33,11.22,1,-6.43
 06/11/2018 22:15:00,11.38,11.22,1,-6.08
 06/11/2018 22:30:00,11.31,11.22,1,-5.91
 06/11/2018 22:45:00,11.33,11.22,1,-5.79
 06/11/2018 23:00:00,11.35,11.22,1,-5.7
 06/11/2018 23:15:00,11.32,11.22,1,-5.69
 06/11/2018 23:30:00,11.2,11.22,1,-5.56
 06/11/2018 23:45:00,11.21,11.22,1,-5.64
 07/11/2018 00:00:00,11.28,11.22,1,-5.59
 07/11/2018 00:15:00,11.29,11.22,1,-6.08
 07/11/2018 00:30:00,11.29,11.22,1,-6.13
 07/11/2018 00:45:00,11.34,11.22,1,-6.07
 07/11/2018 01:00:00,11.38,11.22,1,-5.84
 07/11/2018 01:15:00,11.37,11.22,1,-5.63
 07/11/2018 01:30:00,11.36,11.22,1,-5.45
 07/11/2018 01:45:00,11.34,11.22,1,-5.58
 07/11/2018 02:00:00,11.39,11.22,1,-5.48
 07/11/2018 02:15:00,11.29,11.22,1,-5.7
 07/11/2018 02:30:00,11.4,11.22,1,-5.74
 07/11/2018 02:45:00,11.39,11.22,1,-5.49
 07/11/2018 03:00:00,11.35,11.22,1,-5.51
 07/11/2018 03:15:00,11.39,11.22,1,-5.38
 07/11/2018 03:30:00,11.32,11.22,1,-5.25
 07/11/2018 03:45:00,11.3,11.22,1,-5.24
 07/11/2018 04:00:00,11.33,11.22,1,-5.17
 07/11/2018 04:15:00,11.39,11.22,1,-5.12
 07/11/2018 04:30:00,11.33,11.22,1,-5.35
 07/11/2018 04:45:00,11.33,11.22,1,-5.19
 07/11/2018 05:00:00,11.3,11.22,1,-5.34
 07/11/2018 05:15:00,11.36,11.22,1,-5.27
 07/11/2018 05:30:00,11.26,11.22,1,-5.5
 07/11/2018 05:45:00,11.37,11.22,1,-5.66
 07/11/2018 06:00:00,11.33,11.22,1,-5.91
 07/11/2018 06:15:00,11.33,11.22,1,-6.12
 07/11/2018 06:30:00,11.3,11.22,1,-6.43
 07/11/2018 06:45:00,11.25,11.22,1,-6.51
 07/11/2018 07:00:00,11.34,11.22,1,-6.56
 07/11/2018 07:15:00,11.31,11.22,1,-7.03
 07/11/2018 07:30:00,11.28,11.22,1,-7.06
 07/11/2018 07:45:00,11.29,11.22,1,-7.17
 07/11/2018 08:00:00,11.36,11.22,1,-7.14
 07/11/2018 08:15:00,11.35,11.22,1,-7.0
 07/11/2018 08:30:00,11.27,11.22,1,-7.12
 07/11/2018 08:45:00,11.26,11.22,1,-7.14
 07/11/2018 09:00:00,11.27,11.22,1,-7.1
 07/11/2018 09:15:00,11.24,11.22,1,-7.11
 07/11/2018 09:30:00,11.27,7.19,1,-7.22
 07/11/2018 09:45:00,11.34,0.0,1,-7.02
 07/11/2018 10:00:00,11.35,0.0,1,-7.01
 07/11/2018 10:15:00,11.32,0.0,1,-7.05
 07/11/2018 10:30:00,11.35,0.0,1,-6.65
 07/11/2018 10:45:00,11.34,0.0,1,-6.61
 07/11/2018 11:00:00,11.32,0.0,1,-6.81
 07/11/2018 11:15:00,11.27,0.0,1,-6.93
 07/11/2018 11:30:00,11.26,0.0,1,-7.09
 07/11/2018 11:45:00,11.31,0.0,1,-6.93
 07/11/2018 12:00:00,11.34,0.0,1,-7.08
 07/11/2018 12:15:00,11.32,0.0,1,-7.01
 07/11/2018 12:30:00,11.3,0.0,1,-7.16
 07/11/2018 12:45:00,11.34,0.0,1,-7.14
 07/11/2018 13:00:00,11.38,0.0,1,-7.23
 07/11/2018 13:15:00,11.39,0.0,1,-7.08
 07/11/2018 13:30:00,11.37,0.0,1,-7.1
 07/11/2018 13:45:00,11.31,0.0,1,-6.82
 07/11/2018 14:00:00,11.24,0.0,1,-6.77
 07/11/2018 14:15:00,11.24,0.0,1,-6.92
 07/11/2018 14:30:00,11.27,0.0,1,-7.01
 07/11/2018 14:45:00,11.29,0.0,1,-6.83
 07/11/2018 15:00:00,11.29,0.0,1,-6.94
 07/11/2018 15:15:00,11.29,0.0,1,-6.89
 07/11/2018 15:30:00,11.29,0.0,1,-6.94
 07/11/2018 15:45:00,11.28,0.0,1,-7.06
 07/11/2018 16:00:00,11.27,0.0,1,-7.15
 07/11/2018 16:15:00,11.32,0.0,1,-7.12
 07/11/2018 16:30:00,11.31,0.0,1,-7.21
 07/11/2018 16:45:00,11.29,0.0,1,-7.37
 07/11/2018 17:00:00,11.34,0.0,1,-7.48
 07/11/2018 17:15:00,11.31,0.0,1,-7.43
 07/11/2018 17:30:00,11.26,0.0,1,-7.41
 07/11/2018 17:45:00,11.31,0.0,1,-7.31
 07/11/2018 18:00:00,11.35,0.0,1,-7.2
 07/11/2018 18:15:00,11.37,0.0,1,-7.08
 07/11/2018 18:30:00,11.37,0.0,1,-7.0
 07/11/2018 18:45:00,11.3,0.0,1,-7.01
 07/11/2018 19:00:00,11.32,0.0,1,-7.0
 07/11/2018 19:15:00,11.29,0.0,1,-6.85
 07/11/2018 19:30:00,11.34,0.0,1,-6.73
 07/11/2018 19:45:00,11.34,0.0,1,-6.7
 07/11/2018 20:00:00,11.32,0.0,1,-6.79
 07/11/2018 20:15:00,11.3,0.0,1,-6.42
 07/11/2018 20:30:00,11.27,0.0,1,-6.37
 07/11/2018 20:45:00,11.27,0.0,1,-6.21
 07/11/2018 21:00:00,11.32,0.0,1,-6.09
 07/11/2018 21:15:00,11.29,0.0,1,-6.28
 07/11/2018 21:30:00,11.22,0.0,1,-6.27
 07/11/2018 21:45:00,11.22,0.0,1,-6.2
 07/11/2018 22:00:00,11.21,0.0,1,-6.09
 07/11/2018 22:15:00,11.26,0.0,1,-5.96
 07/11/2018 22:30:00,11.26,0.0,1,-5.8
 07/11/2018 22:45:00,11.26,0.0,1,-5.79
 07/11/2018 23:00:00,11.32,0.0,1,-5.58
 07/11/2018 23:15:00,11.31,0.0,1,-5.3
 07/11/2018 23:30:00,11.31,0.0,1,-5.29
 07/11/2018 23:45:00,11.29,0.0,1,-5.39
 08/11/2018 00:00:00,11.29,0.0,1,-5.49
 08/11/2018 00:15:00,11.25,0.0,1,-5.92
 08/11/2018 00:30:00,11.22,0.0,1,-5.97
 08/11/2018 00:45:00,11.2,0.0,1,-5.98
 08/11/2018 01:00:00,11.2,0.0,1,-6.06
 08/11/2018 01:15:00,11.23,0.0,1,-6.03
 08/11/2018 01:30:00,11.25,0.0,1,-5.96
 08/11/2018 01:45:00,11.27,0.0,1,-5.89
 08/11/2018 02:00:00,11.3,0.0,1,-5.56
 08/11/2018 02:15:00,11.33,0.0,1,-5.5
 08/11/2018 02:30:00,11.33,0.0,1,-5.32
 08/11/2018 02:45:00,11.22,0.0,1,-5.31
 08/11/2018 03:00:00,11.21,0.0,1,-5.45
 08/11/2018 03:15:00,11.21,0.0,1,-5.54
 08/11/2018 03:30:00,11.24,0.0,1,-5.5
 08/11/2018 03:45:00,11.24,0.0,1,-5.55
 08/11/2018 04:00:00,11.24,0.0,1,-5.39
 08/11/2018 04:15:00,11.24,0.0,1,-5.22
 08/11/2018 04:30:00,11.24,0.0,1,-5.27
 08/11/2018 04:45:00,11.24,0.0,1,-5.32
 08/11/2018 05:00:00,11.25,0.0,1,-5.35
 08/11/2018 05:15:00,11.19,0.0,1,-5.6
 08/11/2018 05:30:00,11.17,0.0,1,-5.74
 08/11/2018 05:45:00,11.15,0.0,1,-5.9
 08/11/2018 06:00:00,11.13,0.0,1,-6.01
 08/11/2018 06:15:00,11.21,0.0,1,-6.4
 08/11/2018 06:30:00,11.21,0.0,1,-6.58
 08/11/2018 06:45:00,11.16,0.0,1,-6.74
 08/11/2018 07:00:00,11.15,0.0,1,-6.87
 08/11/2018 07:15:00,11.21,0.0,1,-7.24
 08/11/2018 07:30:00,11.21,0.0,1,-7.33
 08/11/2018 07:45:00,11.17,0.0,1,-7.33
 08/11/2018 08:00:00,11.13,0.3,2,-7.36
 08/11/2018 08:15:00,11.14,11.21,2,-7.32
 08/11/2018 08:30:00,11.18,11.15,2,-7.32
 08/11/2018 08:45:00,11.19,10.99,2,-7.05
 08/11/2018 09:00:00,11.14,10.99,2,-6.95
 08/11/2018 09:15:00,11.13,10.99,2,-6.95
 08/11/2018 09:30:00,11.02,10.99,2,-7.54
 08/11/2018 09:45:00,11.11,11.14,1,-8.11
 08/11/2018 10:00:00,11.19,11.22,1,-8.16
 08/11/2018 10:15:00,11.2,11.22,1,-8.06
 08/11/2018 10:30:00,11.19,11.22,1,-7.98
 08/11/2018 10:45:00,11.14,11.12,2,-7.93
 08/11/2018 11:00:00,11.07,11.04,2,-7.91
 08/11/2018 11:15:00,11.07,11.04,2,-8.01
 08/11/2018 11:30:00,11.09,11.11,2,-7.88
 08/11/2018 11:45:00,11.08,11.04,2,-7.79
 08/11/2018 12:00:00,11.02,11.0,2,-7.94
 08/11/2018 12:15:00,11.04,11.02,2,-7.77
 08/11/2018 12:30:00,11.07,11.02,2,-7.7
 08/11/2018 12:45:00,11.04,11.02,2,-7.79
 08/11/2018 13:00:00,11.05,11.02,2,-7.72
 08/11/2018 13:15:00,11.09,11.02,2,-7.62
 08/11/2018 13:30:00,11.12,11.03,2,-7.29
 08/11/2018 13:45:00,11.21,11.08,2,-7.23
 08/11/2018 14:00:00,11.2,11.06,2,-7.22
 08/11/2018 14:15:00,11.19,11.09,2,-7.4
 08/11/2018 14:30:00,11.19,11.07,2,-7.33
 08/11/2018 14:45:00,11.13,11.08,2,-7.55
 08/11/2018 15:00:00,11.12,11.12,2,-7.47
 08/11/2018 15:15:00,11.08,11.06,2,-7.59
 08/11/2018 15:30:00,11.07,10.92,2,-7.75
 08/11/2018 15:45:00,11.0,11.02,2,-7.9
 08/11/2018 16:00:00,11.2,11.1,2,-7.83
 08/11/2018 16:15:00,11.19,11.1,2,-7.78
 08/11/2018 16:30:00,11.12,11.1,2,-7.89
 08/11/2018 16:45:00,11.11,11.1,2,-7.89
 08/11/2018 17:00:00,11.06,10.95,2,-8.11
 08/11/2018 17:15:00,11.07,10.97,2,-8.03
 08/11/2018 17:30:00,11.06,10.97,2,-8.11
 08/11/2018 17:45:00,11.06,10.97,2,-8.11
 08/11/2018 18:00:00,11.06,10.97,2,-8.07
 08/11/2018 18:15:00,11.07,10.98,2,-7.62
 08/11/2018 18:30:00,11.12,10.98,2,-7.7
 08/11/2018 18:45:00,11.13,10.98,2,-7.57
 08/11/2018 19:00:00,11.12,10.98,2,-7.54
 08/11/2018 19:15:00,11.07,11.11,2,-7.53
 08/11/2018 19:30:00,11.07,10.99,2,-7.49
 08/11/2018 19:45:00,11.05,10.94,2,-7.52
 08/11/2018 20:00:00,11.04,11.0,2,-7.41
 08/11/2018 20:15:00,11.04,11.02,2,-7.33
 08/11/2018 20:30:00,11.06,11.02,2,-7.39
 08/11/2018 20:45:00,11.12,11.02,2,-7.11
 08/11/2018 21:00:00,11.03,11.02,2,-6.8
 08/11/2018 21:15:00,11.1,11.02,2,-6.94
 08/11/2018 21:30:00,11.13,11.02,2,-6.84
 08/11/2018 21:45:00,11.12,11.02,2,-6.77
 08/11/2018 22:00:00,11.17,11.02,2,-6.62
 08/11/2018 22:15:00,11.14,11.02,2,-6.26
 08/11/2018 22:30:00,11.15,11.02,2,-6.17
 08/11/2018 22:45:00,11.07,11.02,2,-6.08
 08/11/2018 23:00:00,11.01,11.02,2,-6.05
 08/11/2018 23:15:00,11.06,11.02,2,-5.98
 08/11/2018 23:30:00,11.09,11.02,2,-5.88
 08/11/2018 23:45:00,10.99,11.02,2,-5.97
 09/11/2018 00:00:00,10.99,11.02,2,-6.06
 09/11/2018 00:15:00,10.95,11.02,2,-6.57
 09/11/2018 00:30:00,10.97,11.0,2,-6.6
 09/11/2018 00:45:00,10.97,10.89,2,-6.59
 09/11/2018 01:00:00,11.05,10.91,2,-6.32
 09/11/2018 01:15:00,11.05,10.92,2,-6.22
 09/11/2018 01:30:00,11.06,10.91,2,-6.28
 09/11/2018 01:45:00,11.06,10.91,2,-6.24
 09/11/2018 02:00:00,11.03,10.93,2,-6.12
 09/11/2018 02:15:00,10.95,10.99,2,-6.05
 09/11/2018 02:30:00,10.97,10.99,2,-5.83
 09/11/2018 02:45:00,10.98,10.99,2,-5.83
 09/11/2018 03:00:00,11.05,10.99,2,-5.87
 09/11/2018 03:15:00,11.15,10.99,2,-5.78
 09/11/2018 03:30:00,11.13,10.99,2,-5.68
 09/11/2018 03:45:00,11.14,10.99,2,-5.54
 09/11/2018 04:00:00,11.1,10.99,2,-5.6
 09/11/2018 04:15:00,11.16,10.99,2,-5.45
 09/11/2018 04:30:00,11.15,10.99,2,-5.43
 09/11/2018 04:45:00,11.13,10.99,2,-5.52
 09/11/2018 05:00:00,11.17,11.04,1,-5.41
 09/11/2018 05:15:00,11.24,11.22,1,-5.38
 09/11/2018 05:30:00,11.29,11.22,1,-5.5
 09/11/2018 05:45:00,11.26,11.22,1,-5.8
 09/11/2018 06:00:00,11.24,11.18,2,-5.9
 09/11/2018 06:15:00,11.17,10.99,2,-5.84
 09/11/2018 06:30:00,11.12,10.99,2,-5.96
 09/11/2018 06:45:00,11.07,10.99,2,-6.31
 09/11/2018 07:00:00,11.02,10.99,2,-6.54
 09/11/2018 07:15:00,11.02,10.99,2,-6.81
 09/11/2018 07:30:00,11.05,10.99,2,-6.6
 09/11/2018 07:45:00,11.08,10.99,2,-6.54
 09/11/2018 08:00:00,11.08,10.99,2,-6.61
 09/11/2018 08:15:00,11.09,10.99,2,-6.75
 09/11/2018 08:30:00,11.11,10.99,2,-6.72
 09/11/2018 08:45:00,11.1,10.99,2,-6.72
 09/11/2018 09:00:00,11.12,10.99,2,-6.71
 09/11/2018 09:15:00,11.07,10.99,2,-6.92
 09/11/2018 09:30:00,11.0,10.99,2,-7.07
 09/11/2018 09:45:00,10.99,10.99,2,-7.03
 09/11/2018 10:00:00,11.11,10.99,2,-7.06
 09/11/2018 10:15:00,11.12,10.99,2,-7.09
 09/11/2018 10:30:00,11.1,10.99,2,-6.86
 09/11/2018 10:45:00,11.11,10.99,2,-6.76
 09/11/2018 11:00:00,11.13,10.99,2,-6.72
 09/11/2018 11:15:00,11.15,10.99,2,-6.58
 09/11/2018 11:30:00,11.16,10.99,2,-6.56
 09/11/2018 11:45:00,11.13,10.99,2,-6.62
 09/11/2018 12:00:00,11.13,10.99,2,-6.77
 09/11/2018 12:15:00,11.09,10.99,2,-6.78
 09/11/2018 12:30:00,11.07,10.99,2,-6.82
 09/11/2018 12:45:00,11.06,10.99,2,-6.77
 09/11/2018 13:00:00,11.09,10.99,2,-6.68
 09/11/2018 13:15:00,11.08,10.99,2,-6.52
 09/11/2018 13:30:00,11.05,10.99,2,-6.58
 09/11/2018 13:45:00,11.04,10.99,2,-6.49
 09/11/2018 14:00:00,11.04,10.99,2,-6.69
 09/11/2018 14:15:00,11.04,10.99,2,-6.53
 09/11/2018 14:30:00,11.05,10.99,2,-6.53
 09/11/2018 14:45:00,11.05,10.99,2,-6.5
 09/11/2018 15:00:00,11.07,10.99,2,-6.49
 09/11/2018 15:15:00,11.07,10.99,2,-6.54
 09/11/2018 15:30:00,11.08,10.99,2,-6.59
 09/11/2018 15:45:00,11.06,10.99,2,-6.65
 09/11/2018 16:00:00,11.08,10.99,2,-6.7
 09/11/2018 16:15:00,11.09,10.99,2,-6.63
 09/11/2018 16:30:00,11.11,10.99,2,-6.82
 09/11/2018 16:45:00,11.1,10.99,2,-7.01
 09/11/2018 17:00:00,11.06,10.99,2,-7.01
 09/11/2018 17:15:00,11.08,10.99,2,-7.09
 09/11/2018 17:30:00,11.07,10.99,2,-7.1
 09/11/2018 17:45:00,11.09,10.99,2,-7.03
 09/11/2018 18:00:00,11.1,10.99,2,-6.99
 09/11/2018 18:15:00,11.14,10.99,2,-6.71
 09/11/2018 18:30:00,11.12,11.09,1,-6.77
 09/11/2018 18:45:00,11.14,11.22,1,-6.86
 09/11/2018 19:00:00,11.23,11.22,1,-6.81
 09/11/2018 19:15:00,11.28,11.22,1,-6.94
 09/11/2018 19:30:00,11.24,11.11,2,-6.78
 09/11/2018 19:45:00,11.02,10.96,2,-6.73
 09/11/2018 20:00:00,11.08,10.98,2,-6.54
 09/11/2018 20:15:00,11.24,10.98,2,-6.4
 09/11/2018 20:30:00,11.11,10.98,2,-6.33
 09/11/2018 20:45:00,11.03,10.98,2,-6.32
 09/11/2018 21:00:00,11.08,10.98,2,-6.35
 09/11/2018 21:15:00,11.1,10.98,2,-6.21
 09/11/2018 21:30:00,11.12,11.11,1,-6.05
 09/11/2018 21:45:00,11.12,11.22,1,-6.14
 09/11/2018 22:00:00,11.33,11.22,1,-6.03
 09/11/2018 22:15:00,11.43,11.22,1,-5.93
 09/11/2018 22:30:00,11.39,11.18,2,-5.72
 09/11/2018 22:45:00,11.28,11.0,2,-5.57
 09/11/2018 23:00:00,11.13,11.0,2,-5.73
 09/11/2018 23:15:00,11.1,11.0,2,-5.79
 09/11/2018 23:30:00,11.01,11.0,2,-5.69
 09/11/2018 23:45:00,10.94,11.0,2,-5.55
 10/11/2018 00:00:00,10.97,11.0,2,-5.48
 10/11/2018 00:15:00,10.98,11.16,2,-5.47
 10/11/2018 00:30:00,10.98,11.22,2,-5.47
 10/11/2018 00:45:00,10.98,11.22,2,-5.47
 10/11/2018 01:00:00,10.98,11.22,2,-5.47
 10/11/2018 01:15:00,10.98,11.22,2,-5.47
 10/11/2018 01:30:00,10.98,11.22,2,-5.47
 10/11/2018 01:45:00,10.98,11.22,2,-5.47
 10/11/2018 02:00:00,10.98,11.22,2,-5.47
 10/11/2018 02:15:00,10.98,11.22,2,-5.47
 10/11/2018 02:30:00,10.98,11.22,2,-5.47
 10/11/2018 02:45:00,10.98,11.22,2,-5.47
 10/11/2018 03:00:00,10.98,11.22,2,-5.47
 10/11/2018 03:15:00,10.98,11.22,2,-5.47
 10/11/2018 03:30:00,10.98,11.22,2,-5.47
 10/11/2018 03:45:00,10.98,11.22,2,-5.47
 10/11/2018 04:00:00,10.98,11.22,2,-5.47
 10/11/2018 04:15:00,10.98,11.22,2,-5.47
 10/11/2018 04:30:00,10.98,11.22,2,-5.47
 10/11/2018 04:45:00,10.98,11.22,2,-5.47
 10/11/2018 05:00:00,10.98,11.22,2,-5.47
 10/11/2018 05:15:00,10.98,11.22,2,-5.47
 10/11/2018 05:30:00,10.98,11.22,2,-5.47
 10/11/2018 05:45:00,10.98,11.22,2,-5.47
 10/11/2018 06:00:00,10.98,11.22,2,-5.47
 10/11/2018 06:15:00,10.98,11.22,2,-5.47
 10/11/2018 06:30:00,10.98,11.22,2,-5.47
 10/11/2018 06:45:00,10.98,11.22,2,-5.47
 10/11/2018 07:00:00,10.98,11.22,2,-5.47
 10/11/2018 07:15:00,10.98,11.22,2,-5.47
 10/11/2018 07:30:00,10.98,11.22,2,-5.47
 10/11/2018 07:45:00,10.98,11.22,2,-5.47
 10/11/2018 08:00:00,10.98,11.22,2,-5.47
 10/11/2018 08:15:00,10.98,11.22,2,-5.47
 10/11/2018 08:30:00,10.98,11.22,2,-5.47
 10/11/2018 08:45:00,10.98,11.22,2,-5.47
 10/11/2018 09:00:00,10.98,11.22,2,-5.47
 10/11/2018 09:15:00,10.98,11.22,2,-5.47
 10/11/2018 09:30:00,10.98,11.22,2,-5.47
 10/11/2018 09:45:00,10.98,11.22,2,-5.47
 10/11/2018 10:00:00,10.98,11.22,2,-5.47
 10/11/2018 10:15:00,10.98,11.22,2,-5.47
 10/11/2018 10:30:00,10.98,11.22,2,-5.47
 10/11/2018 10:45:00,10.98,11.22,2,-5.47
 10/11/2018 11:00:00,10.98,11.22,2,-5.47
 10/11/2018 11:15:00,10.98,11.22,2,-5.47
 10/11/2018 11:30:00,10.98,11.22,2,-5.47
 10/11/2018 11:45:00,10.98,11.22,2,-5.47
 10/11/2018 12:00:00,10.98,11.22,2,-5.47
 10/11/2018 12:15:00,10.98,11.22,2,-5.47
 10/11/2018 12:30:00,10.98,11.22,2,-5.47
 10/11/2018 12:45:00,10.98,11.22,2,-5.47
 10/11/2018 13:00:00,10.98,11.22,2,-5.47
 10/11/2018 13:15:00,10.98,11.22,2,-5.47
 10/11/2018 13:30:00,10.98,11.22,2,-5.47
 10/11/2018 13:45:00,10.98,11.22,2,-5.47
 10/11/2018 14:00:00,10.98,11.22,2,-5.47
 10/11/2018 14:15:00,10.98,11.22,2,-5.47
 10/11/2018 14:30:00,10.98,11.22,2,-5.47
 10/11/2018 14:45:00,10.98,11.22,2,-5.47
 10/11/2018 15:00:00,10.98,11.22,2,-5.47
 10/11/2018 15:15:00,10.98,11.22,2,-5.47
 10/11/2018 15:30:00,10.98,11.22,2,-5.47
 10/11/2018 15:45:00,10.98,11.22,2,-5.47
 10/11/2018 16:00:00,10.98,11.22,2,-5.47
 10/11/2018 16:15:00,10.98,11.22,2,-5.47
 10/11/2018 16:30:00,10.98,11.22,2,-5.47
 10/11/2018 16:45:00,10.98,11.22,2,-5.47
 10/11/2018 17:00:00,10.98,11.22,2,-5.47
 10/11/2018 17:15:00,10.98,11.22,2,-5.47
 10/11/2018 17:30:00,10.98,11.22,2,-5.47
 10/11/2018 17:45:00,10.98,11.22,2,-5.47
 10/11/2018 18:00:00,10.98,11.22,2,-5.47
 10/11/2018 18:15:00,10.98,11.22,2,-5.47
 10/11/2018 18:30:00,10.98,11.22,2,-5.47
 10/11/2018 18:45:00,10.98,11.22,2,-5.47
 10/11/2018 19:00:00,10.98,11.22,2,-5.47
 10/11/2018 19:15:00,10.98,11.22,2,-5.47
 10/11/2018 19:30:00,10.98,11.22,2,-5.47
 10/11/2018 19:45:00,10.98,11.22,2,-5.47
 10/11/2018 20:00:00,10.98,11.22,2,-5.47
 10/11/2018 20:15:00,10.98,11.22,2,-5.47
 10/11/2018 20:30:00,10.98,11.22,2,-5.47
 10/11/2018 20:45:00,10.98,11.22,2,-5.47
 10/11/2018 21:00:00,10.98,11.22,2,-5.47
 10/11/2018 21:15:00,10.98,11.22,2,-5.47
 10/11/2018 21:30:00,10.98,11.22,2,-5.47
 10/11/2018 21:45:00,10.98,11.22,2,-5.47
 10/11/2018 22:00:00,10.98,11.22,2,-5.47
 10/11/2018 22:15:00,10.98,11.22,2,-5.47
 10/11/2018 22:30:00,10.98,11.22,2,-5.47
 10/11/2018 22:45:00,10.98,11.22,2,-5.47
 10/11/2018 23:00:00,10.98,11.22,2,-5.47
 10/11/2018 23:15:00,10.98,11.22,2,-5.47
 10/11/2018 23:30:00,10.98,11.22,2,-5.47
 10/11/2018 23:45:00,10.98,11.22,2,-5.47
 11/11/2018 00:00:00,10.98,11.22,2,-5.47
 11/11/2018 00:15:00,10.98,11.22,2,-5.47
 11/11/2018 00:30:00,10.98,11.22,2,-5.47
 11/11/2018 00:45:00,10.98,11.22,2,-5.47
 11/11/2018 01:00:00,10.98,11.22,2,-5.47
 11/11/2018 01:15:00,10.98,11.22,2,-5.47
 11/11/2018 01:30:00,10.98,11.22,2,-5.47
 11/11/2018 01:45:00,10.98,11.22,2,-5.47
 11/11/2018 02:00:00,10.98,11.22,2,-5.47
 11/11/2018 02:15:00,10.98,11.22,2,-5.47
 11/11/2018 02:30:00,10.98,11.22,2,-5.47
 11/11/2018 02:45:00,10.98,11.22,2,-5.47
 11/11/2018 03:00:00,10.98,11.22,2,-5.47
 11/11/2018 03:15:00,10.98,11.22,2,-5.47
 11/11/2018 03:30:00,10.98,11.22,2,-5.47
 11/11/2018 03:45:00,10.98,11.22,2,-5.47
 11/11/2018 04:00:00,10.98,11.22,2,-5.47
 11/11/2018 04:15:00,10.98,11.22,2,-5.47
 11/11/2018 04:30:00,10.98,11.22,2,-5.47
 11/11/2018 04:45:00,10.98,11.22,2,-5.47
 11/11/2018 05:00:00,10.98,11.22,2,-5.47
 11/11/2018 05:15:00,10.98,11.22,2,-5.47
 11/11/2018 05:30:00,10.98,11.22,2,-5.47
 11/11/2018 05:45:00,10.98,11.22,2,-5.47
 11/11/2018 06:00:00,10.98,11.22,2,-5.47
 11/11/2018 06:15:00,11.14,11.22,2,-4.76
 11/11/2018 06:30:00,11.18,11.22,2,-4.62
 11/11/2018 06:45:00,11.14,11.22,2,-4.82
 11/11/2018 07:00:00,11.13,11.22,2,-4.83
 11/11/2018 07:15:00,11.14,11.22,2,-4.81
 11/11/2018 07:30:00,11.18,11.22,2,-4.75
 11/11/2018 07:45:00,11.16,11.22,2,-4.74
 11/11/2018 08:00:00,11.11,11.22,2,-5.02
 11/11/2018 08:15:00,11.11,11.22,2,-4.95
 11/11/2018 08:30:00,11.11,11.22,2,-5.0
 11/11/2018 08:45:00,11.16,11.22,2,-5.37
 11/11/2018 09:00:00,11.21,11.22,2,-5.38
 11/11/2018 09:15:00,11.24,11.22,2,-5.44
 11/11/2018 09:30:00,11.23,11.22,2,-5.66
 11/11/2018 09:45:00,11.23,11.22,2,-5.61
 11/11/2018 10:00:00,11.23,11.22,2,-5.58
 11/11/2018 10:15:00,11.24,11.22,2,-5.39
 11/11/2018 10:30:00,11.25,11.22,2,-5.26
 11/11/2018 10:45:00,11.24,11.22,2,-5.31
 11/11/2018 11:00:00,11.26,11.22,2,-5.34
 11/11/2018 11:15:00,11.29,11.22,2,-5.41
 11/11/2018 11:30:00,11.27,11.22,2,-5.35
 11/11/2018 11:45:00,11.27,11.22,2,-5.37
 11/11/2018 12:00:00,11.25,11.22,2,-5.51
 11/11/2018 12:15:00,11.28,11.22,2,-5.46
 11/11/2018 12:30:00,11.25,11.22,2,-5.5
 11/11/2018 12:45:00,11.28,11.22,2,-5.16
 11/11/2018 13:00:00,11.29,11.22,2,-5.29
 11/11/2018 13:15:00,11.32,11.22,2,-5.25
 11/11/2018 13:30:00,11.34,11.22,2,-5.12
 11/11/2018 13:45:00,11.35,11.22,2,-5.26
 11/11/2018 14:00:00,11.36,11.22,2,-5.18
 11/11/2018 14:15:00,11.33,11.22,2,-5.25
 11/11/2018 14:30:00,11.34,11.22,2,-5.16
 11/11/2018 14:45:00,11.35,11.22,2,-5.07
 11/11/2018 15:00:00,11.33,11.22,2,-5.03
 11/11/2018 15:15:00,11.27,11.22,2,-5.13
 11/11/2018 15:30:00,11.23,11.22,2,-5.35
 11/11/2018 15:45:00,11.2,11.22,2,-5.43
 11/11/2018 16:00:00,11.23,11.22,2,-5.42
 11/11/2018 16:15:00,11.26,11.22,2,-5.54
 11/11/2018 16:30:00,11.25,11.22,2,-5.73
 11/11/2018 16:45:00,11.17,11.22,2,-6.04
 11/11/2018 17:00:00,11.12,11.22,2,-6.3
 11/11/2018 17:15:00,11.12,11.22,2,-6.29
 11/11/2018 17:30:00,11.11,11.22,2,-6.58
 11/11/2018 17:45:00,11.19,11.22,2,-6.44
 11/11/2018 18:00:00,11.25,11.22,2,-6.36
 11/11/2018 18:15:00,11.28,11.22,2,-6.19
 11/11/2018 18:30:00,11.29,11.22,2,-6.13
 11/11/2018 18:45:00,11.32,11.22,2,-6.13
 11/11/2018 19:00:00,11.36,11.22,2,-6.11
 11/11/2018 19:15:00,11.34,11.22,2,-5.83
 11/11/2018 19:30:00,11.3,11.22,2,-5.65
 11/11/2018 19:45:00,11.31,11.22,2,-5.7
 11/11/2018 20:00:00,11.36,11.22,2,-5.52
 11/11/2018 20:15:00,11.37,11.22,2,-5.48
 11/11/2018 20:30:00,11.36,11.22,2,-5.35
 11/11/2018 20:45:00,11.35,11.22,2,-5.2
 11/11/2018 21:00:00,11.37,11.22,2,-5.15
 11/11/2018 21:15:00,11.35,11.22,2,-5.08
 11/11/2018 21:30:00,11.36,11.22,2,-5.06
 11/11/2018 21:45:00,11.35,11.22,2,-4.88
 11/11/2018 22:00:00,11.12,11.22,2,-4.7
 11/11/2018 22:15:00,11.16,11.22,2,-4.63
 11/11/2018 22:30:00,11.26,11.22,2,-4.56
 11/11/2018 22:45:00,11.35,11.22,2,-4.46
 11/11/2018 23:00:00,11.4,11.22,2,-4.36
 11/11/2018 23:15:00,11.36,11.22,2,-4.25
 11/11/2018 23:30:00,11.38,11.22,2,-4.19
 11/11/2018 23:45:00,11.36,11.22,2,-4.26
 12/11/2018 00:00:00,11.35,11.22,2,-4.19
 12/11/2018 00:00:00,11.35,11.22,2,-4.19
 12/11/2018 00:15:00,11.34,11.22,2,-4.81
 12/11/2018 00:30:00,11.35,11.22,2,-4.95
 12/11/2018 00:45:00,11.33,11.22,2,-4.91
 12/11/2018 01:00:00,11.32,11.22,2,-4.89
 12/11/2018 01:15:00,11.36,11.22,2,-4.76
 12/11/2018 01:30:00,11.37,11.22,2,-4.85
 12/11/2018 01:45:00,11.4,11.22,2,-4.93
 12/11/2018 02:00:00,11.4,11.22,2,-4.9
 12/11/2018 02:15:00,11.37,11.22,2,-4.85
 12/11/2018 02:30:00,11.35,11.22,2,-4.8
 12/11/2018 02:45:00,11.38,11.22,2,-4.77
 12/11/2018 03:00:00,11.37,11.22,2,-4.89
 12/11/2018 03:15:00,11.38,11.22,2,-4.9
 12/11/2018 03:30:00,11.34,11.22,2,-4.8
 12/11/2018 03:45:00,11.26,11.22,2,-4.71
 12/11/2018 04:00:00,11.26,11.22,2,-4.76
 12/11/2018 04:15:00,11.25,11.22,2,-4.75
 12/11/2018 04:30:00,11.26,11.22,2,-4.71
 12/11/2018 04:45:00,11.26,11.22,2,-4.76
 12/11/2018 05:00:00,11.3,11.22,2,-4.67
 12/11/2018 05:15:00,11.23,11.22,2,-5.0
 12/11/2018 05:30:00,11.21,11.22,2,-5.19
 12/11/2018 05:45:00,11.18,11.22,2,-5.22
 12/11/2018 06:00:00,11.16,11.22,2,-5.34
 12/11/2018 06:15:00,11.28,11.22,2,-5.85
 12/11/2018 06:30:00,11.22,11.22,2,-6.13
 12/11/2018 06:45:00,11.27,11.22,2,-6.25
 12/11/2018 07:00:00,11.2,11.22,2,-6.46
 12/11/2018 07:15:00,11.18,11.22,2,-6.75
 12/11/2018 07:30:00,11.18,11.22,2,-7.03
 12/11/2018 07:45:00,11.23,11.22,2,-7.13
 12/11/2018 08:00:00,11.28,11.22,2,-7.11
 12/11/2018 08:15:00,11.27,11.22,2,-6.84
 12/11/2018 08:30:00,11.29,11.22,2,-6.84
 12/11/2018 08:45:00,11.21,11.22,2,-6.86
 12/11/2018 09:00:00,11.23,11.22,2,-6.88
 12/11/2018 09:15:00,11.22,11.21,2,-6.79
 12/11/2018 09:30:00,11.23,11.21,2,-6.83
 12/11/2018 09:45:00,11.22,11.21,2,-6.84
 12/11/2018 10:00:00,11.26,11.21,2,-6.99
 12/11/2018 10:15:00,11.28,11.21,2,-7.07
 12/11/2018 10:30:00,11.26,11.21,2,-7.03
 12/11/2018 10:45:00,11.27,11.21,2,-6.95
 12/11/2018 11:00:00,11.25,11.21,2,-7.1
 12/11/2018 11:15:00,11.21,11.21,2,-7.27
 12/11/2018 11:30:00,11.23,11.21,2,-7.13
 12/11/2018 11:45:00,11.25,11.21,2,-7.35
 12/11/2018 12:00:00,11.26,11.21,2,-7.17
 12/11/2018 12:15:00,11.2,11.21,2,-7.06
 12/11/2018 12:30:00,11.17,11.21,2,-7.06
 12/11/2018 12:45:00,11.17,11.21,2,-7.11
 12/11/2018 13:00:00,11.18,11.21,2,-7.16
 12/11/2018 13:15:00,11.16,11.21,2,-7.06
 12/11/2018 13:30:00,11.19,11.21,2,-7.09
 12/11/2018 13:45:00,11.18,11.21,2,-6.92
 12/11/2018 14:00:00,11.15,11.21,2,-6.89
 12/11/2018 14:15:00,11.15,11.09,2,-6.84
 12/11/2018 14:30:00,11.14,11.02,2,-7.04
 12/11/2018 14:45:00,11.13,11.02,2,-7.43
 12/11/2018 15:00:00,11.12,11.02,2,-7.54
 12/11/2018 15:15:00,10.98,10.92,1,-7.57
 12/11/2018 15:30:00,11.13,11.22,1,-7.6
 12/11/2018 15:45:00,11.1,11.22,1,-7.78
 12/11/2018 16:00:00,11.26,11.22,1,-7.84
 12/11/2018 16:15:00,11.31,11.22,1,-7.59
 12/11/2018 16:30:00,11.26,11.21,2,-7.79
 12/11/2018 16:45:00,11.19,11.21,2,-8.12
 12/11/2018 17:00:00,11.18,11.21,2,-8.14
 12/11/2018 17:15:00,11.14,11.21,2,-8.34
 12/11/2018 17:30:00,11.1,11.21,2,-8.36
 12/11/2018 17:45:00,11.24,11.21,2,-8.23
 12/11/2018 18:00:00,11.29,11.21,2,-8.19
 12/11/2018 18:15:00,11.34,11.21,2,-7.9
 12/11/2018 18:30:00,11.31,11.21,2,-8.06
 12/11/2018 18:45:00,11.32,11.21,2,-7.94
 12/11/2018 19:00:00,11.34,11.21,2,-7.99
 12/11/2018 19:15:00,11.35,11.21,2,-7.93
 12/11/2018 19:30:00,11.32,11.21,2,-7.83
 12/11/2018 19:45:00,11.32,11.21,2,-7.74
 12/11/2018 20:00:00,11.31,11.21,2,-7.58
 12/11/2018 20:15:00,11.3,11.21,2,-7.52
 12/11/2018 20:30:00,11.3,11.21,2,-7.46
 12/11/2018 20:45:00,11.28,11.21,2,-7.47
 12/11/2018 21:00:00,11.25,11.21,2,-7.2
 12/11/2018 21:15:00,11.2,11.21,2,-7.13
 12/11/2018 21:30:00,11.21,11.21,2,-7.15
 12/11/2018 21:45:00,11.24,11.21,2,-6.99
 12/11/2018 22:00:00,11.34,11.21,2,-6.8
 12/11/2018 22:15:00,11.3,11.21,2,-6.46
 12/11/2018 22:30:00,11.22,11.21,1,-6.41
 12/11/2018 22:45:00,11.13,11.22,1,-6.42
 12/11/2018 23:00:00,11.17,11.22,1,-6.16
 12/11/2018 23:15:00,11.15,11.22,1,-6.08
 12/11/2018 23:30:00,11.15,11.21,2,-6.08
 12/11/2018 23:45:00,11.1,10.99,2,-6.02
 13/11/2018 00:00:00,11.12,10.99,2,-6.0
 13/11/2018 00:15:00,11.08,10.99,2,-6.32
 13/11/2018 00:30:00,11.01,10.99,2,-6.49
 13/11/2018 00:45:00,11.01,10.99,2,-6.47
 13/11/2018 01:00:00,11.03,10.99,2,-6.46
 13/11/2018 01:15:00,11.08,10.99,2,-6.28
 13/11/2018 01:30:00,11.1,11.03,2,-6.28
 13/11/2018 01:45:00,11.11,11.04,2,-6.19
 13/11/2018 02:00:00,11.15,11.04,2,-5.99
 13/11/2018 02:15:00,11.15,11.04,2,-6.09
 13/11/2018 02:30:00,11.15,11.04,2,-6.13
 13/11/2018 02:45:00,11.03,10.87,2,-6.02
 13/11/2018 03:00:00,11.01,10.91,2,-5.85
 13/11/2018 03:15:00,11.02,11.02,2,-5.93
 13/11/2018 03:30:00,11.04,11.02,2,-5.74
 13/11/2018 03:45:00,10.96,11.02,2,-5.62
 13/11/2018 04:00:00,10.97,11.02,2,-5.55
 13/11/2018 04:15:00,10.95,11.02,2,-5.61
 13/11/2018 04:30:00,10.96,11.02,2,-5.86
 13/11/2018 04:45:00,11.0,11.02,2,-5.76
 13/11/2018 05:00:00,10.98,11.02,2,-5.83
 13/11/2018 05:15:00,11.13,11.18,1,-6.07
 13/11/2018 05:30:00,11.15,11.22,1,-6.25
 13/11/2018 05:45:00,11.29,11.22,1,-6.27
 13/11/2018 06:00:00,11.29,11.22,1,-6.34
 13/11/2018 06:15:00,11.16,11.21,2,-6.62
 13/11/2018 06:30:00,11.16,11.21,2,-6.77
 13/11/2018 06:45:00,11.15,11.21,2,-6.92
 13/11/2018 07:00:00,11.16,11.21,2,-7.24
 13/11/2018 07:15:00,11.15,11.22,1,-7.36
 13/11/2018 07:30:00,11.12,11.22,1,-7.43
 13/11/2018 07:45:00,11.31,11.22,1,-7.51
 13/11/2018 08:00:00,11.29,11.22,1,-7.34
 13/11/2018 08:15:00,11.26,11.21,2,-7.41
 13/11/2018 08:30:00,11.21,11.21,2,-7.5
 13/11/2018 08:45:00,11.25,11.21,2,-7.5
 13/11/2018 09:00:00,11.27,11.21,2,-7.46
 13/11/2018 09:15:00,11.26,11.21,1,-7.42
 13/11/2018 09:30:00,11.3,11.22,1,-7.32
 13/11/2018 09:45:00,11.32,11.22,1,-7.27
 13/11/2018 10:00:00,11.34,11.22,1,-7.05
 13/11/2018 10:15:00,11.34,11.22,1,-6.93
 13/11/2018 10:30:00,11.34,11.22,1,-6.89
 13/11/2018 10:45:00,11.31,11.22,1,-7.06
 13/11/2018 11:00:00,11.28,11.22,1,-7.21
 13/11/2018 11:15:00,11.31,11.22,1,-7.13
 13/11/2018 11:30:00,11.29,11.22,1,-7.34
 13/11/2018 11:45:00,11.27,11.22,1,-7.36
 13/11/2018 12:00:00,11.26,11.22,1,-7.25
 13/11/2018 12:15:00,11.28,11.22,2,-7.19
 13/11/2018 12:30:00,11.31,11.22,1,-7.12
 13/11/2018 12:45:00,11.32,11.22,1,-7.1
 13/11/2018 13:00:00,11.33,11.22,1,-7.14
 13/11/2018 13:15:00,11.34,11.22,1,-7.13
 13/11/2018 13:30:00,11.3,11.22,1,-7.25
 13/11/2018 13:45:00,11.13,11.22,1,-7.24
 13/11/2018 14:00:00,11.12,11.22,1,-7.48
 13/11/2018 14:15:00,11.13,11.22,1,-7.42
 13/11/2018 14:30:00,11.15,11.21,2,-7.27
 13/11/2018 14:45:00,11.17,11.21,2,-7.4
 13/11/2018 15:00:00,11.15,11.21,2,-7.26
 13/11/2018 15:15:00,11.21,11.21,2,-7.16
 13/11/2018 15:30:00,11.24,11.21,2,-6.99
 13/11/2018 15:45:00,11.2,11.21,2,-7.23
 13/11/2018 16:00:00,11.22,11.21,2,-7.54
 13/11/2018 16:15:00,11.2,11.21,1,-7.69
 13/11/2018 16:30:00,11.16,11.22,1,-7.67
 13/11/2018 16:45:00,11.12,11.22,1,-7.94
 13/11/2018 17:00:00,11.18,11.22,1,-8.28
 13/11/2018 17:15:00,11.18,11.22,2,-8.41
