DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 17:30:00,11.21,11.21,2,-8.05
 13/11/2018 17:45:00,11.19,11.21,2,-7.88
 13/11/2018 18:00:00,11.21,11.21,2,-7.84
 13/11/2018 18:15:00,11.2,11.21,2,-7.99
 13/11/2018 18:30:00,11.2,11.22,1,-7.97
 13/11/2018 18:45:00,11.22,11.22,1,-7.87
 13/11/2018 19:00:00,11.26,11.22,1,-7.72
 13/11/2018 19:15:00,11.25,11.22,1,-7.78
 13/11/2018 19:30:00,11.25,11.21,2,-7.91
 13/11/2018 19:45:00,11.23,11.16,2,-7.75
 13/11/2018 20:00:00,11.05,10.98,2,-7.62
 13/11/2018 20:15:00,11.06,10.98,2,-7.5
 13/11/2018 20:30:00,11.08,11.01,2,-7.48
 13/11/2018 20:45:00,10.97,11.02,2,-7.21
 13/11/2018 21:00:00,10.93,10.86,2,-7.26
 13/11/2018 21:15:00,10.94,10.8,2,-7.18
 13/11/2018 21:30:00,10.9,10.82,2,-6.98
 13/11/2018 21:45:00,10.93,11.0,2,-6.71
 13/11/2018 22:00:00,10.97,11.0,2,-6.48
 13/11/2018 22:15:00,10.9,10.9,2,-6.44
 13/11/2018 22:30:00,10.9,10.93,2,-6.59
 13/11/2018 22:45:00,10.96,11.03,2,-6.47
 13/11/2018 23:00:00,10.97,11.03,2,-6.42
 13/11/2018 23:15:00,10.95,10.94,2,-6.24
 13/11/2018 23:30:00,10.92,10.82,2,-6.15
 13/11/2018 23:45:00,10.94,10.9,2,-6.16
 14/11/2018 00:00:00,11.03,11.13,2,-5.98
 14/11/2018 00:15:00,11.05,11.13,2,-6.48
 14/11/2018 00:30:00,11.08,11.13,2,-6.57
 14/11/2018 00:45:00,11.05,11.13,2,-6.62
 14/11/2018 01:00:00,11.1,11.13,2,-6.72
 14/11/2018 01:15:00,11.13,11.13,2,-6.41
 14/11/2018 01:30:00,11.19,11.13,2,-6.43
 14/11/2018 01:45:00,11.19,11.13,2,-6.36
 14/11/2018 02:00:00,11.2,11.13,2,-6.34
 14/11/2018 02:15:00,11.09,11.03,2,-6.54
 14/11/2018 02:30:00,10.98,10.87,2,-6.35
 14/11/2018 02:45:00,10.93,10.81,2,-6.4
 14/11/2018 03:00:00,10.94,10.9,2,-6.29
 14/11/2018 03:15:00,11.13,11.15,2,-6.26
 14/11/2018 03:30:00,11.18,11.15,2,-6.15
 14/11/2018 03:45:00,11.2,11.15,2,-6.12
 14/11/2018 04:00:00,11.2,11.15,2,-6.15
 14/11/2018 04:15:00,11.17,11.17,1,-6.07
 14/11/2018 04:30:00,11.19,11.22,1,-5.85
 14/11/2018 04:45:00,11.18,11.22,1,-5.9
 14/11/2018 05:00:00,11.15,11.22,1,-6.12
 14/11/2018 05:15:00,11.17,11.22,2,-6.44
 14/11/2018 05:30:00,11.18,11.11,2,-6.27
 14/11/2018 05:45:00,11.07,11.01,2,-6.43
 14/11/2018 06:00:00,11.01,11.01,2,-6.66
 14/11/2018 06:15:00,11.03,11.01,2,-6.77
 14/11/2018 06:30:00,11.03,10.95,2,-6.75
 14/11/2018 06:45:00,11.02,10.97,2,-6.99
 14/11/2018 07:00:00,11.04,10.99,2,-7.19
 14/11/2018 07:15:00,10.95,10.99,2,-7.43
 14/11/2018 07:30:00,11.03,11.11,2,-7.43
 14/11/2018 07:45:00,11.13,11.12,2,-7.34
 14/11/2018 08:00:00,11.13,11.12,2,-7.16
 14/11/2018 08:15:00,11.12,11.12,2,-7.25
 14/11/2018 08:30:00,11.08,10.98,2,-7.35
 14/11/2018 08:45:00,11.08,11.01,2,-7.54
 14/11/2018 09:00:00,11.07,11.03,2,-7.59
 14/11/2018 09:15:00,11.15,11.03,2,-7.2
 14/11/2018 09:30:00,11.18,11.03,2,-7.14
 14/11/2018 09:45:00,11.19,11.03,2,-7.11
 14/11/2018 10:00:00,11.13,11.03,2,-7.2
 14/11/2018 10:15:00,11.13,11.03,2,-7.12
 14/11/2018 10:30:00,11.11,11.03,2,-7.21
 14/11/2018 10:45:00,11.11,11.03,2,-7.09
 14/11/2018 11:00:00,11.1,11.03,2,-7.2
 14/11/2018 11:15:00,11.13,11.03,2,-7.33
 14/11/2018 11:30:00,11.13,11.03,2,-7.52
 14/11/2018 11:45:00,11.11,11.03,2,-7.58
 14/11/2018 12:00:00,11.15,11.03,2,-7.56
 14/11/2018 12:15:00,11.14,11.03,2,-7.38
 14/11/2018 12:30:00,11.14,11.03,2,-7.45
 14/11/2018 12:45:00,11.15,11.03,2,-7.59
 14/11/2018 13:00:00,11.17,11.03,2,-7.46
 14/11/2018 13:15:00,11.14,11.06,2,-7.39
 14/11/2018 13:30:00,11.22,11.14,2,-7.38
 14/11/2018 13:45:00,11.22,11.16,2,-7.42
 14/11/2018 14:00:00,11.21,11.17,2,-7.38
 14/11/2018 14:15:00,11.19,11.18,2,-7.59
 14/11/2018 14:30:00,11.23,11.18,2,-7.53
 14/11/2018 14:45:00,11.23,11.16,2,-7.53
 14/11/2018 15:00:00,11.22,11.13,2,-7.51
 14/11/2018 15:15:00,11.23,11.13,2,-7.48
 14/11/2018 15:30:00,11.26,11.13,2,-7.49
 14/11/2018 15:45:00,11.31,11.13,2,-7.47
 14/11/2018 16:00:00,11.32,11.13,2,-7.24
 14/11/2018 16:15:00,11.28,11.13,2,-7.09
 14/11/2018 16:30:00,11.21,11.13,2,-7.36
 14/11/2018 16:45:00,11.09,11.13,2,-7.68
 14/11/2018 17:00:00,11.12,11.13,2,-7.68
 14/11/2018 17:15:00,11.17,11.03,2,-7.67
 14/11/2018 17:30:00,10.89,10.93,2,-7.78
 14/11/2018 17:45:00,11.08,10.93,2,-7.97
 14/11/2018 18:00:00,11.1,11.0,2,-7.82
 14/11/2018 18:15:00,11.09,11.02,2,-7.86
 14/11/2018 18:30:00,11.12,11.02,2,-7.58
 14/11/2018 18:45:00,11.14,11.02,2,-7.57
 14/11/2018 19:00:00,11.17,11.02,2,-7.49
 14/11/2018 19:15:00,11.13,11.06,2,-7.59
 14/11/2018 19:30:00,11.16,11.02,2,-7.6
 14/11/2018 19:45:00,11.13,11.02,2,-7.55
 14/11/2018 20:00:00,11.06,11.02,2,-7.32
 14/11/2018 20:15:00,11.08,11.02,2,-7.45
 14/11/2018 20:30:00,11.06,11.02,2,-7.3
 14/11/2018 20:45:00,11.08,11.02,2,-7.17
 14/11/2018 21:00:00,11.19,11.02,2,-6.76
 14/11/2018 21:15:00,11.17,11.02,2,-6.61
 14/11/2018 21:30:00,11.21,11.02,2,-6.48
 14/11/2018 21:45:00,11.21,11.02,2,-6.37
 14/11/2018 22:00:00,11.13,11.02,2,-6.23
 14/11/2018 22:15:00,11.18,11.02,2,-6.03
 14/11/2018 22:30:00,11.19,11.02,2,-5.67
 14/11/2018 22:45:00,11.19,11.02,2,-5.41
 14/11/2018 23:00:00,11.21,11.02,2,-5.21
 14/11/2018 23:15:00,11.14,11.02,2,-5.33
 14/11/2018 23:30:00,11.18,11.02,2,-5.29
 14/11/2018 23:45:00,11.08,11.02,2,-5.2
 15/11/2018 00:00:00,11.09,11.02,2,-5.23
 15/11/2018 00:15:00,11.09,11.02,2,-5.87
 15/11/2018 00:30:00,10.98,10.87,2,-5.91
 15/11/2018 00:45:00,10.96,10.96,2,-5.91
 15/11/2018 01:00:00,11.0,11.02,2,-5.92
 15/11/2018 01:15:00,11.06,11.02,2,-5.98
 15/11/2018 01:30:00,11.14,11.02,2,-5.77
 15/11/2018 01:45:00,11.11,11.02,2,-5.69
 15/11/2018 02:00:00,11.11,11.02,2,-5.51
 15/11/2018 02:15:00,11.08,10.96,2,-5.44
 15/11/2018 02:30:00,11.1,11.04,2,-5.4
 15/11/2018 02:45:00,11.17,11.1,2,-5.49
 15/11/2018 03:00:00,10.97,10.93,2,-5.68
 15/11/2018 03:15:00,10.99,10.88,2,-5.61
 15/11/2018 03:30:00,11.16,11.0,2,-5.39
 15/11/2018 03:45:00,11.17,11.0,2,-5.41
 15/11/2018 04:00:00,11.16,11.0,2,-5.3
 15/11/2018 04:15:00,11.06,10.97,2,-5.3
 15/11/2018 04:30:00,11.11,11.18,2,-5.28
 15/11/2018 04:45:00,11.09,11.08,2,-5.3
 15/11/2018 05:00:00,11.08,10.99,2,-5.33
 15/11/2018 05:15:00,11.02,10.99,2,-5.59
 15/11/2018 05:30:00,11.14,10.99,2,-5.67
 15/11/2018 05:45:00,11.07,10.99,2,-5.87
 15/11/2018 06:00:00,10.97,10.99,2,-6.14
 15/11/2018 06:15:00,10.99,10.99,2,-6.32
 15/11/2018 06:30:00,11.15,11.18,1,-6.43
 15/11/2018 06:45:00,11.27,11.22,1,-6.63
 15/11/2018 07:00:00,11.23,11.22,1,-6.98
 15/11/2018 07:15:00,11.19,11.22,1,-7.11
 15/11/2018 07:30:00,11.19,11.21,2,-7.11
 15/11/2018 07:45:00,11.2,11.21,2,-6.88
 15/11/2018 08:00:00,11.21,11.21,2,-7.06
 15/11/2018 08:15:00,11.1,11.03,2,-7.13
 15/11/2018 08:30:00,11.07,10.94,2,-7.04
 15/11/2018 08:45:00,11.08,10.94,2,-7.09
 15/11/2018 09:00:00,11.04,10.94,2,-7.16
 15/11/2018 09:15:00,10.98,10.81,1,-7.24
 15/11/2018 09:30:00,11.18,11.22,1,-7.68
 15/11/2018 09:45:00,11.21,11.22,1,-7.68
 15/11/2018 10:00:00,11.31,11.22,1,-7.82
 15/11/2018 10:15:00,11.3,11.22,1,-7.95
 15/11/2018 10:30:00,11.34,11.22,1,-7.86
 15/11/2018 10:45:00,11.36,11.22,1,-7.77
 15/11/2018 11:00:00,11.3,11.22,1,-7.61
 15/11/2018 11:15:00,11.25,11.22,1,-7.75
 15/11/2018 11:30:00,11.29,11.22,1,-7.66
 15/11/2018 11:45:00,11.29,11.22,1,-7.7
 15/11/2018 12:00:00,11.28,11.22,1,-7.48
 15/11/2018 12:15:00,11.27,11.22,1,-7.39
 15/11/2018 12:30:00,11.29,11.22,1,-7.43
 15/11/2018 12:45:00,11.33,11.22,1,-7.63
 15/11/2018 13:00:00,11.34,11.22,1,-7.64
 15/11/2018 13:15:00,11.33,11.22,1,-7.57
 15/11/2018 13:30:00,11.35,11.22,1,-7.69
 15/11/2018 13:45:00,11.36,11.22,1,-7.69
 15/11/2018 14:00:00,11.33,11.22,1,-7.89
 15/11/2018 14:15:00,11.32,11.22,1,-8.11
 15/11/2018 14:30:00,11.33,11.22,1,-8.28
 15/11/2018 14:45:00,11.33,11.22,1,-8.56
 15/11/2018 15:00:00,11.38,11.22,1,-8.55
 15/11/2018 15:15:00,11.4,11.22,1,-8.4
 15/11/2018 15:30:00,11.42,11.22,1,-8.35
 15/11/2018 15:45:00,11.34,11.22,1,-8.5
 15/11/2018 16:00:00,11.29,11.22,1,-8.57
 15/11/2018 16:15:00,11.32,11.22,1,-8.37
 15/11/2018 16:30:00,11.28,11.22,1,-8.29
 15/11/2018 16:45:00,11.35,11.22,1,-8.43
 15/11/2018 17:00:00,11.42,11.22,1,-8.37
 15/11/2018 17:15:00,11.43,11.22,1,-8.49
 15/11/2018 17:30:00,11.43,11.22,1,-8.54
 15/11/2018 17:45:00,11.42,11.22,1,-8.49
 15/11/2018 18:00:00,11.4,11.22,1,-8.39
 15/11/2018 18:15:00,11.44,11.22,1,-8.26
 15/11/2018 18:30:00,11.42,11.22,1,-8.13
 15/11/2018 18:45:00,11.43,11.22,1,-8.04
 15/11/2018 19:00:00,11.42,11.22,1,-7.86
 15/11/2018 19:15:00,11.32,11.22,1,-7.86
 15/11/2018 19:30:00,11.32,11.22,1,-7.79
 15/11/2018 19:45:00,11.33,11.22,1,-7.66
 15/11/2018 20:00:00,11.3,11.22,1,-7.58
 15/11/2018 20:15:00,11.3,11.22,1,-7.38
 15/11/2018 20:30:00,11.34,11.22,1,-7.17
 15/11/2018 20:45:00,11.29,11.22,1,-7.24
 15/11/2018 21:00:00,11.3,11.22,1,-7.32
 15/11/2018 21:15:00,11.36,11.22,1,-7.01
 15/11/2018 21:30:00,11.38,11.22,1,-7.04
 15/11/2018 21:45:00,11.33,11.22,1,-6.88
 15/11/2018 22:00:00,11.33,11.22,1,-6.66
 15/11/2018 22:15:00,11.35,11.22,1,-6.4
 15/11/2018 22:30:00,11.32,11.22,1,-6.39
 15/11/2018 22:45:00,11.28,11.22,1,-6.24
 15/11/2018 23:00:00,11.27,11.22,1,-6.21
 15/11/2018 23:15:00,11.32,11.22,1,-6.21
 15/11/2018 23:30:00,11.33,11.22,1,-6.07
 15/11/2018 23:45:00,11.34,11.22,1,-6.04
 16/11/2018 00:00:00,11.34,11.22,1,-5.91
 16/11/2018 00:15:00,11.28,11.22,1,-6.66
 16/11/2018 00:30:00,11.31,11.22,1,-6.5
 16/11/2018 00:45:00,11.28,11.22,1,-6.47
 16/11/2018 01:00:00,11.28,11.22,1,-6.56
 16/11/2018 01:15:00,11.32,11.22,1,-6.34
 16/11/2018 01:30:00,11.34,11.22,1,-6.24
 16/11/2018 01:45:00,11.35,11.22,1,-6.25
 16/11/2018 02:00:00,11.36,11.22,1,-6.21
 16/11/2018 02:15:00,11.36,11.22,1,-6.28
 16/11/2018 02:30:00,11.38,11.22,1,-6.01
 16/11/2018 02:45:00,11.34,11.22,1,-5.91
 16/11/2018 03:00:00,11.34,11.22,1,-5.76
 16/11/2018 03:15:00,11.29,11.22,1,-6.0
 16/11/2018 03:30:00,11.34,11.22,1,-5.99
 16/11/2018 03:45:00,11.32,11.22,1,-5.95
 16/11/2018 04:00:00,11.39,11.22,1,-5.87
 16/11/2018 04:15:00,11.39,11.22,1,-5.94
 16/11/2018 04:30:00,11.38,11.22,1,-6.02
 16/11/2018 04:45:00,11.38,11.22,1,-5.98
 16/11/2018 05:00:00,11.39,11.22,1,-5.9
 16/11/2018 05:15:00,11.36,11.22,1,-5.98
 16/11/2018 05:30:00,11.35,11.22,1,-6.05
 16/11/2018 05:45:00,11.33,11.22,1,-5.91
 16/11/2018 06:00:00,11.28,11.22,1,-6.12
 16/11/2018 06:15:00,11.17,11.22,1,-6.5
 16/11/2018 06:30:00,11.23,11.22,1,-6.62
 16/11/2018 06:45:00,11.17,11.22,1,-6.86
 16/11/2018 07:00:00,11.27,11.22,1,-7.1
 16/11/2018 07:15:00,11.24,11.22,1,-7.26
 16/11/2018 07:30:00,11.19,11.22,1,-7.33
 16/11/2018 07:45:00,11.16,11.22,1,-7.42
 16/11/2018 08:00:00,11.23,11.22,1,-7.53
 16/11/2018 08:15:00,11.24,11.22,1,-7.4
 16/11/2018 08:30:00,11.23,11.22,1,-7.39
 16/11/2018 08:45:00,11.23,11.22,1,-7.44
 16/11/2018 09:00:00,11.28,11.22,1,-7.24
 16/11/2018 09:15:00,11.33,11.22,1,-7.27
 16/11/2018 09:30:00,11.33,11.22,1,-7.42
 16/11/2018 09:45:00,11.31,11.22,1,-7.36
 16/11/2018 10:00:00,11.32,11.22,1,-7.34
 16/11/2018 10:15:00,11.34,11.22,1,-7.29
 16/11/2018 10:30:00,11.35,11.22,1,-7.36
 16/11/2018 10:45:00,11.33,11.22,1,-7.51
 16/11/2018 11:00:00,11.3,11.22,1,-7.85
 16/11/2018 11:15:00,11.3,11.22,1,-7.89
 16/11/2018 11:30:00,11.29,11.22,1,-7.93
 16/11/2018 11:45:00,11.28,11.22,1,-8.14
 16/11/2018 12:00:00,11.3,11.22,1,-8.11
 16/11/2018 12:15:00,11.32,11.22,1,-7.88
 16/11/2018 12:30:00,11.2,11.22,1,-7.85
 16/11/2018 12:45:00,11.21,11.22,1,-7.77
 16/11/2018 13:00:00,11.22,11.22,1,-7.69
 16/11/2018 13:15:00,11.24,11.22,1,-7.56
 16/11/2018 13:30:00,11.22,11.22,1,-7.58
 16/11/2018 13:45:00,11.19,11.22,1,-7.75
 16/11/2018 14:00:00,11.2,11.22,1,-7.72
 16/11/2018 14:15:00,11.21,11.22,1,-7.56
 16/11/2018 14:30:00,11.23,11.22,1,-7.47
 16/11/2018 14:45:00,11.24,11.22,1,-7.61
 16/11/2018 15:00:00,11.24,11.22,1,-7.53
 16/11/2018 15:15:00,11.24,11.22,1,-7.63
 16/11/2018 15:30:00,11.22,11.22,1,-7.59
 16/11/2018 15:45:00,11.22,11.22,1,-7.71
 16/11/2018 16:00:00,11.2,11.22,1,-7.65
 16/11/2018 16:15:00,11.19,11.22,1,-7.77
 16/11/2018 16:30:00,11.14,11.22,1,-8.05
 16/11/2018 16:45:00,11.14,11.22,1,-8.28
 16/11/2018 17:00:00,11.19,11.22,1,-8.27
 16/11/2018 17:15:00,11.19,11.22,1,-8.37
 16/11/2018 17:30:00,11.18,11.22,1,-8.37
 16/11/2018 17:45:00,11.19,11.22,1,-8.39
 16/11/2018 18:00:00,11.22,11.22,1,-8.32
 16/11/2018 18:15:00,11.25,11.22,1,-8.22
 16/11/2018 18:30:00,11.29,11.22,1,-7.98
 16/11/2018 18:45:00,11.27,11.22,1,-7.86
 16/11/2018 19:00:00,11.3,11.22,1,-7.82
 16/11/2018 19:15:00,11.29,11.22,1,-7.83
 16/11/2018 19:30:00,11.32,11.22,1,-7.84
 16/11/2018 19:45:00,11.33,11.22,1,-7.73
 16/11/2018 20:00:00,11.35,11.22,1,-7.62
 16/11/2018 20:15:00,11.3,11.22,1,-7.27
 16/11/2018 20:30:00,11.28,11.22,1,-7.22
 16/11/2018 20:45:00,11.29,11.22,1,-7.24
 16/11/2018 21:00:00,11.27,11.22,1,-7.25
 16/11/2018 21:15:00,11.29,11.22,1,-7.21
 16/11/2018 21:30:00,11.29,11.22,1,-7.1
 16/11/2018 21:45:00,11.16,11.22,1,-6.86
 16/11/2018 22:00:00,11.16,11.22,1,-6.68
 16/11/2018 22:15:00,11.16,11.22,1,-6.47
 16/11/2018 22:30:00,11.16,11.22,1,-6.51
 16/11/2018 22:45:00,11.16,11.22,1,-6.54
 16/11/2018 23:00:00,11.21,11.22,1,-6.34
 16/11/2018 23:15:00,11.25,11.22,1,-6.3
 16/11/2018 23:30:00,11.27,11.22,1,-6.28
 16/11/2018 23:45:00,11.27,11.22,1,-6.15
 17/11/2018 00:00:00,11.28,11.22,1,-6.22
 17/11/2018 00:15:00,11.28,11.22,1,-6.94
 17/11/2018 00:30:00,11.36,11.22,1,-6.9
 17/11/2018 00:45:00,11.3,11.22,1,-6.72
 17/11/2018 01:00:00,11.32,11.22,1,-6.67
 17/11/2018 01:15:00,11.35,11.22,1,-6.58
 17/11/2018 01:30:00,11.31,11.22,1,-6.63
 17/11/2018 01:45:00,11.35,11.22,1,-6.26
 17/11/2018 02:00:00,11.37,11.22,1,-6.18
 17/11/2018 02:15:00,11.3,11.22,1,-6.29
 17/11/2018 02:30:00,11.32,11.22,1,-6.25
 17/11/2018 02:45:00,11.34,11.22,1,-5.96
 17/11/2018 03:00:00,11.35,11.22,1,-5.94
 17/11/2018 03:15:00,11.36,11.22,1,-5.93
 17/11/2018 03:30:00,11.23,11.22,1,-5.95
 17/11/2018 03:45:00,11.31,11.22,1,-5.97
 17/11/2018 04:00:00,11.33,11.22,1,-6.01
 17/11/2018 04:15:00,11.32,11.22,1,-5.97
 17/11/2018 04:30:00,11.33,11.22,1,-5.8
 17/11/2018 04:45:00,11.34,11.22,1,-5.79
 17/11/2018 05:00:00,11.33,11.22,1,-5.95
 17/11/2018 05:15:00,11.3,11.22,1,-5.97
 17/11/2018 05:30:00,11.33,11.22,1,-5.93
 17/11/2018 05:45:00,11.29,11.22,1,-6.12
 17/11/2018 06:00:00,11.31,11.22,1,-5.78
 17/11/2018 06:15:00,11.27,11.22,1,-5.7
 17/11/2018 06:30:00,11.27,11.22,1,-5.76
 17/11/2018 06:45:00,11.26,11.22,1,-5.9
 17/11/2018 07:00:00,11.25,11.22,1,-6.0
 17/11/2018 07:15:00,11.2,11.22,1,-5.95
 17/11/2018 07:30:00,11.22,11.22,1,-5.84
 17/11/2018 07:45:00,11.33,11.22,1,-5.89
 17/11/2018 08:00:00,11.33,11.22,1,-6.0
 17/11/2018 08:15:00,11.32,11.22,1,-6.15
 17/11/2018 08:30:00,11.3,11.22,1,-6.26
 17/11/2018 08:45:00,11.3,11.22,1,-6.41
 17/11/2018 09:00:00,11.31,11.22,1,-6.54
 17/11/2018 09:15:00,11.28,11.22,1,-6.48
 17/11/2018 09:30:00,11.29,11.22,1,-6.5
 17/11/2018 09:45:00,11.31,11.22,1,-6.26
 17/11/2018 10:00:00,11.3,11.22,1,-6.36
 17/11/2018 10:15:00,11.28,11.22,1,-6.52
 17/11/2018 10:30:00,11.32,11.22,1,-6.57
 17/11/2018 10:45:00,11.33,11.22,1,-6.32
 17/11/2018 11:00:00,11.33,11.22,1,-6.34
 17/11/2018 11:15:00,11.31,11.22,1,-6.1
 17/11/2018 11:30:00,11.3,11.22,1,-6.18
 17/11/2018 11:45:00,11.3,11.22,1,-6.2
 17/11/2018 12:00:00,11.26,11.22,1,-6.17
 17/11/2018 12:15:00,11.29,11.22,1,-6.1
 17/11/2018 12:30:00,11.3,11.22,1,-6.15
 17/11/2018 12:45:00,11.29,11.22,1,-6.07
 17/11/2018 13:00:00,11.31,11.22,1,-6.0
 17/11/2018 13:15:00,11.33,11.22,1,-6.15
 17/11/2018 13:30:00,11.2,11.22,1,-5.99
 17/11/2018 13:45:00,11.23,11.22,1,-5.88
 17/11/2018 14:00:00,11.29,11.22,1,-5.64
 17/11/2018 14:15:00,11.26,11.22,1,-5.81
 17/11/2018 14:30:00,11.26,11.22,1,-5.83
 17/11/2018 14:45:00,11.26,11.22,1,-5.82
 17/11/2018 15:00:00,11.25,11.22,1,-5.65
 17/11/2018 15:15:00,11.29,11.22,1,-5.75
 17/11/2018 15:30:00,11.28,11.22,1,-5.83
 17/11/2018 15:45:00,11.28,11.22,1,-5.59
 17/11/2018 16:00:00,11.24,11.22,1,-5.77
 17/11/2018 16:15:00,11.32,11.22,1,-5.95
 17/11/2018 16:30:00,11.18,11.22,1,-6.18
 17/11/2018 16:45:00,11.16,11.22,1,-6.34
 17/11/2018 17:00:00,11.19,11.22,1,-6.53
 17/11/2018 17:15:00,11.27,11.22,1,-6.47
 17/11/2018 17:30:00,11.25,11.22,1,-6.66
 17/11/2018 17:45:00,11.24,11.22,1,-6.53
 17/11/2018 18:00:00,11.28,11.22,1,-6.62
 17/11/2018 18:15:00,11.26,11.22,1,-6.61
 17/11/2018 18:30:00,11.32,11.22,1,-6.5
 17/11/2018 18:45:00,11.33,11.22,1,-6.42
 17/11/2018 19:00:00,11.31,11.22,1,-6.33
 17/11/2018 19:15:00,11.35,11.22,1,-6.22
 17/11/2018 19:30:00,11.28,11.22,1,-6.19
 17/11/2018 19:45:00,11.23,11.22,1,-6.15
 17/11/2018 20:00:00,11.28,11.22,1,-6.02
 17/11/2018 20:15:00,11.3,11.22,1,-5.68
 17/11/2018 20:30:00,11.32,11.22,1,-5.59
 17/11/2018 20:45:00,11.28,11.22,1,-5.79
 17/11/2018 21:00:00,11.26,11.22,1,-5.73
 17/11/2018 21:15:00,11.28,11.22,1,-5.62
 17/11/2018 21:30:00,11.28,11.22,1,-5.63
 17/11/2018 21:45:00,11.31,11.22,1,-5.66
 17/11/2018 22:00:00,11.3,11.22,1,-5.59
 17/11/2018 22:15:00,11.34,11.22,1,-5.43
 17/11/2018 22:30:00,11.26,11.22,1,-5.36
 17/11/2018 22:45:00,11.18,11.22,1,-5.3
 17/11/2018 23:00:00,11.23,11.22,1,-5.15
 17/11/2018 23:15:00,11.33,11.22,1,-4.97
 17/11/2018 23:30:00,11.32,11.22,1,-4.87
 17/11/2018 23:45:00,11.27,11.22,1,-5.22
 18/11/2018 00:00:00,11.27,11.22,1,-5.31
 18/11/2018 00:15:00,11.24,11.22,1,-5.78
 18/11/2018 00:30:00,11.26,11.22,1,-5.84
 18/11/2018 00:45:00,11.26,11.22,1,-5.84
 18/11/2018 01:00:00,11.26,11.22,1,-5.9
 18/11/2018 01:15:00,11.26,11.22,1,-5.73
 18/11/2018 01:30:00,11.27,11.22,1,-5.46
 18/11/2018 01:45:00,11.25,11.22,1,-5.64
 18/11/2018 02:00:00,11.26,11.22,1,-5.68
 18/11/2018 02:15:00,11.28,11.22,1,-5.69
 18/11/2018 02:30:00,11.31,11.22,1,-5.63
 18/11/2018 02:45:00,11.3,11.22,1,-5.58
 18/11/2018 03:00:00,11.27,11.22,1,-5.5
 18/11/2018 03:15:00,11.16,11.22,1,-5.29
 18/11/2018 03:30:00,11.19,11.22,1,-5.15
 18/11/2018 03:45:00,11.16,11.22,1,-5.23
 18/11/2018 04:00:00,11.13,11.22,1,-5.15
 18/11/2018 04:15:00,11.18,11.22,1,-5.19
 18/11/2018 04:30:00,11.21,11.22,1,-5.03
 18/11/2018 04:45:00,11.21,11.22,1,-5.09
 18/11/2018 05:00:00,11.21,11.22,1,-5.13
 18/11/2018 05:15:00,11.19,11.22,1,-5.09
 18/11/2018 05:30:00,11.19,11.22,1,-5.21
 18/11/2018 05:45:00,11.22,11.22,1,-5.16
 18/11/2018 06:00:00,11.29,11.22,1,-5.18
 18/11/2018 06:15:00,11.23,11.22,1,-5.44
 18/11/2018 06:30:00,11.31,11.22,1,-5.55
 18/11/2018 06:45:00,11.32,11.22,1,-5.47
 18/11/2018 07:00:00,11.29,11.22,1,-5.69
 18/11/2018 07:15:00,11.33,11.22,1,-5.63
 18/11/2018 07:30:00,11.32,11.22,1,-5.54
 18/11/2018 07:45:00,11.3,11.22,1,-5.62
 18/11/2018 08:00:00,11.28,11.22,1,-5.7
 18/11/2018 08:15:00,11.34,11.22,1,-5.81
 18/11/2018 08:30:00,11.37,11.22,1,-5.74
 18/11/2018 08:45:00,11.3,11.22,1,-5.7
 18/11/2018 09:00:00,11.2,11.22,1,-5.95
 18/11/2018 09:15:00,11.23,11.22,1,-6.07
 18/11/2018 09:30:00,11.24,11.22,1,-6.18
 18/11/2018 09:45:00,11.23,11.22,1,-6.16
 18/11/2018 10:00:00,11.23,11.22,1,-6.24
 18/11/2018 10:15:00,11.2,11.22,1,-6.24
 18/11/2018 10:30:00,11.23,11.22,1,-6.09
 18/11/2018 10:45:00,11.27,11.22,1,-5.84
 18/11/2018 11:00:00,11.24,11.22,1,-6.07
 18/11/2018 11:15:00,11.22,11.22,1,-6.01
 18/11/2018 11:30:00,11.25,11.22,1,-6.04
 18/11/2018 11:45:00,11.23,11.22,1,-6.07
 18/11/2018 12:00:00,11.23,11.22,1,-6.02
 18/11/2018 12:15:00,11.24,11.22,1,-6.01
 18/11/2018 12:30:00,11.26,11.22,1,-6.01
 18/11/2018 12:45:00,11.27,11.22,1,-5.82
 18/11/2018 13:00:00,11.27,11.22,1,-5.71
 18/11/2018 13:15:00,11.27,11.22,1,-5.75
 18/11/2018 13:30:00,11.31,11.22,1,-5.69
 18/11/2018 13:45:00,11.32,11.22,1,-5.61
 18/11/2018 14:00:00,11.33,11.22,1,-5.51
 18/11/2018 14:15:00,11.34,11.22,1,-5.54
 18/11/2018 14:30:00,11.32,11.22,1,-5.57
 18/11/2018 14:45:00,11.31,11.22,1,-5.61
 18/11/2018 15:00:00,11.31,11.22,1,-5.49
 18/11/2018 15:15:00,11.29,11.22,1,-5.6
 18/11/2018 15:30:00,11.26,11.22,1,-5.7
 18/11/2018 15:45:00,11.3,11.22,1,-5.73
 18/11/2018 16:00:00,11.3,11.22,1,-5.84
 18/11/2018 16:15:00,11.26,11.22,1,-6.0
 18/11/2018 16:30:00,11.15,11.22,1,-6.22
 18/11/2018 16:45:00,11.09,11.22,1,-6.43
 18/11/2018 17:00:00,11.15,11.22,1,-6.7
 18/11/2018 17:15:00,11.26,11.22,1,-6.77
 18/11/2018 17:30:00,11.26,11.22,1,-6.86
 18/11/2018 17:45:00,11.25,11.22,1,-6.83
 18/11/2018 18:00:00,11.28,11.22,1,-6.73
 18/11/2018 18:15:00,11.28,11.22,1,-6.6
 18/11/2018 18:30:00,11.32,11.22,1,-6.54
 18/11/2018 18:45:00,11.32,11.22,1,-6.55
 18/11/2018 19:00:00,11.33,11.22,1,-6.73
 18/11/2018 19:15:00,11.33,11.22,1,-6.6
 18/11/2018 19:30:00,11.34,11.22,1,-6.59
 18/11/2018 19:45:00,11.36,11.22,1,-6.57
 18/11/2018 20:00:00,11.2,11.22,1,-6.4
 18/11/2018 20:15:00,11.25,11.22,1,-6.47
 18/11/2018 20:30:00,11.3,11.22,1,-6.15
 18/11/2018 20:45:00,11.32,11.22,1,-6.13
 18/11/2018 21:00:00,11.33,11.22,1,-6.05
 18/11/2018 21:15:00,11.3,11.22,1,-5.84
 18/11/2018 21:30:00,11.25,11.22,1,-5.7
 18/11/2018 21:45:00,11.23,11.22,1,-5.52
 18/11/2018 22:00:00,11.21,11.22,1,-5.48
 18/11/2018 22:15:00,11.22,11.22,1,-5.36
 18/11/2018 22:30:00,11.25,11.22,1,-5.35
 18/11/2018 22:45:00,11.26,11.22,1,-5.43
 18/11/2018 23:00:00,11.25,11.22,1,-5.3
 18/11/2018 23:15:00,11.19,11.22,1,-5.31
 18/11/2018 23:30:00,11.21,11.22,1,-5.29
 18/11/2018 23:45:00,11.25,11.22,1,-5.13
 19/11/2018 00:00:00,11.24,11.22,1,-5.16
 19/11/2018 00:00:00,11.24,11.22,1,-5.16
 19/11/2018 00:15:00,11.16,11.22,1,-5.79
 19/11/2018 00:30:00,11.14,11.22,1,-5.91
 19/11/2018 00:45:00,11.18,11.22,1,-5.89
 19/11/2018 01:00:00,11.21,11.22,1,-5.97
 19/11/2018 01:15:00,11.21,11.22,1,-5.98
 19/11/2018 01:30:00,11.22,11.22,1,-5.97
 19/11/2018 01:45:00,11.22,11.22,1,-5.89
 19/11/2018 02:00:00,11.25,11.22,1,-5.97
 19/11/2018 02:15:00,11.25,11.22,1,-5.84
 19/11/2018 02:30:00,11.27,11.22,1,-5.89
 19/11/2018 02:45:00,11.29,11.22,1,-5.76
 19/11/2018 03:00:00,11.31,11.22,1,-5.73
 19/11/2018 03:15:00,11.3,11.22,1,-5.67
 19/11/2018 03:30:00,11.33,11.22,1,-5.56
 19/11/2018 03:45:00,11.33,11.22,1,-5.55
 19/11/2018 04:00:00,11.34,11.22,1,-5.49
 19/11/2018 04:15:00,11.33,11.22,1,-5.34
 19/11/2018 04:30:00,11.34,11.22,1,-5.27
 19/11/2018 04:45:00,11.32,11.22,1,-5.34
 19/11/2018 05:00:00,11.31,11.22,1,-5.54
 19/11/2018 05:15:00,11.28,11.22,1,-5.72
 19/11/2018 05:30:00,11.26,11.22,1,-5.8
 19/11/2018 05:45:00,11.26,11.22,1,-5.7
 19/11/2018 06:00:00,11.32,11.22,1,-5.99
 19/11/2018 06:15:00,11.19,11.22,1,-6.42
 19/11/2018 06:30:00,11.21,11.22,1,-6.6
 19/11/2018 06:45:00,11.15,11.22,1,-6.85
 19/11/2018 07:00:00,11.16,11.22,1,-7.18
 19/11/2018 07:15:00,11.27,11.22,1,-7.29
 19/11/2018 07:30:00,11.32,11.22,1,-7.55
 19/11/2018 07:45:00,11.3,11.22,1,-7.59
 19/11/2018 08:00:00,11.29,11.22,1,-7.63
 19/11/2018 08:15:00,11.29,11.22,1,-7.46
 19/11/2018 08:30:00,11.27,11.22,1,-7.62
 19/11/2018 08:45:00,11.27,11.22,1,-7.65
 19/11/2018 09:00:00,11.24,11.22,1,-7.5
 19/11/2018 09:15:00,11.21,11.22,1,-7.72
 19/11/2018 09:30:00,11.2,11.22,1,-7.8
 19/11/2018 09:45:00,11.17,11.22,1,-7.83
 19/11/2018 10:00:00,11.16,11.22,1,-7.81
 19/11/2018 10:15:00,11.16,11.22,1,-7.79
 19/11/2018 10:30:00,11.16,11.22,1,-7.77
 19/11/2018 10:45:00,11.2,11.22,1,-7.56
 19/11/2018 11:00:00,11.19,11.22,1,-7.97
 19/11/2018 11:15:00,11.18,11.22,1,-8.09
 19/11/2018 11:30:00,11.19,11.22,1,-7.88
 19/11/2018 11:45:00,11.19,11.22,1,-7.88
 19/11/2018 12:00:00,11.19,11.22,1,-7.77
 19/11/2018 12:15:00,11.19,11.22,1,-7.81
 19/11/2018 12:30:00,11.19,11.22,1,-7.96
 19/11/2018 12:45:00,11.19,11.22,1,-7.91
 19/11/2018 13:00:00,11.19,11.22,1,-7.97
 19/11/2018 13:15:00,11.26,11.22,1,-7.82
 19/11/2018 13:30:00,11.24,11.22,1,-7.57
 19/11/2018 13:45:00,11.16,11.22,1,-7.69
 19/11/2018 14:00:00,11.17,11.22,1,-7.82
 19/11/2018 14:15:00,11.2,11.22,1,-7.58
 19/11/2018 14:30:00,11.15,11.22,1,-7.57
 19/11/2018 14:45:00,11.13,11.22,1,-7.86
 19/11/2018 15:00:00,11.13,11.22,1,-7.91
 19/11/2018 15:15:00,11.15,11.22,1,-7.8
 19/11/2018 15:30:00,11.18,11.22,1,-7.78
 19/11/2018 15:45:00,11.12,11.22,1,-7.97
 19/11/2018 16:00:00,11.17,11.22,1,-7.91
 19/11/2018 16:15:00,11.3,11.22,1,-7.88
 19/11/2018 16:30:00,11.27,11.22,1,-8.29
 19/11/2018 16:45:00,11.31,11.22,1,-8.55
 19/11/2018 17:00:00,11.33,11.22,1,-8.59
 19/11/2018 17:15:00,11.24,11.22,1,-8.53
 19/11/2018 17:30:00,11.17,11.22,1,-8.64
 19/11/2018 17:45:00,11.2,11.22,1,-8.47
 19/11/2018 18:00:00,11.23,11.22,1,-8.51
 19/11/2018 18:15:00,11.22,11.22,1,-8.51
 19/11/2018 18:30:00,11.26,11.22,1,-8.47
 19/11/2018 18:45:00,11.29,11.22,1,-8.3
 19/11/2018 19:00:00,11.22,11.22,1,-8.3
 19/11/2018 19:15:00,11.24,11.22,1,-8.2
 19/11/2018 19:30:00,11.29,11.22,1,-8.0
 19/11/2018 19:45:00,11.22,11.22,1,-8.06
 19/11/2018 20:00:00,11.23,11.22,1,-7.86
 19/11/2018 20:15:00,11.32,11.22,1,-7.75
 19/11/2018 20:30:00,11.37,11.22,1,-7.77
 19/11/2018 20:45:00,11.36,11.22,1,-7.92
 19/11/2018 21:00:00,11.32,11.22,1,-7.8
 19/11/2018 21:15:00,11.27,11.22,1,-7.57
 19/11/2018 21:30:00,11.32,11.22,1,-7.43
 19/11/2018 21:45:00,11.25,11.22,1,-7.46
 19/11/2018 22:00:00,11.29,11.22,1,-7.1
 19/11/2018 22:15:00,11.29,11.22,1,-6.83
 19/11/2018 22:30:00,11.26,11.22,1,-6.71
 19/11/2018 22:45:00,11.2,11.22,1,-6.66
 19/11/2018 23:00:00,11.24,11.22,1,-6.55
 19/11/2018 23:15:00,11.29,11.22,1,-6.59
 19/11/2018 23:30:00,11.28,11.22,1,-6.43
 19/11/2018 23:45:00,11.28,11.22,1,-6.4
 20/11/2018 00:00:00,11.28,11.22,1,-6.46
 20/11/2018 00:15:00,11.24,11.22,1,-6.95
 20/11/2018 00:30:00,11.21,11.22,1,-6.98
 20/11/2018 00:45:00,11.18,11.22,1,-7.04
 20/11/2018 01:00:00,11.18,11.22,1,-7.1
 20/11/2018 01:15:00,11.22,11.22,1,-6.96
 20/11/2018 01:30:00,11.24,11.22,1,-6.87
 20/11/2018 01:45:00,11.27,11.22,1,-6.74
 20/11/2018 02:00:00,11.29,11.22,1,-6.62
 20/11/2018 02:15:00,11.28,11.22,1,-6.57
 20/11/2018 02:30:00,11.27,11.22,1,-6.52
 20/11/2018 02:45:00,11.26,11.22,1,-6.61
 20/11/2018 03:00:00,11.3,11.22,1,-6.52
 20/11/2018 03:15:00,11.31,11.22,1,-6.42
 20/11/2018 03:30:00,11.32,11.22,1,-6.37
 20/11/2018 03:45:00,11.34,11.22,1,-6.41
 20/11/2018 04:00:00,11.35,11.22,1,-6.33
 20/11/2018 04:15:00,11.31,11.22,1,-6.07
 20/11/2018 04:30:00,11.15,11.22,1,-5.82
 20/11/2018 04:45:00,11.17,11.22,1,-5.71
 20/11/2018 05:00:00,11.19,11.22,1,-5.86
 20/11/2018 05:15:00,11.19,11.22,1,-6.17
 20/11/2018 05:30:00,11.16,11.22,1,-6.32
 20/11/2018 05:45:00,11.15,11.22,1,-6.48
 20/11/2018 06:00:00,11.19,11.22,1,-6.56
 20/11/2018 06:15:00,11.29,11.22,1,-7.01
 20/11/2018 06:30:00,11.32,11.22,1,-7.28
 20/11/2018 06:45:00,11.26,11.22,1,-7.33
 20/11/2018 07:00:00,11.16,11.22,1,-7.54
 20/11/2018 07:15:00,11.15,11.22,1,-7.74
 20/11/2018 07:30:00,11.17,11.22,1,-7.76
 20/11/2018 07:45:00,11.2,11.22,1,-7.74
 20/11/2018 08:00:00,11.26,11.22,1,-7.71
 20/11/2018 08:15:00,11.22,11.22,1,-7.59
 20/11/2018 08:30:00,11.24,11.22,1,-7.74
 20/11/2018 08:45:00,11.2,11.22,1,-7.77
 20/11/2018 09:00:00,11.19,11.22,1,-7.85
 20/11/2018 09:15:00,11.22,11.22,1,-7.84
 20/11/2018 09:30:00,11.23,11.22,1,-7.97
 20/11/2018 09:45:00,11.26,11.22,1,-7.98
 20/11/2018 10:00:00,11.28,11.22,1,-8.37
 20/11/2018 10:15:00,11.27,11.22,1,-8.54
 20/11/2018 10:30:00,11.29,11.22,1,-8.37
 20/11/2018 10:45:00,11.28,11.22,1,-8.39
 20/11/2018 11:00:00,11.3,11.22,1,-8.29
 20/11/2018 11:15:00,11.3,11.22,1,-8.13
 20/11/2018 11:30:00,11.29,11.22,1,-8.25
 20/11/2018 11:45:00,11.32,11.22,1,-8.23
 20/11/2018 12:00:00,11.26,11.22,1,-8.4
 20/11/2018 12:15:00,11.27,11.22,1,-8.43
 20/11/2018 12:30:00,11.28,11.22,1,-8.42
 20/11/2018 12:45:00,11.26,11.22,1,-8.44
 20/11/2018 13:00:00,11.26,11.22,1,-8.52
 20/11/2018 13:15:00,11.29,11.22,1,-8.41
 20/11/2018 13:30:00,11.31,11.22,1,-8.43
 20/11/2018 13:45:00,11.27,11.22,1,-8.49
 20/11/2018 14:00:00,11.27,11.22,1,-8.52
 20/11/2018 14:15:00,11.26,11.22,1,-8.22
 20/11/2018 14:30:00,11.27,11.22,1,-8.02
 20/11/2018 14:45:00,11.28,11.22,1,-7.94
 20/11/2018 15:00:00,11.28,11.22,1,-8.11
 20/11/2018 15:15:00,11.3,11.22,1,-8.15
 20/11/2018 15:30:00,11.28,11.22,1,-8.08
 20/11/2018 15:45:00,11.27,11.22,1,-8.16
 20/11/2018 16:00:00,11.27,11.22,1,-8.01
 20/11/2018 16:15:00,11.25,11.22,1,-8.2
 20/11/2018 16:30:00,11.2,11.22,1,-8.67
 20/11/2018 16:45:00,11.28,11.22,1,-8.94
 20/11/2018 17:00:00,11.27,11.22,1,-8.94
 20/11/2018 17:15:00,11.25,11.22,1,-8.86
 20/11/2018 17:30:00,11.23,11.22,1,-8.82
 20/11/2018 17:45:00,11.22,11.22,1,-8.82
 20/11/2018 18:00:00,11.26,11.22,1,-8.73
 20/11/2018 18:15:00,11.26,11.22,1,-8.55
 20/11/2018 18:30:00,11.31,11.22,1,-8.25
 20/11/2018 18:45:00,11.32,11.22,1,-8.35
 20/11/2018 19:00:00,11.2,11.22,1,-8.26
 20/11/2018 19:15:00,11.22,11.22,1,-8.33
 20/11/2018 19:30:00,11.26,11.22,1,-8.14
 20/11/2018 19:45:00,11.29,11.22,1,-8.02
 20/11/2018 20:00:00,11.32,11.22,1,-7.98
 20/11/2018 20:15:00,11.31,11.22,1,-7.81
 20/11/2018 20:30:00,11.27,11.22,1,-7.7
 20/11/2018 20:45:00,11.28,11.22,1,-7.41
 20/11/2018 21:00:00,11.27,11.22,1,-7.53
 20/11/2018 21:15:00,11.31,11.22,1,-7.12
 20/11/2018 21:30:00,11.35,11.22,1,-6.9
 20/11/2018 21:45:00,11.31,11.22,1,-7.19
 20/11/2018 22:00:00,11.32,11.22,1,-6.84
 20/11/2018 22:15:00,11.3,11.22,1,-6.59
 20/11/2018 22:30:00,11.34,11.22,1,-6.44
 20/11/2018 22:45:00,11.32,11.22,1,-6.48
 20/11/2018 23:00:00,11.33,11.22,1,-6.35
 20/11/2018 23:15:00,11.31,11.22,1,-6.25
 20/11/2018 23:30:00,11.34,11.22,1,-6.18
 20/11/2018 23:45:00,11.33,11.22,1,-6.14
 21/11/2018 00:00:00,11.36,11.22,1,-5.92
 21/11/2018 00:15:00,11.28,11.22,1,-6.59
 21/11/2018 00:30:00,11.25,11.22,1,-6.9
 21/11/2018 00:45:00,11.18,11.22,1,-7.01
 21/11/2018 01:00:00,11.19,11.22,1,-7.07
 21/11/2018 01:15:00,11.26,11.22,1,-6.81
 21/11/2018 01:30:00,11.24,11.22,1,-6.94
 21/11/2018 01:45:00,11.27,11.22,1,-6.89
 21/11/2018 02:00:00,11.29,11.22,1,-6.93
 21/11/2018 02:15:00,11.3,11.22,1,-6.82
 21/11/2018 02:30:00,11.3,11.22,1,-6.63
 21/11/2018 02:45:00,11.33,11.22,1,-6.49
 21/11/2018 03:00:00,11.31,11.22,1,-6.66
 21/11/2018 03:15:00,11.27,11.22,1,-6.65
 21/11/2018 03:30:00,11.29,11.22,1,-6.54
 21/11/2018 03:45:00,11.33,11.22,1,-6.35
 21/11/2018 04:00:00,11.36,11.22,1,-6.3
 21/11/2018 04:15:00,11.34,11.22,1,-6.08
 21/11/2018 04:30:00,11.3,11.22,1,-6.23
 21/11/2018 04:45:00,11.3,11.22,1,-6.24
 21/11/2018 05:00:00,11.29,11.22,1,-6.25
 21/11/2018 05:15:00,11.24,11.22,1,-6.31
 21/11/2018 05:30:00,11.22,11.22,1,-6.34
 21/11/2018 05:45:00,11.23,11.22,1,-6.49
 21/11/2018 06:00:00,11.23,11.22,1,-6.93
 21/11/2018 06:15:00,11.16,11.22,1,-7.37
 21/11/2018 06:30:00,11.17,11.22,1,-7.62
 21/11/2018 06:45:00,11.17,11.22,1,-7.9
 21/11/2018 07:00:00,11.17,11.22,1,-7.89
 21/11/2018 07:15:00,11.19,11.22,1,-8.06
 21/11/2018 07:30:00,11.28,11.22,1,-8.22
 21/11/2018 07:45:00,11.21,11.22,1,-8.33
 21/11/2018 08:00:00,11.17,11.22,1,-8.37
 21/11/2018 08:15:00,11.15,11.22,1,-8.26
 21/11/2018 08:30:00,11.3,11.22,1,-8.12
 21/11/2018 08:45:00,11.29,11.22,1,-8.31
 21/11/2018 09:00:00,11.27,11.22,1,-8.29
 21/11/2018 09:15:00,11.25,11.22,1,-8.54
 21/11/2018 09:30:00,11.24,11.22,1,-8.89
 21/11/2018 09:45:00,11.25,11.22,1,-9.05
 21/11/2018 10:00:00,11.19,11.22,1,-9.02
 21/11/2018 10:15:00,11.23,11.22,1,-8.78
 21/11/2018 10:30:00,11.24,11.22,1,-8.57
 21/11/2018 10:45:00,11.27,11.22,1,-8.42
 21/11/2018 11:00:00,11.27,11.22,1,-8.38
 21/11/2018 11:15:00,11.26,11.22,1,-8.58
 21/11/2018 11:30:00,11.27,11.22,1,-8.44
 21/11/2018 11:45:00,11.24,11.22,1,-8.61
 21/11/2018 12:00:00,11.23,11.22,1,-8.58
 21/11/2018 12:15:00,11.26,11.22,1,-8.39
 21/11/2018 12:30:00,11.25,11.22,1,-8.73
 21/11/2018 12:45:00,11.25,11.22,1,-8.68
 21/11/2018 13:00:00,11.28,11.22,1,-8.57
 21/11/2018 13:15:00,11.31,11.22,1,-8.45
 21/11/2018 13:30:00,11.31,11.22,1,-8.36
 21/11/2018 13:45:00,11.24,11.22,1,-8.6
 21/11/2018 14:00:00,11.22,11.22,1,-8.75
 21/11/2018 14:15:00,11.17,11.22,1,-8.92
 21/11/2018 14:30:00,11.17,11.22,1,-8.78
 21/11/2018 14:45:00,11.18,11.22,1,-8.76
 21/11/2018 15:00:00,11.16,11.22,1,-8.89
 21/11/2018 15:15:00,11.15,11.22,1,-8.96
 21/11/2018 15:30:00,11.18,11.22,1,-9.09
 21/11/2018 15:45:00,11.18,11.22,1,-9.04
 21/11/2018 16:00:00,11.16,11.22,1,-9.02
 21/11/2018 16:15:00,11.25,11.22,1,-9.14
 21/11/2018 16:30:00,11.25,11.22,1,-9.06
 21/11/2018 16:45:00,11.25,11.22,1,-9.43
 21/11/2018 17:00:00,11.21,11.22,1,-9.36
 21/11/2018 17:15:00,11.22,11.22,1,-9.42
 21/11/2018 17:30:00,11.22,11.22,1,-9.34
 21/11/2018 17:45:00,11.22,11.22,1,-9.33
 21/11/2018 18:00:00,11.26,11.22,1,-8.85
 21/11/2018 18:15:00,11.26,11.22,1,-8.42
 21/11/2018 18:30:00,11.32,11.22,1,-8.25
 21/11/2018 18:45:00,11.31,11.22,1,-8.35
 21/11/2018 19:00:00,11.33,11.22,1,-8.43
 21/11/2018 19:15:00,11.32,11.22,1,-8.41
 21/11/2018 19:30:00,11.35,11.22,1,-8.27
 21/11/2018 19:45:00,11.36,11.22,1,-8.1
 21/11/2018 20:00:00,11.36,11.22,1,-8.07
 21/11/2018 20:15:00,11.16,11.22,1,-7.91
 21/11/2018 20:30:00,11.21,11.22,1,-7.66
 21/11/2018 20:45:00,11.26,11.22,1,-7.39
 21/11/2018 21:00:00,11.29,11.22,1,-7.27
 21/11/2018 21:15:00,11.32,11.22,1,-7.12
 21/11/2018 21:30:00,11.32,11.22,1,-7.01
 21/11/2018 21:45:00,11.29,11.22,1,-7.03
 21/11/2018 22:00:00,11.3,11.22,1,-6.97
 21/11/2018 22:15:00,11.32,11.22,1,-6.8
 21/11/2018 22:30:00,11.33,11.22,1,-6.53
 21/11/2018 22:45:00,11.29,11.22,1,-6.38
 21/11/2018 23:00:00,11.3,11.22,1,-6.39
 21/11/2018 23:15:00,11.29,11.22,1,-6.29
 21/11/2018 23:30:00,11.33,11.22,1,-6.1
 21/11/2018 23:45:00,11.32,11.22,1,-6.13
 22/11/2018 00:00:00,11.31,11.22,1,-6.26
 22/11/2018 00:15:00,11.25,11.22,1,-6.77
 22/11/2018 00:30:00,11.3,11.22,1,-6.87
 22/11/2018 00:45:00,11.27,11.22,1,-6.99
 22/11/2018 01:00:00,11.3,11.22,1,-6.88
 22/11/2018 01:15:00,11.36,11.22,1,-6.83
 22/11/2018 01:30:00,11.36,11.22,1,-6.88
 22/11/2018 01:45:00,11.36,11.22,1,-6.91
 22/11/2018 02:00:00,11.38,11.22,1,-6.69
 22/11/2018 02:15:00,11.32,11.22,1,-6.62
 22/11/2018 02:30:00,11.34,11.22,1,-6.56
 22/11/2018 02:45:00,11.35,11.22,1,-6.47
 22/11/2018 03:00:00,11.27,11.22,1,-6.59
 22/11/2018 03:15:00,11.18,11.22,1,-6.57
 22/11/2018 03:30:00,11.21,11.22,1,-6.4
 22/11/2018 03:45:00,11.22,11.22,1,-6.48
 22/11/2018 04:00:00,11.24,11.22,1,-6.32
 22/11/2018 04:15:00,11.19,11.22,1,-6.24
 22/11/2018 04:30:00,11.16,11.22,1,-6.27
 22/11/2018 04:45:00,11.15,11.22,1,-6.49
 22/11/2018 05:00:00,11.19,11.22,1,-6.58
 22/11/2018 05:15:00,11.24,11.22,1,-6.7
 22/11/2018 05:30:00,11.33,11.22,1,-6.75
 22/11/2018 05:45:00,11.35,11.22,1,-6.8
 22/11/2018 06:00:00,11.29,11.22,1,-7.13
 22/11/2018 06:15:00,11.22,11.22,1,-7.34
 22/11/2018 06:30:00,11.22,11.22,1,-7.57
 22/11/2018 06:45:00,11.27,11.22,1,-7.49
 22/11/2018 07:00:00,11.31,11.22,1,-7.85
 22/11/2018 07:15:00,11.19,11.22,1,-8.33
 22/11/2018 07:30:00,11.19,11.22,1,-8.27
 22/11/2018 07:45:00,11.21,11.22,1,-8.18
 22/11/2018 08:00:00,11.24,11.22,1,-8.18
 22/11/2018 08:15:00,11.25,11.22,1,-8.33
 22/11/2018 08:30:00,11.24,11.22,1,-8.41
 22/11/2018 08:45:00,11.25,11.22,1,-8.45
 22/11/2018 09:00:00,11.16,11.22,1,-8.56
 22/11/2018 09:15:00,11.15,11.22,1,-8.48
 22/11/2018 09:30:00,11.16,11.22,1,-8.39
 22/11/2018 09:45:00,11.17,11.22,1,-8.43
 22/11/2018 10:00:00,11.2,11.22,1,-8.32
 22/11/2018 10:15:00,11.25,11.22,1,-8.31
 22/11/2018 10:30:00,11.27,11.22,1,-8.17
 22/11/2018 10:45:00,11.27,11.22,1,-8.19
 22/11/2018 11:00:00,11.26,11.22,1,-8.42
 22/11/2018 11:15:00,11.27,11.22,1,-8.33
 22/11/2018 11:30:00,11.26,11.22,1,-8.44
 22/11/2018 11:45:00,11.26,11.22,1,-8.39
 22/11/2018 12:00:00,11.28,11.22,1,-8.23
 22/11/2018 12:15:00,11.26,11.22,1,-8.2
 22/11/2018 12:30:00,11.27,11.22,1,-8.25
 22/11/2018 12:45:00,11.28,11.22,1,-8.09
 22/11/2018 13:00:00,11.26,11.22,1,-8.25
 22/11/2018 13:15:00,11.32,11.22,1,-8.23
 22/11/2018 13:30:00,11.32,11.22,1,-8.25
 22/11/2018 13:45:00,11.31,11.22,1,-8.27
 22/11/2018 14:00:00,11.28,11.22,1,-8.41
 22/11/2018 14:15:00,11.24,11.22,1,-8.48
 22/11/2018 14:30:00,11.21,11.22,1,-8.65
 22/11/2018 14:45:00,11.21,11.22,1,-8.62
 22/11/2018 15:00:00,11.21,11.22,1,-8.59
 22/11/2018 15:15:00,11.2,11.22,1,-8.67
 22/11/2018 15:30:00,11.2,11.22,1,-8.6
 22/11/2018 15:45:00,11.17,11.22,1,-8.73
 22/11/2018 16:00:00,11.17,11.22,1,-8.66
 22/11/2018 16:15:00,11.17,11.22,1,-8.69
 22/11/2018 16:30:00,11.2,11.22,1,-8.99
 22/11/2018 16:45:00,11.21,11.22,1,-9.07
 22/11/2018 17:00:00,11.31,11.22,1,-8.99
 22/11/2018 17:15:00,11.23,11.22,1,-8.88
 22/11/2018 17:30:00,11.23,11.22,1,-8.72
 22/11/2018 17:45:00,11.25,11.22,1,-8.64
 22/11/2018 18:00:00,11.17,11.22,1,-8.7
 22/11/2018 18:15:00,11.21,11.22,1,-8.62
 22/11/2018 18:30:00,11.23,11.22,1,-8.55
 22/11/2018 18:45:00,11.25,11.22,1,-8.39
 22/11/2018 19:00:00,11.29,11.22,1,-8.21
 22/11/2018 19:15:00,11.28,11.22,1,-8.32
 22/11/2018 19:30:00,11.28,11.22,1,-8.38
 22/11/2018 19:45:00,11.26,11.22,1,-8.37
 22/11/2018 20:00:00,11.28,11.22,1,-8.23
 22/11/2018 20:15:00,11.33,11.22,1,-8.12
 22/11/2018 20:30:00,11.34,11.22,1,-7.9
 22/11/2018 20:45:00,11.31,11.22,1,-7.7
 22/11/2018 21:00:00,11.28,11.22,1,-7.42
 22/11/2018 21:15:00,11.26,11.22,1,-7.47
 22/11/2018 21:30:00,11.29,11.22,1,-7.37
 22/11/2018 21:45:00,11.23,11.22,1,-7.29
 22/11/2018 22:00:00,11.27,11.22,1,-7.03
 22/11/2018 22:15:00,11.32,11.22,1,-6.81
 22/11/2018 22:30:00,11.31,11.22,1,-6.84
 22/11/2018 22:45:00,11.33,11.22,1,-6.73
 22/11/2018 23:00:00,11.33,11.22,1,-6.62
 22/11/2018 23:15:00,11.3,11.22,1,-6.55
 22/11/2018 23:30:00,11.33,11.22,1,-6.38
 22/11/2018 23:45:00,11.35,11.22,1,-6.16
 23/11/2018 00:00:00,11.33,11.22,1,-6.36
 23/11/2018 00:15:00,11.26,11.22,1,-7.11
 23/11/2018 00:30:00,11.29,11.22,1,-7.0
 23/11/2018 00:45:00,11.24,11.22,1,-7.01
 23/11/2018 01:00:00,11.18,11.22,1,-7.0
 23/11/2018 01:15:00,11.22,11.22,1,-6.83
 23/11/2018 01:30:00,11.23,11.22,1,-6.89
 23/11/2018 01:45:00,11.23,11.22,1,-6.86
 23/11/2018 02:00:00,11.27,11.22,1,-6.72
 23/11/2018 02:15:00,11.29,11.22,1,-6.73
 23/11/2018 02:30:00,11.31,11.22,1,-6.71
 23/11/2018 02:45:00,11.31,11.22,1,-6.73
 23/11/2018 03:00:00,11.33,11.22,1,-6.64
 23/11/2018 03:15:00,11.34,11.22,1,-6.56
 23/11/2018 03:30:00,11.35,11.22,1,-6.38
 23/11/2018 03:45:00,11.16,11.22,1,-6.39
 23/11/2018 04:00:00,11.16,11.22,1,-6.34
 23/11/2018 04:15:00,11.19,11.22,1,-6.42
 23/11/2018 04:30:00,11.23,11.22,1,-6.41
 23/11/2018 04:45:00,11.2,11.22,1,-6.46
 23/11/2018 05:00:00,11.23,11.22,1,-6.32
 23/11/2018 05:15:00,11.15,11.22,1,-6.51
 23/11/2018 05:30:00,11.13,11.22,1,-6.82
 23/11/2018 05:45:00,11.14,11.22,1,-6.93
 23/11/2018 06:00:00,11.11,11.22,1,-7.07
 23/11/2018 06:15:00,11.11,11.22,1,-7.15
 23/11/2018 06:30:00,11.1,11.22,1,-7.27
 23/11/2018 06:45:00,11.18,11.22,1,-7.62
 23/11/2018 07:00:00,11.26,11.22,1,-7.82
 23/11/2018 07:15:00,11.24,11.22,1,-8.1
 23/11/2018 07:30:00,11.2,11.22,1,-8.0
 23/11/2018 07:45:00,11.18,11.22,1,-7.97
 23/11/2018 08:00:00,11.15,11.22,1,-8.07
 23/11/2018 08:15:00,11.16,11.22,1,-8.08
 23/11/2018 08:30:00,11.2,11.22,1,-7.81
 23/11/2018 08:45:00,11.2,11.22,1,-8.0
 23/11/2018 09:00:00,11.16,11.22,1,-8.16
 23/11/2018 09:15:00,11.18,11.22,1,-8.09
 23/11/2018 09:30:00,11.18,11.22,1,-7.95
 23/11/2018 09:45:00,11.19,11.22,1,-8.01
 23/11/2018 10:00:00,11.21,11.22,1,-7.93
 23/11/2018 10:15:00,11.24,11.22,1,-8.09
 23/11/2018 10:30:00,11.26,11.22,1,-8.1
 23/11/2018 10:45:00,11.33,11.22,1,-7.87
 23/11/2018 11:00:00,11.33,11.22,1,-7.98
 23/11/2018 11:15:00,11.32,11.22,1,-8.22
 23/11/2018 11:30:00,11.3,11.22,1,-8.22
 23/11/2018 11:45:00,11.26,11.22,1,-8.3
 23/11/2018 12:00:00,11.27,11.22,1,-8.32
 23/11/2018 12:15:00,11.29,11.22,1,-8.19
 23/11/2018 12:30:00,11.29,11.22,1,-8.26
 23/11/2018 12:45:00,11.28,11.22,1,-8.49
 23/11/2018 13:00:00,11.29,11.22,1,-8.46
 23/11/2018 13:15:00,11.31,11.22,1,-8.31
 23/11/2018 13:30:00,11.31,11.22,1,-8.32
 23/11/2018 13:45:00,11.23,11.22,1,-8.05
 23/11/2018 14:00:00,11.23,11.22,1,-8.17
 23/11/2018 14:15:00,11.18,11.22,1,-8.23
 23/11/2018 14:30:00,11.19,11.22,1,-8.24
 23/11/2018 14:45:00,11.22,11.22,1,-8.15
 23/11/2018 15:00:00,11.23,11.22,1,-8.23
 23/11/2018 15:15:00,11.24,11.22,1,-8.2
 23/11/2018 15:30:00,11.24,11.22,1,-8.18
 23/11/2018 15:45:00,11.23,11.22,1,-8.22
 23/11/2018 16:00:00,11.21,11.22,1,-8.28
 23/11/2018 16:15:00,11.21,11.22,1,-8.41
 23/11/2018 16:30:00,11.16,11.22,1,-8.5
 23/11/2018 16:45:00,11.17,11.22,1,-8.7
 23/11/2018 17:00:00,11.18,11.22,1,-8.73
 23/11/2018 17:15:00,11.19,11.22,1,-8.88
 23/11/2018 17:30:00,11.18,11.22,1,-8.79
 23/11/2018 17:45:00,11.21,11.22,1,-8.64
 23/11/2018 18:00:00,11.24,11.22,1,-8.49
 23/11/2018 18:15:00,11.25,11.22,1,-8.29
 23/11/2018 18:30:00,11.31,11.22,1,-8.08
 23/11/2018 18:45:00,11.32,11.22,1,-7.94
 23/11/2018 19:00:00,11.35,11.22,1,-7.79
 23/11/2018 19:15:00,11.33,11.22,1,-7.66
 23/11/2018 19:30:00,11.29,11.22,1,-7.59
 23/11/2018 19:45:00,11.25,11.22,1,-7.47
 23/11/2018 20:00:00,11.2,11.22,1,-7.43
 23/11/2018 20:15:00,11.22,11.22,1,-7.39
 23/11/2018 20:30:00,11.26,11.22,1,-7.18
 23/11/2018 20:45:00,11.28,11.22,1,-7.18
 23/11/2018 21:00:00,11.27,11.22,1,-7.22
 23/11/2018 21:15:00,11.31,11.22,1,-7.14
 23/11/2018 21:30:00,11.28,11.22,1,-6.98
 23/11/2018 21:45:00,11.14,11.22,1,-6.96
 23/11/2018 22:00:00,11.13,11.22,1,-6.72
 23/11/2018 22:15:00,11.14,11.22,1,-6.63
 23/11/2018 22:30:00,11.16,11.22,1,-6.62
 23/11/2018 22:45:00,11.19,11.22,1,-6.72
 23/11/2018 23:00:00,11.23,11.22,1,-6.61
 23/11/2018 23:15:00,11.26,11.22,1,-6.48
 23/11/2018 23:30:00,11.27,11.22,1,-6.38
 23/11/2018 23:45:00,11.28,11.22,1,-6.4
 24/11/2018 00:00:00,11.3,11.22,1,-6.36
 24/11/2018 00:15:00,11.23,11.22,1,-6.79
 24/11/2018 00:30:00,11.28,11.22,1,-6.84
 24/11/2018 00:45:00,11.26,11.22,1,-6.8
 24/11/2018 01:00:00,11.28,11.22,1,-6.9
 24/11/2018 01:15:00,11.31,11.22,1,-6.78
 24/11/2018 01:30:00,11.29,11.22,1,-6.75
 24/11/2018 01:45:00,11.3,11.22,1,-6.67
 24/11/2018 02:00:00,11.32,11.22,1,-6.61
 24/11/2018 02:15:00,11.33,11.22,1,-6.52
 24/11/2018 02:30:00,11.35,11.22,1,-6.43
 24/11/2018 02:45:00,11.36,11.22,1,-6.43
 24/11/2018 03:00:00,11.28,11.22,1,-6.36
 24/11/2018 03:15:00,11.21,11.22,1,-6.3
 24/11/2018 03:30:00,11.22,11.22,1,-6.42
 24/11/2018 03:45:00,11.24,11.22,1,-6.36
 24/11/2018 04:00:00,11.25,11.22,1,-6.29
 24/11/2018 04:15:00,11.28,11.22,1,-6.17
 24/11/2018 04:30:00,11.29,11.22,1,-6.11
 24/11/2018 04:45:00,11.28,11.22,1,-6.11
 24/11/2018 05:00:00,11.29,11.22,1,-6.06
 24/11/2018 05:15:00,11.28,11.22,1,-6.15
 24/11/2018 05:30:00,11.27,11.22,1,-6.01
 24/11/2018 05:45:00,11.29,11.22,1,-5.69
 24/11/2018 06:00:00,11.28,11.22,1,-5.59
 24/11/2018 06:15:00,11.27,11.22,1,-5.54
 24/11/2018 06:30:00,11.22,11.22,1,-5.66
 24/11/2018 06:45:00,11.17,11.22,1,-5.95
 24/11/2018 07:00:00,11.17,11.22,1,-6.15
 24/11/2018 07:15:00,11.2,11.22,1,-6.13
 24/11/2018 07:30:00,11.22,11.22,1,-6.33
 24/11/2018 07:45:00,11.3,11.22,1,-6.33
 24/11/2018 08:00:00,11.26,11.22,1,-6.35
 24/11/2018 08:15:00,11.24,11.22,1,-6.37
 24/11/2018 08:30:00,11.26,11.22,1,-6.49
 24/11/2018 08:45:00,11.22,11.22,1,-6.67
 24/11/2018 09:00:00,11.2,11.22,1,-6.69
 24/11/2018 09:15:00,11.24,11.22,1,-6.61
 24/11/2018 09:30:00,11.23,11.22,1,-6.52
 24/11/2018 09:45:00,11.23,11.22,1,-6.5
 24/11/2018 10:00:00,11.23,11.22,1,-6.74
 24/11/2018 10:15:00,11.24,11.22,1,-6.69
 24/11/2018 10:30:00,11.24,11.22,1,-6.61
 24/11/2018 10:45:00,11.24,11.22,1,-6.42
 24/11/2018 11:00:00,11.24,11.22,1,-6.39
 24/11/2018 11:15:00,11.23,11.22,1,-6.43
 24/11/2018 11:30:00,11.24,11.22,1,-6.5
 24/11/2018 11:45:00,11.24,11.22,1,-6.54
 24/11/2018 12:00:00,11.28,11.22,1,-6.52
 24/11/2018 12:15:00,11.29,11.22,1,-6.54
 24/11/2018 12:30:00,11.28,11.22,1,-6.5
 24/11/2018 12:45:00,11.27,11.22,1,-6.48
 24/11/2018 13:00:00,11.28,11.22,1,-6.47
 24/11/2018 13:15:00,11.3,11.22,1,-6.49
 24/11/2018 13:30:00,11.32,11.22,1,-6.49
 24/11/2018 13:45:00,11.34,11.22,1,-6.48
 24/11/2018 14:00:00,11.33,11.22,1,-6.61
 24/11/2018 14:15:00,11.3,11.22,1,-6.45
 24/11/2018 14:30:00,11.31,11.22,1,-6.48
 24/11/2018 14:45:00,11.32,11.22,1,-6.56
 24/11/2018 15:00:00,11.32,11.22,1,-6.48
 24/11/2018 15:15:00,11.33,11.22,1,-6.33
 24/11/2018 15:30:00,11.3,11.22,1,-6.36
 24/11/2018 15:45:00,11.3,11.22,1,-6.47
 24/11/2018 16:00:00,11.31,11.22,1,-6.37
 24/11/2018 16:15:00,11.31,11.22,1,-6.39
 24/11/2018 16:30:00,11.27,11.22,1,-6.4
 24/11/2018 16:45:00,11.26,11.22,1,-6.58
 24/11/2018 17:00:00,11.27,11.22,1,-6.63
 24/11/2018 17:15:00,11.26,11.22,1,-6.82
 24/11/2018 17:30:00,11.26,11.22,1,-6.84
 24/11/2018 17:45:00,11.27,11.22,1,-6.73
 24/11/2018 18:00:00,11.28,11.22,1,-6.71
 24/11/2018 18:15:00,11.28,11.22,1,-6.72
 24/11/2018 18:30:00,11.32,11.22,1,-6.62
 24/11/2018 18:45:00,11.3,11.22,1,-6.62
 24/11/2018 19:00:00,11.32,11.22,1,-6.52
 24/11/2018 19:15:00,11.37,11.22,1,-6.16
 24/11/2018 19:30:00,11.39,11.22,1,-6.07
 24/11/2018 19:45:00,11.4,11.22,1,-6.0
 24/11/2018 20:00:00,11.34,11.22,1,-5.91
 24/11/2018 20:15:00,11.34,11.22,1,-5.98
 24/11/2018 20:30:00,11.35,11.22,1,-5.93
 24/11/2018 20:45:00,11.35,11.22,1,-5.78
 24/11/2018 21:00:00,11.27,11.22,1,-5.61
 24/11/2018 21:15:00,11.21,11.22,1,-5.63
 24/11/2018 21:30:00,11.27,11.22,1,-5.54
 24/11/2018 21:45:00,11.31,11.22,1,-5.39
 24/11/2018 22:00:00,11.36,11.22,1,-5.38
 24/11/2018 22:15:00,11.34,11.22,1,-5.33
 24/11/2018 22:30:00,11.33,11.22,1,-5.32
 24/11/2018 22:45:00,11.21,11.22,1,-5.29
 24/11/2018 23:00:00,11.21,11.22,1,-5.15
 24/11/2018 23:15:00,11.15,11.22,1,-5.17
 24/11/2018 23:30:00,11.18,11.22,1,-5.09
 24/11/2018 23:45:00,11.18,11.22,1,-5.18
 25/11/2018 00:00:00,11.19,11.22,1,-5.16
 25/11/2018 00:15:00,11.14,11.22,1,-5.79
 25/11/2018 00:30:00,11.14,11.22,1,-6.09
 25/11/2018 00:45:00,11.14,11.22,1,-6.02
 25/11/2018 01:00:00,11.14,11.22,1,-5.91
 25/11/2018 01:15:00,11.18,11.22,1,-5.86
 25/11/2018 01:30:00,11.22,11.22,1,-5.61
 25/11/2018 01:45:00,11.24,11.22,1,-5.57
 25/11/2018 02:00:00,11.27,11.22,1,-5.44
 25/11/2018 02:15:00,11.27,11.22,1,-5.5
 25/11/2018 02:30:00,11.28,11.22,1,-5.58
 25/11/2018 02:45:00,11.28,11.22,1,-5.6
 25/11/2018 03:00:00,11.3,11.22,1,-5.4
 25/11/2018 03:15:00,11.23,11.22,1,-5.32
 25/11/2018 03:30:00,11.24,11.22,1,-5.21
 25/11/2018 03:45:00,11.25,11.22,1,-5.22
 25/11/2018 04:00:00,11.27,11.22,1,-4.96
 25/11/2018 04:15:00,11.28,11.22,1,-4.89
 25/11/2018 04:30:00,11.29,11.22,1,-4.96
 25/11/2018 04:45:00,11.3,11.22,1,-4.94
 25/11/2018 05:00:00,11.3,11.22,1,-4.85
 25/11/2018 05:15:00,11.28,11.22,1,-4.79
 25/11/2018 05:30:00,11.29,11.22,1,-4.82
 25/11/2018 05:45:00,11.26,11.22,1,-5.01
 25/11/2018 06:00:00,11.28,11.22,1,-5.02
 25/11/2018 06:15:00,11.21,11.22,1,-5.2
 25/11/2018 06:30:00,11.19,11.22,1,-5.33
 25/11/2018 06:45:00,11.18,11.22,1,-5.42
 25/11/2018 07:00:00,11.17,11.22,1,-5.34
 25/11/2018 07:15:00,11.15,11.22,1,-5.32
 25/11/2018 07:30:00,11.15,11.22,1,-5.33
 25/11/2018 07:45:00,11.13,11.22,1,-5.35
 25/11/2018 08:00:00,11.14,11.22,1,-5.23
 25/11/2018 08:15:00,11.13,11.22,1,-5.25
 25/11/2018 08:30:00,11.25,11.22,1,-5.29
 25/11/2018 08:45:00,11.31,11.22,1,-5.5
 25/11/2018 09:00:00,11.27,11.22,1,-5.61
 25/11/2018 09:15:00,11.24,11.22,1,-5.62
 25/11/2018 09:30:00,11.27,11.22,1,-5.76
 25/11/2018 09:45:00,11.27,11.22,1,-5.86
 25/11/2018 10:00:00,11.25,11.22,1,-5.9
 25/11/2018 10:15:00,11.24,11.22,1,-5.81
 25/11/2018 10:30:00,11.23,11.22,1,-5.64
 25/11/2018 10:45:00,11.19,11.22,1,-5.81
 25/11/2018 11:00:00,11.19,11.22,1,-5.95
 25/11/2018 11:15:00,11.19,11.22,1,-6.14
 25/11/2018 11:30:00,11.26,11.22,1,-6.01
 25/11/2018 11:45:00,11.28,11.22,1,-5.94
 25/11/2018 12:00:00,11.23,11.22,1,-6.1
 25/11/2018 12:15:00,11.25,11.22,1,-6.05
 25/11/2018 12:30:00,11.24,11.22,1,-6.04
 25/11/2018 12:45:00,11.21,11.22,1,-5.98
 25/11/2018 13:00:00,11.2,11.22,1,-6.19
 25/11/2018 13:15:00,11.21,11.22,1,-6.27
 25/11/2018 13:30:00,11.21,11.22,1,-6.18
 25/11/2018 13:45:00,11.23,11.22,1,-5.98
 25/11/2018 14:00:00,11.25,11.22,1,-5.94
 25/11/2018 14:15:00,11.27,11.22,1,-5.91
 25/11/2018 14:30:00,11.28,11.22,1,-5.8
 25/11/2018 14:45:00,11.27,11.22,1,-5.88
 25/11/2018 15:00:00,11.26,11.22,1,-5.94
 25/11/2018 15:15:00,11.25,11.22,1,-5.94
 25/11/2018 15:30:00,11.24,11.22,1,-5.83
 25/11/2018 15:45:00,11.2,11.22,1,-6.0
 25/11/2018 16:00:00,11.18,11.22,1,-6.19
