DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 16:15:00,11.18,11.22,1,-6.33
 25/11/2018 16:30:00,11.14,11.22,1,-6.44
 25/11/2018 16:45:00,11.13,11.22,1,-6.62
 25/11/2018 17:00:00,11.16,11.22,1,-6.72
 25/11/2018 17:15:00,11.25,11.22,1,-6.98
 25/11/2018 17:30:00,11.29,11.22,1,-6.93
 25/11/2018 17:45:00,11.31,11.22,1,-6.8
 25/11/2018 18:00:00,11.3,11.22,1,-6.73
 25/11/2018 18:15:00,11.29,11.22,1,-6.81
 25/11/2018 18:30:00,11.32,11.22,1,-6.7
 25/11/2018 18:45:00,11.34,11.22,1,-6.65
 25/11/2018 19:00:00,11.34,11.22,1,-6.71
 25/11/2018 19:15:00,11.35,11.22,1,-6.56
 25/11/2018 19:30:00,11.3,11.22,1,-6.41
 25/11/2018 19:45:00,11.28,11.22,1,-6.4
 25/11/2018 20:00:00,11.28,11.22,1,-6.33
 25/11/2018 20:15:00,11.29,11.22,1,-6.38
 25/11/2018 20:30:00,11.31,11.22,1,-6.27
 25/11/2018 20:45:00,11.34,11.22,1,-5.9
 25/11/2018 21:00:00,11.26,11.22,1,-5.96
 25/11/2018 21:15:00,11.3,11.22,1,-6.08
 25/11/2018 21:30:00,11.3,11.22,1,-6.14
 25/11/2018 21:45:00,11.22,11.22,1,-6.22
 25/11/2018 22:00:00,11.17,11.22,1,-5.92
 25/11/2018 22:15:00,11.24,11.22,1,-5.83
 25/11/2018 22:30:00,11.27,11.22,1,-5.87
 25/11/2018 22:45:00,11.29,11.22,1,-5.71
 25/11/2018 23:00:00,11.33,11.22,1,-5.5
 25/11/2018 23:15:00,11.25,11.22,1,-5.59
 25/11/2018 23:30:00,11.27,11.22,1,-5.47
 25/11/2018 23:45:00,11.2,11.22,1,-5.35
 26/11/2018 00:00:00,11.2,11.22,1,-5.43
 26/11/2018 00:00:00,11.2,11.22,1,-5.43
 26/11/2018 00:15:00,11.14,11.22,1,-6.09
 26/11/2018 00:30:00,11.15,11.22,1,-6.38
 26/11/2018 00:45:00,11.17,11.22,1,-6.49
 26/11/2018 01:00:00,11.15,11.22,1,-6.56
 26/11/2018 01:15:00,11.26,11.22,1,-6.38
 26/11/2018 01:30:00,11.26,11.22,1,-6.38
 26/11/2018 01:45:00,11.28,11.22,1,-6.31
 26/11/2018 02:00:00,11.32,11.22,1,-5.99
 26/11/2018 02:15:00,11.29,11.22,1,-6.21
 26/11/2018 02:30:00,11.29,11.22,1,-6.33
 26/11/2018 02:45:00,11.3,11.22,1,-6.28
 26/11/2018 03:00:00,11.34,11.22,1,-6.0
 26/11/2018 03:15:00,11.3,11.22,1,-6.04
 26/11/2018 03:30:00,11.3,11.22,1,-6.04
 26/11/2018 03:45:00,11.32,11.22,1,-5.91
 26/11/2018 04:00:00,11.32,11.22,1,-5.79
 26/11/2018 04:15:00,11.33,11.22,1,-5.76
 26/11/2018 04:30:00,11.34,11.22,1,-5.75
 26/11/2018 04:45:00,11.32,11.22,1,-5.75
 26/11/2018 05:00:00,11.32,11.22,1,-5.67
 26/11/2018 05:15:00,11.29,11.22,1,-5.77
 26/11/2018 05:30:00,11.27,11.22,1,-6.07
 26/11/2018 05:45:00,11.24,11.22,1,-6.23
 26/11/2018 06:00:00,11.29,11.22,1,-6.32
 26/11/2018 06:15:00,11.29,11.22,1,-6.73
 26/11/2018 06:30:00,11.3,11.22,1,-7.06
 26/11/2018 06:45:00,11.24,11.22,1,-7.16
 26/11/2018 07:00:00,11.17,11.22,1,-7.35
 26/11/2018 07:15:00,11.11,11.22,1,-7.7
 26/11/2018 07:30:00,11.14,11.22,1,-7.76
 26/11/2018 07:45:00,11.17,11.22,1,-7.88
 26/11/2018 08:00:00,11.16,11.22,1,-7.89
 26/11/2018 08:15:00,11.14,11.22,1,-7.81
 26/11/2018 08:30:00,11.15,11.22,1,-7.7
 26/11/2018 08:45:00,11.16,11.22,1,-7.79
 26/11/2018 09:00:00,11.19,11.22,1,-7.7
 26/11/2018 09:15:00,11.18,11.22,1,-7.74
 26/11/2018 09:30:00,11.18,11.22,1,-7.79
 26/11/2018 09:45:00,11.2,11.22,1,-7.7
 26/11/2018 10:00:00,11.19,11.22,1,-7.76
 26/11/2018 10:15:00,11.24,11.22,1,-7.8
 26/11/2018 10:30:00,11.28,11.22,1,-7.76
 26/11/2018 10:45:00,11.28,11.22,1,-7.65
 26/11/2018 11:00:00,11.27,11.22,1,-7.54
 26/11/2018 11:15:00,11.28,11.22,1,-7.54
 26/11/2018 11:30:00,11.27,11.22,1,-7.68
 26/11/2018 11:45:00,11.27,11.22,1,-7.69
 26/11/2018 12:00:00,11.27,11.22,1,-7.74
 26/11/2018 12:15:00,11.21,11.22,1,-7.64
 26/11/2018 12:30:00,11.18,11.22,1,-7.82
 26/11/2018 12:45:00,11.16,11.22,1,-8.02
 26/11/2018 13:00:00,11.17,11.22,1,-7.94
 26/11/2018 13:15:00,11.21,11.22,1,-7.85
 26/11/2018 13:30:00,11.17,11.22,1,-7.85
 26/11/2018 13:45:00,11.12,11.22,1,-7.99
 26/11/2018 14:00:00,11.13,11.22,1,-8.04
 26/11/2018 14:15:00,11.12,11.22,1,-7.99
 26/11/2018 14:30:00,11.12,11.22,1,-7.85
 26/11/2018 14:45:00,11.11,11.22,1,-7.87
 26/11/2018 15:00:00,11.09,11.22,1,-7.89
 26/11/2018 15:15:00,11.12,11.22,1,-7.82
 26/11/2018 15:30:00,11.09,11.22,1,-7.86
 26/11/2018 15:45:00,11.09,11.22,1,-7.9
 26/11/2018 16:00:00,11.2,11.22,1,-8.09
 26/11/2018 16:15:00,11.19,11.22,1,-8.1
 26/11/2018 16:30:00,11.21,11.22,1,-8.36
 26/11/2018 16:45:00,11.24,11.22,1,-8.62
 26/11/2018 17:00:00,11.22,11.22,1,-8.83
 26/11/2018 17:15:00,11.27,11.22,1,-8.77
 26/11/2018 17:30:00,11.25,11.22,1,-8.75
 26/11/2018 17:45:00,11.26,11.22,1,-8.83
 26/11/2018 18:00:00,11.28,11.22,1,-8.62
 26/11/2018 18:15:00,11.3,11.22,1,-8.38
 26/11/2018 18:30:00,11.33,11.22,1,-8.22
 26/11/2018 18:45:00,11.32,11.22,1,-8.2
 26/11/2018 19:00:00,11.34,11.22,1,-8.13
 26/11/2018 19:15:00,11.35,11.22,1,-8.01
 26/11/2018 19:30:00,11.35,11.22,1,-7.88
 26/11/2018 19:45:00,11.32,11.22,1,-7.67
 26/11/2018 20:00:00,11.31,11.22,1,-7.48
 26/11/2018 20:15:00,11.24,11.22,1,-7.49
 26/11/2018 20:30:00,11.25,11.22,1,-7.54
 26/11/2018 20:45:00,11.28,11.22,1,-7.47
 26/11/2018 21:00:00,11.3,11.22,1,-7.29
 26/11/2018 21:15:00,11.3,11.22,1,-7.2
 26/11/2018 21:30:00,11.31,11.22,1,-6.97
 26/11/2018 21:45:00,11.28,11.22,1,-6.86
 26/11/2018 22:00:00,11.3,11.22,1,-6.77
 26/11/2018 22:15:00,11.3,11.22,1,-6.78
 26/11/2018 22:30:00,11.31,11.22,1,-6.73
 26/11/2018 22:45:00,11.33,11.22,1,-6.45
 26/11/2018 23:00:00,11.35,11.22,1,-6.34
 26/11/2018 23:15:00,11.21,11.22,1,-6.21
 26/11/2018 23:30:00,11.2,11.22,1,-6.25
 26/11/2018 23:45:00,11.19,11.22,1,-6.29
 27/11/2018 00:00:00,11.19,11.22,1,-6.42
 27/11/2018 00:15:00,11.15,11.22,1,-6.94
 27/11/2018 00:30:00,11.13,11.22,1,-7.05
 27/11/2018 00:45:00,11.1,11.22,1,-7.18
 27/11/2018 01:00:00,11.18,11.22,1,-7.27
 27/11/2018 01:15:00,11.27,11.22,1,-7.17
 27/11/2018 01:30:00,11.32,11.22,1,-6.98
 27/11/2018 01:45:00,11.28,11.22,1,-6.9
 27/11/2018 02:00:00,11.25,11.22,1,-6.87
 27/11/2018 02:15:00,11.24,11.22,1,-6.89
 27/11/2018 02:30:00,11.21,11.22,1,-6.78
 27/11/2018 02:45:00,11.19,11.22,1,-6.66
 27/11/2018 03:00:00,11.19,11.22,1,-6.7
 27/11/2018 03:15:00,11.2,11.22,1,-6.76
 27/11/2018 03:30:00,11.18,11.22,1,-6.79
 27/11/2018 03:45:00,11.21,11.22,1,-6.71
 27/11/2018 04:00:00,11.26,11.22,1,-6.48
 27/11/2018 04:15:00,11.24,11.22,1,-6.54
 27/11/2018 04:30:00,11.22,11.22,1,-6.53
 27/11/2018 04:45:00,11.22,11.22,1,-6.49
 27/11/2018 05:00:00,11.21,11.22,1,-6.51
 27/11/2018 05:15:00,11.14,11.22,1,-6.85
 27/11/2018 05:30:00,11.25,11.22,1,-6.87
 27/11/2018 05:45:00,11.24,11.22,1,-6.94
 27/11/2018 06:00:00,11.2,11.22,1,-7.01
 27/11/2018 06:15:00,11.13,11.22,1,-7.29
 27/11/2018 06:30:00,11.17,11.22,1,-7.4
 27/11/2018 06:45:00,11.19,11.22,1,-7.73
 27/11/2018 07:00:00,11.19,11.22,1,-7.99
 27/11/2018 07:15:00,11.16,11.22,1,-8.07
 27/11/2018 07:30:00,11.24,11.22,1,-8.22
 27/11/2018 07:45:00,11.17,11.22,1,-8.47
 27/11/2018 08:00:00,11.14,11.22,1,-8.49
 27/11/2018 08:15:00,11.14,11.22,1,-8.24
 27/11/2018 08:30:00,11.12,11.22,1,-8.2
 27/11/2018 08:45:00,11.13,11.22,1,-8.12
 27/11/2018 09:00:00,11.14,11.22,1,-8.16
 27/11/2018 09:15:00,11.11,11.22,1,-8.28
 27/11/2018 09:30:00,11.1,11.22,1,-8.43
 27/11/2018 09:45:00,11.11,11.22,1,-8.43
 27/11/2018 10:00:00,11.18,11.22,1,-8.37
 27/11/2018 10:15:00,11.22,11.22,1,-8.18
 27/11/2018 10:30:00,11.25,11.22,1,-8.05
 27/11/2018 10:45:00,11.23,11.22,1,-8.12
 27/11/2018 11:00:00,11.19,11.22,1,-8.36
 27/11/2018 11:15:00,11.21,11.22,1,-8.4
 27/11/2018 11:30:00,11.21,11.22,1,-8.32
 27/11/2018 11:45:00,11.2,11.22,1,-8.14
 27/11/2018 12:00:00,11.17,11.22,1,-8.36
 27/11/2018 12:15:00,11.15,11.22,1,-8.59
 27/11/2018 12:30:00,11.13,11.22,1,-8.55
 27/11/2018 12:45:00,11.15,11.22,1,-8.51
 27/11/2018 13:00:00,11.17,11.22,1,-8.53
 27/11/2018 13:15:00,11.22,11.22,1,-8.41
 27/11/2018 13:30:00,11.22,11.22,1,-8.47
 27/11/2018 13:45:00,11.22,11.22,1,-8.64
 27/11/2018 14:00:00,11.23,11.22,1,-8.79
 27/11/2018 14:15:00,11.21,11.22,1,-8.84
 27/11/2018 14:30:00,11.2,11.22,1,-8.83
 27/11/2018 14:45:00,11.24,11.22,1,-8.61
 27/11/2018 15:00:00,11.28,11.22,1,-8.47
 27/11/2018 15:15:00,11.3,11.22,1,-8.37
 27/11/2018 15:30:00,11.25,11.22,1,-8.5
 27/11/2018 15:45:00,11.19,11.22,1,-8.66
 27/11/2018 16:00:00,11.17,11.22,1,-8.67
 27/11/2018 16:15:00,11.2,11.22,1,-8.62
 27/11/2018 16:30:00,11.18,11.22,1,-8.73
 27/11/2018 16:45:00,11.16,11.22,1,-8.88
 27/11/2018 17:00:00,11.24,11.22,1,-8.9
 27/11/2018 17:15:00,11.31,11.22,1,-8.79
 27/11/2018 17:30:00,11.34,11.22,1,-8.46
 27/11/2018 17:45:00,11.37,11.22,1,-8.19
 27/11/2018 18:00:00,11.33,11.22,1,-7.94
 27/11/2018 18:15:00,11.33,11.22,1,-7.97
 27/11/2018 18:30:00,11.32,11.22,1,-7.81
 27/11/2018 18:45:00,11.3,11.22,1,-7.68
 27/11/2018 19:00:00,11.34,11.22,1,-7.62
 27/11/2018 19:15:00,11.36,11.22,1,-7.5
 27/11/2018 19:30:00,11.31,11.22,1,-7.45
 27/11/2018 19:45:00,11.27,11.22,1,-7.44
 27/11/2018 20:00:00,11.32,11.22,1,-7.45
 27/11/2018 20:15:00,11.36,11.22,1,-7.4
 27/11/2018 20:30:00,11.36,11.22,1,-7.28
 27/11/2018 20:45:00,11.33,11.22,1,-7.16
 27/11/2018 21:00:00,11.35,11.22,1,-7.11
 27/11/2018 21:15:00,11.36,11.22,1,-6.9
 27/11/2018 21:30:00,11.22,11.22,1,-6.77
 27/11/2018 21:45:00,11.24,11.22,1,-6.56
 27/11/2018 22:00:00,11.28,11.22,1,-6.39
 27/11/2018 22:15:00,11.32,11.22,1,-6.06
 27/11/2018 22:30:00,11.35,11.22,1,-6.09
 27/11/2018 22:45:00,11.36,11.22,1,-6.22
 27/11/2018 23:00:00,11.38,11.22,1,-6.06
 27/11/2018 23:15:00,11.39,11.22,1,-6.05
 27/11/2018 23:30:00,11.37,11.22,1,-5.97
 27/11/2018 23:45:00,11.3,11.22,1,-6.12
 28/11/2018 00:00:00,11.29,11.22,1,-6.17
 28/11/2018 00:15:00,11.32,11.22,1,-6.73
 28/11/2018 00:30:00,11.37,11.22,1,-6.83
 28/11/2018 00:45:00,11.34,11.22,1,-6.83
 28/11/2018 01:00:00,11.34,11.22,1,-7.02
 28/11/2018 01:15:00,11.35,11.22,1,-6.89
 28/11/2018 01:30:00,11.28,11.22,1,-6.61
 28/11/2018 01:45:00,11.3,11.22,1,-6.69
 28/11/2018 02:00:00,11.33,11.22,1,-6.71
 28/11/2018 02:15:00,11.31,11.22,1,-6.58
 28/11/2018 02:30:00,11.36,11.22,1,-6.29
 28/11/2018 02:45:00,11.27,11.22,1,-6.59
 28/11/2018 03:00:00,11.29,11.22,1,-6.56
 28/11/2018 03:15:00,11.24,11.22,1,-6.69
 28/11/2018 03:30:00,11.26,11.22,1,-6.73
 28/11/2018 03:45:00,11.31,11.22,1,-6.58
 28/11/2018 04:00:00,11.32,11.22,1,-6.54
 28/11/2018 04:15:00,11.26,11.22,1,-6.46
 28/11/2018 04:30:00,11.27,11.22,1,-6.38
 28/11/2018 04:45:00,11.27,11.22,1,-6.35
 28/11/2018 05:00:00,11.24,11.22,1,-6.46
 28/11/2018 05:15:00,11.23,11.22,1,-6.52
 28/11/2018 05:30:00,11.31,11.22,1,-6.76
 28/11/2018 05:45:00,11.26,11.22,1,-6.89
 28/11/2018 06:00:00,11.21,11.22,1,-6.97
 28/11/2018 06:15:00,11.16,11.22,1,-7.25
 28/11/2018 06:30:00,11.16,11.22,1,-7.49
 28/11/2018 06:45:00,11.19,11.22,1,-7.51
 28/11/2018 07:00:00,11.16,11.22,1,-7.65
 28/11/2018 07:15:00,11.2,11.22,1,-7.94
 28/11/2018 07:30:00,11.19,11.22,1,-8.14
 28/11/2018 07:45:00,11.2,11.22,1,-8.19
 28/11/2018 08:00:00,11.18,11.22,1,-8.0
 28/11/2018 08:15:00,11.19,11.22,1,-7.94
 28/11/2018 08:30:00,11.22,11.22,1,-7.87
 28/11/2018 08:45:00,11.18,11.22,1,-7.89
 28/11/2018 09:00:00,11.15,11.22,1,-7.95
 28/11/2018 09:15:00,11.18,11.22,1,-8.08
 28/11/2018 09:30:00,11.34,11.22,1,-8.12
 28/11/2018 09:45:00,11.25,11.22,1,-7.93
 28/11/2018 10:00:00,11.24,11.22,1,-8.08
 28/11/2018 10:15:00,11.26,11.22,1,-8.23
 28/11/2018 10:30:00,11.28,11.22,1,-8.1
 28/11/2018 10:45:00,11.28,11.22,1,-8.07
 28/11/2018 11:00:00,11.24,11.22,1,-8.03
 28/11/2018 11:15:00,11.23,11.22,1,-7.97
 28/11/2018 11:30:00,11.25,11.22,1,-7.98
 28/11/2018 11:45:00,11.21,11.22,1,-8.23
 28/11/2018 12:00:00,11.19,11.22,1,-8.31
 28/11/2018 12:15:00,11.19,11.22,1,-8.25
 28/11/2018 12:30:00,11.19,11.22,1,-8.33
 28/11/2018 12:45:00,11.21,11.22,1,-8.35
 28/11/2018 13:00:00,11.26,11.22,1,-8.14
 28/11/2018 13:15:00,11.27,11.22,1,-8.14
 28/11/2018 13:30:00,11.26,11.22,1,-8.35
 28/11/2018 13:45:00,11.16,11.22,1,-8.4
 28/11/2018 14:00:00,11.15,11.22,1,-8.41
 28/11/2018 14:15:00,11.21,11.22,1,-8.03
 28/11/2018 14:30:00,11.28,11.22,1,-8.0
 28/11/2018 14:45:00,11.3,11.22,1,-8.09
 28/11/2018 15:00:00,11.33,11.22,1,-8.22
 28/11/2018 15:15:00,11.34,11.22,1,-8.16
 28/11/2018 15:30:00,11.32,11.22,1,-8.23
 28/11/2018 15:45:00,11.29,11.22,1,-8.34
 28/11/2018 16:00:00,11.29,11.22,1,-8.17
 28/11/2018 16:15:00,11.28,11.22,1,-8.09
 28/11/2018 16:30:00,11.23,11.22,1,-8.41
 28/11/2018 16:45:00,11.28,11.22,1,-8.58
 28/11/2018 17:00:00,11.33,11.22,1,-8.49
 28/11/2018 17:15:00,11.32,11.22,1,-8.47
 28/11/2018 17:30:00,11.29,11.22,1,-8.48
 28/11/2018 17:45:00,11.24,11.22,1,-8.38
 28/11/2018 18:00:00,11.25,11.22,1,-8.27
 28/11/2018 18:15:00,11.3,11.22,1,-8.05
 28/11/2018 18:30:00,11.33,11.22,1,-7.92
 28/11/2018 18:45:00,11.26,11.22,1,-7.95
 28/11/2018 19:00:00,11.14,11.22,1,-7.96
 28/11/2018 19:15:00,11.14,11.22,1,-7.95
 28/11/2018 19:30:00,11.19,11.22,1,-7.71
 28/11/2018 19:45:00,11.2,11.22,1,-7.66
 28/11/2018 20:00:00,11.2,11.22,1,-7.56
 28/11/2018 20:15:00,11.2,11.22,1,-7.62
 28/11/2018 20:30:00,11.24,11.22,1,-7.61
 28/11/2018 20:45:00,11.27,11.22,1,-7.44
 28/11/2018 21:00:00,11.29,11.22,1,-7.5
 28/11/2018 21:15:00,11.3,11.22,1,-7.44
 28/11/2018 21:30:00,11.21,11.22,1,-7.11
 28/11/2018 21:45:00,11.24,11.22,1,-6.97
 28/11/2018 22:00:00,11.24,11.22,1,-6.76
 28/11/2018 22:15:00,11.32,11.22,1,-6.26
 28/11/2018 22:30:00,11.34,11.22,1,-6.27
 28/11/2018 22:45:00,11.3,11.22,1,-6.26
 28/11/2018 23:00:00,11.33,11.22,1,-6.16
 28/11/2018 23:15:00,11.33,11.22,1,-6.2
 28/11/2018 23:30:00,11.32,11.22,1,-5.96
 28/11/2018 23:45:00,11.31,11.22,1,-6.05
 29/11/2018 00:00:00,11.32,11.22,1,-6.0
 29/11/2018 00:15:00,11.21,11.22,1,-6.63
 29/11/2018 00:30:00,11.19,11.22,1,-6.7
 29/11/2018 00:45:00,11.22,11.22,1,-6.58
 29/11/2018 01:00:00,11.26,11.22,1,-6.51
 29/11/2018 01:15:00,11.26,11.22,1,-6.54
 29/11/2018 01:30:00,11.28,11.22,1,-6.48
 29/11/2018 01:45:00,11.34,11.22,1,-6.41
 29/11/2018 02:00:00,11.37,11.22,1,-6.21
 29/11/2018 02:15:00,11.3,11.22,1,-6.31
 29/11/2018 02:30:00,11.25,11.22,1,-6.03
 29/11/2018 02:45:00,11.24,11.22,1,-6.14
 29/11/2018 03:00:00,11.23,11.22,1,-6.12
 29/11/2018 03:15:00,11.2,11.22,1,-6.18
 29/11/2018 03:30:00,11.25,11.22,1,-6.15
 29/11/2018 03:45:00,11.27,11.22,1,-6.07
 29/11/2018 04:00:00,11.28,11.22,1,-5.99
 29/11/2018 04:15:00,11.26,11.22,1,-5.9
 29/11/2018 04:30:00,11.28,11.22,1,-5.92
 29/11/2018 04:45:00,11.25,11.22,1,-6.05
 29/11/2018 05:00:00,11.25,11.22,1,-6.12
 29/11/2018 05:15:00,11.22,11.22,1,-6.14
 29/11/2018 05:30:00,11.18,11.22,1,-6.35
 29/11/2018 05:45:00,11.18,11.22,1,-6.54
 29/11/2018 06:00:00,11.16,11.22,1,-6.67
 29/11/2018 06:15:00,11.17,11.22,1,-6.96
 29/11/2018 06:30:00,11.25,11.22,1,-7.24
 29/11/2018 06:45:00,11.21,11.22,1,-7.3
 29/11/2018 07:00:00,11.18,11.22,1,-7.67
 29/11/2018 07:15:00,11.22,11.22,1,-7.99
 29/11/2018 07:30:00,11.35,11.22,1,-8.11
 29/11/2018 07:45:00,11.28,11.22,1,-7.9
 29/11/2018 08:00:00,11.27,11.22,1,-7.78
 29/11/2018 08:15:00,11.24,11.22,1,-7.74
 29/11/2018 08:30:00,11.22,11.22,1,-7.97
 29/11/2018 08:45:00,11.23,11.22,1,-8.04
 29/11/2018 09:00:00,11.23,11.22,1,-8.11
 29/11/2018 09:15:00,11.22,11.22,1,-8.17
 29/11/2018 09:30:00,11.26,11.22,1,-8.22
 29/11/2018 09:45:00,11.24,11.22,1,-8.32
 29/11/2018 10:00:00,11.26,11.22,1,-8.24
 29/11/2018 10:15:00,11.29,11.22,1,-8.06
 29/11/2018 10:30:00,11.29,11.22,1,-7.97
 29/11/2018 10:45:00,11.28,11.22,1,-8.0
 29/11/2018 11:00:00,11.26,11.22,1,-8.04
 29/11/2018 11:15:00,11.26,11.22,1,-7.97
 29/11/2018 11:30:00,11.26,11.22,1,-7.95
 29/11/2018 11:45:00,11.26,11.22,1,-8.0
 29/11/2018 12:00:00,11.28,11.22,1,-7.96
 29/11/2018 12:15:00,11.27,11.22,1,-8.07
 29/11/2018 12:30:00,11.28,11.22,1,-8.12
 29/11/2018 12:45:00,11.29,11.22,1,-7.96
 29/11/2018 13:00:00,11.26,11.22,1,-8.05
 29/11/2018 13:15:00,11.32,11.22,1,-7.87
 29/11/2018 13:30:00,11.23,11.22,1,-7.87
 29/11/2018 13:45:00,11.19,11.22,1,-7.89
 29/11/2018 14:00:00,11.24,11.22,1,-7.99
 29/11/2018 14:15:00,11.24,11.22,1,-7.81
 29/11/2018 14:30:00,11.23,11.22,1,-8.05
 29/11/2018 14:45:00,11.22,11.22,1,-7.96
 29/11/2018 15:00:00,11.21,11.22,1,-7.99
 29/11/2018 15:15:00,11.23,11.22,1,-7.72
 29/11/2018 15:30:00,11.24,11.22,1,-7.81
 29/11/2018 15:45:00,11.22,11.22,1,-7.6
 29/11/2018 16:00:00,11.27,11.22,1,-7.83
 29/11/2018 16:15:00,11.33,11.22,1,-7.32
 29/11/2018 16:30:00,11.24,11.22,1,-7.37
 29/11/2018 16:45:00,11.2,11.22,1,-7.74
 29/11/2018 17:00:00,11.33,11.22,1,-7.72
 29/11/2018 17:15:00,11.34,11.22,1,-7.69
 29/11/2018 17:30:00,11.3,11.22,1,-7.75
 29/11/2018 17:45:00,11.33,11.22,1,-7.69
 29/11/2018 18:00:00,11.36,11.22,1,-7.63
 29/11/2018 18:15:00,11.37,11.22,1,-7.65
 29/11/2018 18:30:00,11.36,11.22,1,-7.72
 29/11/2018 18:45:00,11.33,11.22,1,-7.79
 29/11/2018 19:00:00,11.35,11.22,1,-7.56
 29/11/2018 19:15:00,11.28,11.22,1,-7.44
 29/11/2018 19:30:00,11.3,11.22,1,-7.34
 29/11/2018 19:45:00,11.29,11.22,1,-7.35
 29/11/2018 20:00:00,11.34,11.22,1,-7.17
 29/11/2018 20:15:00,11.35,11.22,1,-7.1
 29/11/2018 20:30:00,11.37,11.22,1,-7.02
 29/11/2018 20:45:00,11.38,11.22,1,-7.05
 29/11/2018 21:00:00,11.38,11.22,1,-6.81
 29/11/2018 21:15:00,11.27,11.22,1,-6.87
 29/11/2018 21:30:00,11.29,11.22,1,-6.43
 29/11/2018 21:45:00,11.36,11.22,1,-6.43
 29/11/2018 22:00:00,11.42,11.22,1,-6.19
 29/11/2018 22:15:00,11.37,11.22,1,-6.06
 29/11/2018 22:30:00,11.37,11.22,1,-5.96
 29/11/2018 22:45:00,11.39,11.22,1,-5.92
 29/11/2018 23:00:00,11.39,11.22,1,-5.93
 29/11/2018 23:15:00,11.32,11.22,1,-5.74
 29/11/2018 23:30:00,11.37,11.22,1,-5.51
 29/11/2018 23:45:00,11.36,11.22,1,-5.49
 30/11/2018 00:00:00,11.36,11.22,1,-5.67
 30/11/2018 00:15:00,11.3,11.22,1,-6.31
 30/11/2018 00:30:00,11.34,11.22,1,-6.36
 30/11/2018 00:45:00,11.33,11.22,1,-6.35
 30/11/2018 01:00:00,11.35,11.22,1,-6.4
 30/11/2018 01:15:00,11.36,11.22,1,-6.22
 30/11/2018 01:30:00,11.34,11.22,1,-6.18
 30/11/2018 01:45:00,11.32,11.22,1,-6.17
 30/11/2018 02:00:00,11.36,11.22,1,-6.21
 30/11/2018 02:15:00,11.32,11.22,1,-6.11
 30/11/2018 02:30:00,11.35,11.22,1,-6.1
 30/11/2018 02:45:00,11.34,11.22,1,-6.13
 30/11/2018 03:00:00,11.35,11.22,1,-6.12
 30/11/2018 03:15:00,11.33,11.22,1,-5.94
 30/11/2018 03:30:00,11.35,11.22,1,-5.98
 30/11/2018 03:45:00,11.34,11.22,1,-6.04
 30/11/2018 04:00:00,11.39,11.22,1,-6.0
 30/11/2018 04:15:00,11.37,11.22,1,-5.84
 30/11/2018 04:30:00,11.35,11.22,1,-5.86
 30/11/2018 04:45:00,11.34,11.22,1,-5.88
 30/11/2018 05:00:00,11.36,11.22,1,-5.95
 30/11/2018 05:15:00,11.36,11.22,1,-6.18
 30/11/2018 05:30:00,11.33,11.22,1,-6.16
 30/11/2018 05:45:00,11.35,11.22,1,-6.26
 30/11/2018 06:00:00,11.33,11.22,1,-6.47
 30/11/2018 06:15:00,11.3,11.22,1,-6.75
 30/11/2018 06:30:00,11.3,11.22,1,-6.79
 30/11/2018 06:45:00,11.31,11.22,1,-6.95
 30/11/2018 07:00:00,11.29,11.22,1,-7.06
 30/11/2018 07:15:00,11.3,11.22,1,-7.41
 30/11/2018 07:30:00,11.32,11.22,1,-7.6
 30/11/2018 07:45:00,11.35,11.22,1,-7.66
 30/11/2018 08:00:00,11.27,11.22,1,-7.63
 30/11/2018 08:15:00,11.25,11.22,1,-7.54
 30/11/2018 08:30:00,11.26,11.22,1,-7.63
 30/11/2018 08:45:00,11.3,11.22,1,-7.75
 30/11/2018 09:00:00,11.29,11.22,1,-7.8
 30/11/2018 09:15:00,11.3,11.22,1,-7.73
 30/11/2018 09:30:00,11.26,11.22,1,-7.71
 30/11/2018 09:45:00,11.29,11.22,1,-7.68
 30/11/2018 10:00:00,11.29,11.22,1,-7.64
 30/11/2018 10:15:00,11.32,11.22,1,-7.48
 30/11/2018 10:30:00,11.32,11.22,1,-7.41
 30/11/2018 10:45:00,11.34,11.22,1,-7.31
 30/11/2018 11:00:00,11.28,11.22,1,-7.27
 30/11/2018 11:15:00,11.3,11.22,1,-7.27
 30/11/2018 11:30:00,11.29,11.22,1,-7.36
 30/11/2018 11:45:00,11.3,11.22,1,-7.37
 30/11/2018 12:00:00,11.27,11.22,1,-7.38
 30/11/2018 12:15:00,11.28,11.22,1,-7.29
 30/11/2018 12:30:00,11.28,11.22,1,-7.24
 30/11/2018 12:45:00,11.27,11.22,1,-7.38
 30/11/2018 13:00:00,11.24,11.22,1,-7.63
 30/11/2018 13:15:00,11.28,11.22,1,-7.53
 30/11/2018 13:30:00,11.28,11.22,1,-7.56
 30/11/2018 13:45:00,11.27,11.22,1,-7.69
 30/11/2018 14:00:00,11.27,11.22,1,-7.57
 30/11/2018 14:15:00,11.26,11.22,1,-7.4
 30/11/2018 14:30:00,11.25,11.22,1,-7.4
 30/11/2018 14:45:00,11.25,11.22,1,-7.44
 30/11/2018 15:00:00,11.27,11.22,1,-7.44
 30/11/2018 15:15:00,11.26,11.22,1,-7.34
 30/11/2018 15:30:00,11.26,11.22,1,-7.22
 30/11/2018 15:45:00,11.21,11.22,1,-7.34
 30/11/2018 16:00:00,11.14,11.22,1,-7.37
 30/11/2018 16:15:00,11.16,11.22,1,-7.63
 30/11/2018 16:30:00,11.21,11.22,1,-7.82
 30/11/2018 16:45:00,11.2,11.22,1,-8.0
 30/11/2018 17:00:00,11.34,11.22,1,-8.13
 30/11/2018 17:15:00,11.31,11.22,1,-8.04
 30/11/2018 17:30:00,11.2,11.22,1,-7.96
 30/11/2018 17:45:00,11.21,11.22,1,-7.73
 30/11/2018 18:00:00,11.25,11.22,1,-7.67
 30/11/2018 18:15:00,11.27,11.22,1,-7.53
 30/11/2018 18:30:00,11.28,11.22,1,-7.66
 30/11/2018 18:45:00,11.25,11.22,1,-7.59
 30/11/2018 19:00:00,11.25,11.22,1,-7.77
 30/11/2018 19:15:00,11.24,11.22,1,-7.75
 30/11/2018 19:30:00,11.26,11.22,1,-7.69
 30/11/2018 19:45:00,11.27,11.22,1,-7.61
 30/11/2018 20:00:00,11.24,11.22,1,-7.33
 30/11/2018 20:15:00,11.21,11.22,1,-7.13
 30/11/2018 20:30:00,11.26,11.22,1,-7.18
 30/11/2018 20:45:00,11.26,11.22,1,-7.05
 30/11/2018 21:00:00,11.27,11.22,1,-6.95
 30/11/2018 21:15:00,11.32,11.22,1,-6.91
 30/11/2018 21:30:00,11.34,11.22,1,-6.77
 30/11/2018 21:45:00,11.27,11.22,1,-6.73
 30/11/2018 22:00:00,11.28,11.22,1,-6.46
 30/11/2018 22:15:00,11.29,11.22,1,-6.52
 30/11/2018 22:30:00,11.28,11.22,1,-6.57
 30/11/2018 22:45:00,11.28,11.22,1,-6.43
 30/11/2018 23:00:00,11.33,11.22,1,-6.25
 30/11/2018 23:15:00,11.35,11.22,1,-6.21
 30/11/2018 23:30:00,11.35,11.22,1,-6.15
 30/11/2018 23:45:00,11.36,11.22,1,-6.16
 01/12/2018 00:00:00,11.34,11.22,1,-6.1
 01/12/2018 00:15:00,11.23,11.22,1,-6.74
 01/12/2018 00:30:00,11.22,11.22,1,-6.84
 01/12/2018 00:45:00,11.18,11.22,1,-6.92
 01/12/2018 01:00:00,11.2,11.22,1,-6.95
 01/12/2018 01:15:00,11.2,11.22,1,-6.88
 01/12/2018 01:30:00,11.23,11.22,1,-6.74
 01/12/2018 01:45:00,11.25,11.22,1,-6.63
 01/12/2018 02:00:00,11.32,11.22,1,-6.43
 01/12/2018 02:15:00,11.32,11.22,1,-6.25
 01/12/2018 02:30:00,11.25,11.22,1,-6.41
 01/12/2018 02:45:00,11.18,11.22,1,-6.58
 01/12/2018 03:00:00,11.22,11.22,1,-6.51
 01/12/2018 03:15:00,11.22,11.22,1,-6.37
 01/12/2018 03:30:00,11.24,11.22,1,-6.12
 01/12/2018 03:45:00,11.26,11.22,1,-6.03
 01/12/2018 04:00:00,11.29,11.22,1,-6.23
 01/12/2018 04:15:00,11.3,11.22,1,-5.98
 01/12/2018 04:30:00,11.32,11.22,1,-5.88
 01/12/2018 04:45:00,11.31,11.22,1,-5.81
 01/12/2018 05:00:00,11.28,11.22,1,-6.03
 01/12/2018 05:15:00,11.24,11.22,1,-6.18
 01/12/2018 05:30:00,11.25,11.22,1,-6.1
 01/12/2018 05:45:00,11.26,11.22,1,-5.88
 01/12/2018 06:00:00,11.26,11.22,1,-5.57
 01/12/2018 06:15:00,11.21,11.22,1,-5.59
 01/12/2018 06:30:00,11.2,11.22,1,-5.86
 01/12/2018 06:45:00,11.18,11.22,1,-6.02
 01/12/2018 07:00:00,11.2,11.22,1,-5.8
 01/12/2018 07:15:00,11.16,11.22,1,-5.88
 01/12/2018 07:30:00,11.18,11.22,1,-6.06
 01/12/2018 07:45:00,11.25,11.22,1,-6.19
 01/12/2018 08:00:00,11.34,11.22,1,-6.0
 01/12/2018 08:15:00,11.32,11.22,1,-6.1
 01/12/2018 08:30:00,11.28,11.22,1,-6.08
 01/12/2018 08:45:00,11.26,11.22,1,-6.13
 01/12/2018 09:00:00,11.24,11.22,1,-6.18
 01/12/2018 09:15:00,11.26,11.22,1,-6.2
 01/12/2018 09:30:00,11.28,11.22,1,-6.04
 01/12/2018 09:45:00,11.29,11.22,1,-6.15
 01/12/2018 10:00:00,11.31,11.22,1,-6.12
 01/12/2018 10:15:00,11.33,11.22,1,-6.21
 01/12/2018 10:30:00,11.31,11.22,1,-6.28
 01/12/2018 10:45:00,11.32,11.22,1,-6.26
 01/12/2018 11:00:00,11.3,11.22,1,-6.35
 01/12/2018 11:15:00,11.31,11.22,1,-6.22
 01/12/2018 11:30:00,11.3,11.22,1,-6.29
 01/12/2018 11:45:00,11.33,11.22,1,-6.24
 01/12/2018 12:00:00,11.23,11.22,1,-6.35
 01/12/2018 12:15:00,11.25,11.22,1,-6.27
 01/12/2018 12:30:00,11.27,11.22,1,-6.15
 01/12/2018 12:45:00,11.3,11.22,1,-6.08
 01/12/2018 13:00:00,11.31,11.22,1,-6.01
 01/12/2018 13:15:00,11.31,11.22,1,-6.1
 01/12/2018 13:30:00,11.3,11.22,1,-6.3
 01/12/2018 13:45:00,11.32,11.22,1,-6.27
 01/12/2018 14:00:00,11.33,11.22,1,-6.09
 01/12/2018 14:15:00,11.31,11.22,1,-6.19
 01/12/2018 14:30:00,11.32,11.22,1,-6.15
 01/12/2018 14:45:00,11.32,11.22,1,-6.14
 01/12/2018 15:00:00,11.32,11.22,1,-5.96
 01/12/2018 15:15:00,11.3,11.22,1,-6.02
 01/12/2018 15:30:00,11.29,11.22,1,-6.13
 01/12/2018 15:45:00,11.28,11.22,1,-6.12
 01/12/2018 16:00:00,11.23,11.22,1,-6.28
 01/12/2018 16:15:00,11.17,11.22,1,-6.3
 01/12/2018 16:30:00,11.17,11.22,1,-6.5
 01/12/2018 16:45:00,11.15,11.22,1,-6.54
 01/12/2018 17:00:00,11.18,11.22,1,-6.71
 01/12/2018 17:15:00,11.21,11.22,1,-6.83
 01/12/2018 17:30:00,11.19,11.22,1,-6.74
 01/12/2018 17:45:00,11.19,11.22,1,-6.72
 01/12/2018 18:00:00,11.23,11.22,1,-6.59
 01/12/2018 18:15:00,11.24,11.22,1,-6.58
 01/12/2018 18:30:00,11.25,11.22,1,-6.72
 01/12/2018 18:45:00,11.28,11.22,1,-6.58
 01/12/2018 19:00:00,11.31,11.22,1,-6.41
 01/12/2018 19:15:00,11.3,11.22,1,-6.45
 01/12/2018 19:30:00,11.32,11.22,1,-6.4
 01/12/2018 19:45:00,11.34,11.22,1,-6.05
 01/12/2018 20:00:00,11.31,11.22,1,-5.77
 01/12/2018 20:15:00,11.26,11.22,1,-5.96
 01/12/2018 20:30:00,11.24,11.22,1,-5.78
 01/12/2018 20:45:00,11.25,11.22,1,-5.81
 01/12/2018 21:00:00,11.29,11.22,1,-5.7
 01/12/2018 21:15:00,11.26,11.22,1,-5.58
 01/12/2018 21:30:00,11.24,11.22,1,-5.47
 01/12/2018 21:45:00,11.23,11.22,1,-5.42
 01/12/2018 22:00:00,11.27,11.22,1,-5.3
 01/12/2018 22:15:00,11.27,11.22,1,-5.37
 01/12/2018 22:30:00,11.29,11.22,1,-5.36
 01/12/2018 22:45:00,11.31,11.22,1,-5.13
 01/12/2018 23:00:00,11.3,11.22,1,-4.98
 01/12/2018 23:15:00,11.2,11.22,1,-4.89
 01/12/2018 23:30:00,11.19,11.22,1,-4.8
 01/12/2018 23:45:00,11.18,11.22,1,-4.83
 02/12/2018 00:00:00,11.2,11.22,1,-4.85
 02/12/2018 00:15:00,11.13,11.22,1,-5.49
 02/12/2018 00:30:00,11.15,11.22,1,-5.42
 02/12/2018 00:45:00,11.1,11.22,1,-5.55
 02/12/2018 01:00:00,11.1,11.22,1,-5.54
 02/12/2018 01:15:00,11.13,11.22,1,-5.47
 02/12/2018 01:30:00,11.15,11.22,1,-5.44
 02/12/2018 01:45:00,11.19,11.22,1,-5.29
 02/12/2018 02:00:00,11.22,11.22,1,-5.07
 02/12/2018 02:15:00,11.15,11.22,1,-5.42
 02/12/2018 02:30:00,11.08,11.22,1,-5.34
 02/12/2018 02:45:00,11.09,11.22,1,-5.28
 02/12/2018 03:00:00,11.1,11.22,1,-5.34
 02/12/2018 03:15:00,11.12,11.22,1,-5.33
 02/12/2018 03:30:00,11.14,11.22,1,-5.19
 02/12/2018 03:45:00,11.14,11.22,1,-5.07
 02/12/2018 04:00:00,11.18,11.22,1,-4.99
 02/12/2018 04:15:00,11.16,11.22,1,-4.98
 02/12/2018 04:30:00,11.19,11.22,1,-4.9
 02/12/2018 04:45:00,11.18,11.22,1,-4.82
 02/12/2018 05:00:00,11.18,11.22,1,-4.94
 02/12/2018 05:15:00,11.18,11.22,1,-4.92
 02/12/2018 05:30:00,11.19,11.22,1,-4.89
 02/12/2018 05:45:00,11.19,11.22,1,-4.95
 02/12/2018 06:00:00,11.18,11.22,1,-4.94
 02/12/2018 06:15:00,11.15,11.22,1,-4.99
 02/12/2018 06:30:00,11.12,11.22,1,-5.26
 02/12/2018 06:45:00,11.12,11.22,1,-5.4
 02/12/2018 07:00:00,11.2,11.22,1,-5.3
 02/12/2018 07:15:00,11.24,11.22,1,-5.05
 02/12/2018 07:30:00,11.23,11.22,1,-5.15
 02/12/2018 07:45:00,11.21,11.22,1,-5.32
 02/12/2018 08:00:00,11.21,11.22,1,-5.17
 02/12/2018 08:15:00,11.18,11.22,1,-5.31
 02/12/2018 08:30:00,11.14,11.22,1,-5.39
 02/12/2018 08:45:00,11.12,11.22,1,-5.53
 02/12/2018 09:00:00,11.13,11.22,1,-5.4
 02/12/2018 09:15:00,11.11,11.22,1,-5.5
 02/12/2018 09:30:00,11.11,11.22,1,-5.58
 02/12/2018 09:45:00,11.1,11.22,1,-5.75
 02/12/2018 10:00:00,11.08,11.22,1,-5.76
 02/12/2018 10:15:00,11.12,11.22,1,-5.79
 02/12/2018 10:30:00,11.16,11.22,1,-6.02
 02/12/2018 10:45:00,11.16,11.22,1,-6.01
 02/12/2018 11:00:00,11.16,11.22,1,-6.15
 02/12/2018 11:15:00,11.14,11.22,1,-6.22
 02/12/2018 11:30:00,11.23,11.22,1,-6.21
 02/12/2018 11:45:00,11.21,11.22,1,-6.24
 02/12/2018 12:00:00,11.21,11.22,1,-6.28
 02/12/2018 12:15:00,11.2,11.22,1,-6.41
 02/12/2018 12:30:00,11.2,11.22,1,-6.29
 02/12/2018 12:45:00,11.21,11.22,1,-6.13
 02/12/2018 13:00:00,11.26,11.22,1,-6.13
 02/12/2018 13:15:00,11.32,11.22,1,-6.11
 02/12/2018 13:30:00,11.32,11.22,1,-6.25
 02/12/2018 13:45:00,11.35,11.22,1,-6.17
 02/12/2018 14:00:00,11.31,11.22,1,-5.97
 02/12/2018 14:15:00,11.28,11.22,1,-6.07
 02/12/2018 14:30:00,11.28,11.22,1,-6.07
 02/12/2018 14:45:00,11.29,11.22,1,-6.0
 02/12/2018 15:00:00,11.32,11.22,1,-5.84
 02/12/2018 15:15:00,11.28,11.22,1,-6.15
 02/12/2018 15:30:00,11.24,11.22,1,-6.31
 02/12/2018 15:45:00,11.22,11.22,1,-6.35
 02/12/2018 16:00:00,11.2,11.22,1,-6.28
 02/12/2018 16:15:00,11.2,11.22,1,-6.38
 02/12/2018 16:30:00,11.2,11.22,1,-6.69
 02/12/2018 16:45:00,11.19,11.22,1,-6.78
 02/12/2018 17:00:00,11.23,11.22,1,-7.06
 02/12/2018 17:15:00,11.28,11.22,1,-7.15
 02/12/2018 17:30:00,11.3,11.22,1,-7.05
 02/12/2018 17:45:00,11.29,11.22,1,-7.0
 02/12/2018 18:00:00,11.17,11.22,1,-6.85
 02/12/2018 18:15:00,11.15,11.22,1,-6.79
 02/12/2018 18:30:00,11.14,11.22,1,-6.73
 02/12/2018 18:45:00,11.15,11.22,1,-6.66
 02/12/2018 19:00:00,11.18,11.22,1,-6.67
 02/12/2018 19:15:00,11.2,11.22,1,-6.63
 02/12/2018 19:30:00,11.25,11.22,1,-6.49
 02/12/2018 19:45:00,11.29,11.22,1,-6.42
 02/12/2018 20:00:00,11.3,11.22,1,-6.42
 02/12/2018 20:15:00,11.31,11.22,1,-6.51
 02/12/2018 20:30:00,11.25,11.22,1,-6.23
 02/12/2018 20:45:00,11.3,11.22,1,-5.98
 02/12/2018 21:00:00,11.33,11.22,1,-5.75
 02/12/2018 21:15:00,11.31,11.22,1,-5.7
 02/12/2018 21:30:00,11.29,11.22,1,-5.5
 02/12/2018 21:45:00,11.35,11.22,1,-5.28
 02/12/2018 22:00:00,11.32,11.22,1,-5.24
 02/12/2018 22:15:00,11.28,11.22,1,-5.31
 02/12/2018 22:30:00,11.26,11.22,1,-5.29
 02/12/2018 22:45:00,11.27,11.22,1,-5.22
 02/12/2018 23:00:00,11.22,11.22,1,-5.11
 02/12/2018 23:15:00,11.2,11.22,1,-5.03
 02/12/2018 23:30:00,11.22,11.22,1,-5.01
 02/12/2018 23:45:00,11.23,11.22,1,-5.05
 03/12/2018 00:00:00,11.23,11.22,1,-5.11
 03/12/2018 00:00:00,11.23,11.22,1,-5.11
 03/12/2018 00:15:00,11.15,11.22,1,-5.69
 03/12/2018 00:30:00,11.14,11.22,1,-5.84
 03/12/2018 00:45:00,11.18,11.22,1,-5.9
 03/12/2018 01:00:00,11.2,11.22,1,-5.88
 03/12/2018 01:15:00,11.21,11.22,1,-5.76
 03/12/2018 01:30:00,11.22,11.22,1,-6.01
 03/12/2018 01:45:00,11.25,11.22,1,-5.86
 03/12/2018 02:00:00,11.26,11.22,1,-5.74
 03/12/2018 02:15:00,11.28,11.22,1,-5.74
 03/12/2018 02:30:00,11.3,11.22,1,-5.63
 03/12/2018 02:45:00,11.34,11.22,1,-5.54
 03/12/2018 03:00:00,11.36,11.22,1,-5.45
 03/12/2018 03:15:00,11.3,11.22,1,-5.24
 03/12/2018 03:30:00,11.32,11.22,1,-5.16
 03/12/2018 03:45:00,11.33,11.22,1,-5.14
 03/12/2018 04:00:00,11.34,11.22,1,-5.0
 03/12/2018 04:15:00,11.33,11.22,1,-4.96
 03/12/2018 04:30:00,11.33,11.22,1,-4.92
 03/12/2018 04:45:00,11.33,11.22,1,-4.91
 03/12/2018 05:00:00,11.31,11.22,1,-4.9
 03/12/2018 05:15:00,11.28,11.22,1,-5.33
 03/12/2018 05:30:00,11.32,11.22,1,-5.44
 03/12/2018 05:45:00,11.28,11.22,1,-5.6
 03/12/2018 06:00:00,11.26,11.22,1,-5.62
 03/12/2018 06:15:00,11.24,11.22,1,-6.11
 03/12/2018 06:30:00,11.22,11.22,1,-6.39
 03/12/2018 06:45:00,11.21,11.22,1,-6.59
 03/12/2018 07:00:00,11.22,11.22,1,-6.95
 03/12/2018 07:15:00,11.19,11.22,1,-7.37
 03/12/2018 07:30:00,11.21,11.22,1,-7.38
 03/12/2018 07:45:00,11.3,11.22,1,-7.46
 03/12/2018 08:00:00,11.29,11.22,1,-7.31
 03/12/2018 08:15:00,11.28,11.22,1,-7.09
 03/12/2018 08:30:00,11.25,11.22,1,-7.29
 03/12/2018 08:45:00,11.24,11.22,1,-7.37
 03/12/2018 09:00:00,11.24,11.22,1,-7.28
 03/12/2018 09:15:00,11.2,11.22,1,-7.52
 03/12/2018 09:30:00,11.19,11.22,1,-7.74
 03/12/2018 09:45:00,11.23,11.22,1,-7.67
 03/12/2018 10:00:00,11.27,11.22,1,-7.45
 03/12/2018 10:15:00,11.3,11.22,1,-7.47
 03/12/2018 10:30:00,11.31,11.22,1,-7.47
 03/12/2018 10:45:00,11.32,11.22,1,-7.44
 03/12/2018 11:00:00,11.29,11.22,1,-7.42
 03/12/2018 11:15:00,11.28,11.22,1,-7.53
 03/12/2018 11:30:00,11.26,11.22,1,-7.54
 03/12/2018 11:45:00,11.27,11.22,1,-7.45
 03/12/2018 12:00:00,11.27,11.22,1,-7.52
 03/12/2018 12:15:00,11.28,11.22,1,-7.55
 03/12/2018 12:30:00,11.31,11.22,1,-7.65
 03/12/2018 12:45:00,11.31,11.22,1,-7.66
 03/12/2018 13:00:00,11.29,11.22,1,-7.7
 03/12/2018 13:15:00,11.25,11.22,1,-7.61
 03/12/2018 13:30:00,11.24,11.22,1,-7.66
 03/12/2018 13:45:00,11.24,11.22,1,-7.8
 03/12/2018 14:00:00,11.26,11.22,1,-7.79
 03/12/2018 14:15:00,11.23,11.22,1,-7.78
 03/12/2018 14:30:00,11.26,11.22,1,-7.55
 03/12/2018 14:45:00,11.27,11.22,1,-7.6
 03/12/2018 15:00:00,11.26,11.22,1,-7.56
 03/12/2018 15:15:00,11.24,11.22,1,-7.66
 03/12/2018 15:30:00,11.27,11.22,1,-7.7
 03/12/2018 15:45:00,11.27,11.22,1,-7.71
 03/12/2018 16:00:00,11.24,11.22,1,-7.86
 03/12/2018 16:15:00,11.28,11.22,1,-7.86
 03/12/2018 16:30:00,11.27,11.22,1,-8.06
 03/12/2018 16:45:00,11.25,11.22,1,-8.32
 03/12/2018 17:00:00,11.24,11.22,1,-8.53
 03/12/2018 17:15:00,11.25,11.22,1,-8.54
 03/12/2018 17:30:00,11.24,11.22,1,-8.52
 03/12/2018 17:45:00,11.24,11.22,1,-8.54
 03/12/2018 18:00:00,11.26,11.22,1,-8.44
 03/12/2018 18:15:00,11.28,11.22,1,-8.19
 03/12/2018 18:30:00,11.27,11.22,1,-8.02
 03/12/2018 18:45:00,11.29,11.22,1,-7.98
 03/12/2018 19:00:00,11.31,11.22,1,-7.94
 03/12/2018 19:15:00,11.32,11.22,1,-7.98
 03/12/2018 19:30:00,11.33,11.22,1,-7.85
 03/12/2018 19:45:00,11.33,11.22,1,-7.83
 03/12/2018 20:00:00,11.32,11.22,1,-7.73
 03/12/2018 20:15:00,11.3,11.22,1,-7.58
 03/12/2018 20:30:00,11.26,11.22,1,-7.39
 03/12/2018 20:45:00,11.25,11.22,1,-7.56
 03/12/2018 21:00:00,11.28,11.22,1,-7.44
 03/12/2018 21:15:00,11.31,11.22,1,-7.3
 03/12/2018 21:30:00,11.31,11.22,1,-7.06
 03/12/2018 21:45:00,11.29,11.22,1,-7.09
 03/12/2018 22:00:00,11.37,11.22,1,-6.84
 03/12/2018 22:15:00,11.37,11.22,1,-6.76
 03/12/2018 22:30:00,11.35,11.22,1,-6.52
 03/12/2018 22:45:00,11.34,11.22,1,-6.41
 03/12/2018 23:00:00,11.33,11.22,1,-6.44
 03/12/2018 23:15:00,11.31,11.22,1,-6.49
 03/12/2018 23:30:00,11.31,11.22,1,-6.41
 03/12/2018 23:45:00,11.26,11.22,1,-6.3
 04/12/2018 00:00:00,11.16,11.22,1,-6.28
 04/12/2018 00:15:00,11.14,11.22,1,-7.08
 04/12/2018 00:30:00,11.13,11.22,1,-7.34
 04/12/2018 00:45:00,11.3,11.22,1,-7.25
 04/12/2018 01:00:00,11.32,11.22,1,-7.11
 04/12/2018 01:15:00,11.29,11.22,1,-7.04
 04/12/2018 01:30:00,11.31,11.22,1,-7.03
 04/12/2018 01:45:00,11.33,11.22,1,-7.0
 04/12/2018 02:00:00,11.28,11.22,1,-6.81
 04/12/2018 02:15:00,11.33,11.22,1,-6.87
 04/12/2018 02:30:00,11.33,11.22,1,-6.9
 04/12/2018 02:45:00,11.31,11.22,1,-6.76
 04/12/2018 03:00:00,11.28,11.22,1,-6.84
 04/12/2018 03:15:00,11.28,11.22,1,-6.75
 04/12/2018 03:30:00,11.3,11.22,1,-6.66
 04/12/2018 03:45:00,11.34,11.22,1,-6.74
 04/12/2018 04:00:00,11.27,11.22,1,-6.67
 04/12/2018 04:15:00,11.28,11.22,1,-6.6
 04/12/2018 04:30:00,11.31,11.22,1,-6.5
 04/12/2018 04:45:00,11.29,11.22,1,-6.57
 04/12/2018 05:00:00,11.24,11.22,1,-6.74
 04/12/2018 05:15:00,11.2,11.22,1,-6.84
 04/12/2018 05:30:00,11.21,11.22,1,-6.94
 04/12/2018 05:45:00,11.27,11.22,1,-7.05
 04/12/2018 06:00:00,11.3,11.22,1,-7.17
 04/12/2018 06:15:00,11.25,11.22,1,-7.45
 04/12/2018 06:30:00,11.22,11.22,1,-7.68
 04/12/2018 06:45:00,11.17,11.22,1,-7.88
 04/12/2018 07:00:00,11.18,11.22,1,-8.07
 04/12/2018 07:15:00,11.26,11.22,1,-8.38
 04/12/2018 07:30:00,11.28,11.22,1,-8.41
 04/12/2018 07:45:00,11.29,11.22,1,-8.41
 04/12/2018 08:00:00,11.28,11.22,1,-8.52
 04/12/2018 08:15:00,11.26,11.22,1,-8.51
 04/12/2018 08:30:00,11.29,11.22,1,-8.57
 04/12/2018 08:45:00,11.3,11.22,1,-8.53
 04/12/2018 09:00:00,11.28,11.22,1,-8.59
 04/12/2018 09:15:00,11.3,11.22,1,-8.52
 04/12/2018 09:30:00,11.35,11.22,1,-8.47
 04/12/2018 09:45:00,11.38,11.22,1,-8.39
 04/12/2018 10:00:00,11.39,11.22,1,-8.26
 04/12/2018 10:15:00,11.42,11.22,1,-8.24
 04/12/2018 10:30:00,11.4,11.22,1,-8.06
 04/12/2018 10:45:00,11.35,11.22,1,-8.15
 04/12/2018 11:00:00,11.34,11.22,1,-8.25
 04/12/2018 11:15:00,11.32,11.22,1,-8.33
 04/12/2018 11:30:00,11.3,11.22,1,-8.37
 04/12/2018 11:45:00,11.33,11.22,1,-8.36
 04/12/2018 12:00:00,11.31,11.22,1,-8.36
 04/12/2018 12:15:00,11.32,11.22,1,-8.17
 04/12/2018 12:30:00,11.32,11.22,1,-8.26
 04/12/2018 12:45:00,11.33,11.22,1,-8.23
 04/12/2018 13:00:00,11.32,11.22,1,-8.2
 04/12/2018 13:15:00,11.33,11.22,1,-8.04
 04/12/2018 13:30:00,11.32,11.22,1,-8.14
 04/12/2018 13:45:00,11.3,11.22,1,-8.2
 04/12/2018 14:00:00,11.29,11.22,1,-8.2
 04/12/2018 14:15:00,11.27,11.22,1,-8.16
 04/12/2018 14:30:00,11.28,11.22,1,-8.18
 04/12/2018 14:45:00,11.29,11.22,1,-8.1
 04/12/2018 15:00:00,11.28,11.22,1,-8.14
 04/12/2018 15:15:00,11.27,11.22,1,-8.17
 04/12/2018 15:30:00,11.26,11.22,1,-8.14
 04/12/2018 15:45:00,11.23,11.22,1,-8.26
 04/12/2018 16:00:00,11.2,11.22,1,-8.32
 04/12/2018 16:15:00,11.25,11.22,1,-8.44
 04/12/2018 16:30:00,11.22,11.22,1,-8.85
 04/12/2018 16:45:00,11.23,11.22,1,-9.06
 04/12/2018 17:00:00,11.22,11.22,1,-8.79
 04/12/2018 17:15:00,11.22,11.22,1,-8.9
 04/12/2018 17:30:00,11.23,11.22,1,-8.91
 04/12/2018 17:45:00,11.25,11.22,1,-8.78
 04/12/2018 18:00:00,11.28,11.22,1,-8.66
 04/12/2018 18:15:00,11.29,11.22,1,-8.53
 04/12/2018 18:30:00,11.33,11.22,1,-8.32
 04/12/2018 18:45:00,11.32,11.22,1,-8.28
 04/12/2018 19:00:00,11.33,11.22,1,-8.31
 04/12/2018 19:15:00,11.32,11.22,1,-8.27
 04/12/2018 19:30:00,11.35,11.22,1,-8.25
 04/12/2018 19:45:00,11.33,11.22,1,-8.22
 04/12/2018 20:00:00,11.29,11.22,1,-8.28
 04/12/2018 20:15:00,11.24,11.22,1,-7.97
 04/12/2018 20:30:00,11.24,11.22,1,-7.65
 04/12/2018 20:45:00,11.25,11.22,1,-7.76
 04/12/2018 21:00:00,11.26,11.22,1,-7.73
 04/12/2018 21:15:00,11.27,11.22,1,-7.58
 04/12/2018 21:30:00,11.27,11.22,1,-7.44
 04/12/2018 21:45:00,11.27,11.22,1,-7.29
 04/12/2018 22:00:00,11.27,11.22,1,-6.88
 04/12/2018 22:15:00,11.24,11.22,1,-6.9
 04/12/2018 22:30:00,11.24,11.22,1,-6.76
 04/12/2018 22:45:00,11.3,11.22,1,-6.63
 04/12/2018 23:00:00,11.28,11.22,1,-6.63
 04/12/2018 23:15:00,11.26,11.22,1,-6.6
 04/12/2018 23:30:00,11.34,11.22,1,-6.18
 04/12/2018 23:45:00,11.26,11.22,1,-6.31
 05/12/2018 00:00:00,11.21,11.22,1,-6.32
 05/12/2018 00:15:00,11.16,11.22,1,-6.95
 05/12/2018 00:30:00,11.23,11.22,1,-6.94
 05/12/2018 00:45:00,11.25,11.22,1,-7.14
 05/12/2018 01:00:00,11.2,11.22,1,-7.2
 05/12/2018 01:15:00,11.22,11.22,1,-7.06
 05/12/2018 01:30:00,11.25,11.22,1,-7.01
 05/12/2018 01:45:00,11.26,11.22,1,-6.88
 05/12/2018 02:00:00,11.29,11.22,1,-6.85
 05/12/2018 02:15:00,11.27,11.22,1,-6.95
 05/12/2018 02:30:00,11.3,11.22,1,-6.75
 05/12/2018 02:45:00,11.31,11.22,1,-6.65
 05/12/2018 03:00:00,11.34,11.22,1,-6.54
 05/12/2018 03:15:00,11.32,11.22,1,-6.51
 05/12/2018 03:30:00,11.33,11.22,1,-6.45
 05/12/2018 03:45:00,11.33,11.22,1,-6.36
 05/12/2018 04:00:00,11.34,11.22,1,-6.36
 05/12/2018 04:15:00,11.34,11.22,1,-6.34
 05/12/2018 04:30:00,11.26,11.22,1,-6.26
 05/12/2018 04:45:00,11.11,11.22,1,-6.38
 05/12/2018 05:00:00,11.17,11.22,1,-6.49
 05/12/2018 05:15:00,11.15,11.22,1,-6.48
 05/12/2018 05:30:00,11.13,11.22,1,-6.63
 05/12/2018 05:45:00,11.12,11.22,1,-6.72
 05/12/2018 06:00:00,11.11,11.22,1,-6.87
 05/12/2018 06:15:00,11.18,11.22,1,-7.17
 05/12/2018 06:30:00,11.28,11.22,1,-7.37
 05/12/2018 06:45:00,11.28,11.22,1,-7.42
 05/12/2018 07:00:00,11.25,11.22,1,-7.61
 05/12/2018 07:15:00,11.16,11.22,1,-8.03
 05/12/2018 07:30:00,11.2,11.22,1,-7.98
 05/12/2018 07:45:00,11.16,11.22,1,-8.21
 05/12/2018 08:00:00,11.13,11.22,1,-8.21
 05/12/2018 08:15:00,11.14,11.22,1,-8.27
 05/12/2018 08:30:00,11.21,11.22,1,-8.06
 05/12/2018 08:45:00,11.22,11.22,1,-8.03
 05/12/2018 09:00:00,11.2,11.22,1,-8.17
 05/12/2018 09:15:00,11.21,11.22,1,-8.09
 05/12/2018 09:30:00,11.18,11.22,1,-8.08
 05/12/2018 09:45:00,11.19,11.22,1,-8.03
 05/12/2018 10:00:00,11.23,11.22,1,-7.84
 05/12/2018 10:15:00,11.26,11.22,1,-7.63
 05/12/2018 10:30:00,11.27,11.22,1,-7.5
 05/12/2018 10:45:00,11.25,11.22,1,-7.63
 05/12/2018 11:00:00,11.22,11.22,1,-7.71
 05/12/2018 11:15:00,11.2,11.22,1,-7.66
 05/12/2018 11:30:00,11.19,11.22,1,-7.93
 05/12/2018 11:45:00,11.19,11.22,1,-7.97
 05/12/2018 12:00:00,11.19,11.22,1,-7.89
 05/12/2018 12:15:00,11.18,11.22,1,-7.96
 05/12/2018 12:30:00,11.17,11.22,1,-7.9
 05/12/2018 12:45:00,11.16,11.22,1,-8.09
 05/12/2018 13:00:00,11.17,11.22,1,-8.22
 05/12/2018 13:15:00,11.18,11.22,1,-8.07
 05/12/2018 13:30:00,11.24,11.22,1,-7.98
 05/12/2018 13:45:00,11.22,11.22,1,-7.97
 05/12/2018 14:00:00,11.22,11.22,1,-7.92
 05/12/2018 14:15:00,11.23,11.22,1,-7.86
 05/12/2018 14:30:00,11.21,11.22,1,-8.1
 05/12/2018 14:45:00,11.26,11.22,1,-8.05
 05/12/2018 15:00:00,11.28,11.22,1,-8.01
 05/12/2018 15:15:00,11.26,11.22,1,-7.97
 05/12/2018 15:30:00,11.25,11.22,1,-7.87
 05/12/2018 15:45:00,11.21,11.22,1,-7.97
 05/12/2018 16:00:00,11.2,11.22,1,-8.07
 05/12/2018 16:15:00,11.21,11.22,1,-8.13
 05/12/2018 16:30:00,11.18,11.22,1,-8.33
 05/12/2018 16:45:00,11.17,11.22,1,-8.61
 05/12/2018 17:00:00,11.26,11.22,1,-8.82
 05/12/2018 17:15:00,11.27,11.22,1,-8.85
 05/12/2018 17:30:00,11.3,11.22,1,-8.74
 05/12/2018 17:45:00,11.32,11.22,1,-8.49
 05/12/2018 18:00:00,11.34,11.22,1,-8.39
 05/12/2018 18:15:00,11.36,11.22,1,-8.07
 05/12/2018 18:30:00,11.35,11.22,1,-7.93
 05/12/2018 18:45:00,11.36,11.22,1,-7.95
 05/12/2018 19:00:00,11.37,11.22,1,-7.96
 05/12/2018 19:15:00,11.27,11.22,1,-7.9
 05/12/2018 19:30:00,11.28,11.22,1,-8.06
 05/12/2018 19:45:00,11.31,11.22,1,-7.99
 05/12/2018 20:00:00,11.23,11.22,1,-7.77
 05/12/2018 20:15:00,11.18,11.22,1,-7.49
 05/12/2018 20:30:00,11.18,11.22,1,-7.58
 05/12/2018 20:45:00,11.17,11.22,1,-7.62
 05/12/2018 21:00:00,11.19,11.22,1,-7.53
 05/12/2018 21:15:00,11.22,11.22,1,-7.42
 05/12/2018 21:30:00,11.23,11.22,1,-7.32
 05/12/2018 21:45:00,11.27,11.22,1,-7.15
 05/12/2018 22:00:00,11.29,11.22,1,-6.9
 05/12/2018 22:15:00,11.31,11.22,1,-6.88
 05/12/2018 22:30:00,11.29,11.22,1,-6.73
 05/12/2018 22:45:00,11.29,11.22,1,-6.54
 05/12/2018 23:00:00,11.32,11.22,1,-6.31
 05/12/2018 23:15:00,11.21,11.22,1,-6.31
 05/12/2018 23:30:00,11.22,11.22,1,-6.25
 05/12/2018 23:45:00,11.23,11.22,1,-6.2
 06/12/2018 00:00:00,11.22,11.22,1,-6.19
 06/12/2018 00:15:00,11.23,11.22,1,-6.97
 06/12/2018 00:30:00,11.23,11.22,1,-7.08
 06/12/2018 00:45:00,11.27,11.22,1,-6.88
 06/12/2018 01:00:00,11.31,11.22,1,-7.09
 06/12/2018 01:15:00,11.31,11.22,1,-6.94
 06/12/2018 01:30:00,11.25,11.22,1,-6.92
 06/12/2018 01:45:00,11.26,11.22,1,-6.72
 06/12/2018 02:00:00,11.3,11.22,1,-6.6
 06/12/2018 02:15:00,11.29,11.22,1,-6.71
 06/12/2018 02:30:00,11.31,11.22,1,-6.67
 06/12/2018 02:45:00,11.32,11.22,1,-6.57
 06/12/2018 03:00:00,11.32,11.22,1,-6.65
 06/12/2018 03:15:00,11.26,11.22,1,-6.78
 06/12/2018 03:30:00,11.29,11.22,1,-6.66
 06/12/2018 03:45:00,11.33,11.22,1,-6.53
 06/12/2018 04:00:00,11.19,11.22,1,-6.35
 06/12/2018 04:15:00,11.18,11.22,1,-6.28
 06/12/2018 04:30:00,11.2,11.22,1,-6.21
 06/12/2018 04:45:00,11.2,11.22,1,-6.22
 06/12/2018 05:00:00,11.19,11.22,1,-6.12
 06/12/2018 05:15:00,11.13,11.22,1,-6.41
 06/12/2018 05:30:00,11.23,11.22,1,-6.68
 06/12/2018 05:45:00,11.23,11.22,1,-6.83
 06/12/2018 06:00:00,11.21,11.22,1,-6.97
 06/12/2018 06:15:00,11.22,11.22,1,-7.27
 06/12/2018 06:30:00,11.22,11.22,1,-7.34
 06/12/2018 06:45:00,11.26,11.22,1,-7.34
 06/12/2018 07:00:00,11.35,11.22,1,-7.48
 06/12/2018 07:15:00,11.29,11.22,1,-7.7
 06/12/2018 07:30:00,11.27,11.22,1,-7.93
 06/12/2018 07:45:00,11.21,11.22,1,-8.12
 06/12/2018 08:00:00,11.17,11.22,1,-8.03
 06/12/2018 08:15:00,11.2,11.22,1,-7.93
 06/12/2018 08:30:00,11.21,11.22,1,-7.99
 06/12/2018 08:45:00,11.24,11.22,1,-7.95
 06/12/2018 09:00:00,11.24,11.22,1,-7.97
 06/12/2018 09:15:00,11.22,11.22,1,-8.0
 06/12/2018 09:30:00,11.24,11.22,1,-7.85
 06/12/2018 09:45:00,11.25,11.22,1,-7.81
 06/12/2018 10:00:00,11.24,11.22,1,-7.87
 06/12/2018 10:15:00,11.26,11.22,1,-7.73
 06/12/2018 10:30:00,11.22,11.22,1,-7.7
 06/12/2018 10:45:00,11.2,11.22,1,-7.83
 06/12/2018 11:00:00,11.21,11.22,1,-7.88
 06/12/2018 11:15:00,11.26,11.22,1,-7.83
 06/12/2018 11:30:00,11.24,11.22,1,-7.79
 06/12/2018 11:45:00,11.2,11.22,1,-7.95
 06/12/2018 12:00:00,11.21,11.22,1,-7.88
 06/12/2018 12:15:00,11.23,11.22,1,-7.87
 06/12/2018 12:30:00,11.22,11.22,1,-7.88
 06/12/2018 12:45:00,11.23,11.22,1,-7.91
 06/12/2018 13:00:00,11.22,11.22,1,-7.89
 06/12/2018 13:15:00,11.25,11.22,1,-7.97
 06/12/2018 13:30:00,11.24,11.22,1,-8.06
 06/12/2018 13:45:00,11.24,11.22,1,-8.06
 06/12/2018 14:00:00,11.27,11.22,1,-7.92
 06/12/2018 14:15:00,11.22,11.22,1,-8.06
 06/12/2018 14:30:00,11.21,11.22,1,-7.98
 06/12/2018 14:45:00,11.21,11.22,1,-7.95
 06/12/2018 15:00:00,11.2,11.22,1,-8.14
 06/12/2018 15:15:00,11.22,11.22,1,-7.96
 06/12/2018 15:30:00,11.24,11.22,1,-7.78
 06/12/2018 15:45:00,11.21,11.22,1,-7.69
 06/12/2018 16:00:00,11.17,11.22,1,-7.87
 06/12/2018 16:15:00,11.14,11.22,1,-8.03
 06/12/2018 16:30:00,11.24,11.22,1,-8.3
 06/12/2018 16:45:00,11.25,11.22,1,-8.43
 06/12/2018 17:00:00,11.23,11.22,1,-8.45
 06/12/2018 17:15:00,11.24,11.22,1,-8.46
 06/12/2018 17:30:00,11.26,11.22,1,-8.26
 06/12/2018 17:45:00,11.26,11.22,1,-8.35
 06/12/2018 18:00:00,11.28,11.22,1,-8.27
 06/12/2018 18:15:00,11.29,11.22,1,-8.09
 06/12/2018 18:30:00,11.32,11.22,1,-7.9
 06/12/2018 18:45:00,11.31,11.22,1,-7.93
 06/12/2018 19:00:00,11.33,11.22,1,-7.83
 06/12/2018 19:15:00,11.32,11.22,1,-7.9
 06/12/2018 19:30:00,11.33,11.22,1,-7.66
 06/12/2018 19:45:00,11.29,11.22,1,-7.63
 06/12/2018 20:00:00,11.31,11.22,1,-7.39
 06/12/2018 20:15:00,11.31,11.22,1,-7.27
 06/12/2018 20:30:00,11.28,11.22,1,-7.35
 06/12/2018 20:45:00,11.29,11.22,1,-7.29
 06/12/2018 21:00:00,11.22,11.22,1,-7.25
 06/12/2018 21:15:00,11.24,11.22,1,-7.04
 06/12/2018 21:30:00,11.27,11.22,1,-6.97
 06/12/2018 21:45:00,11.32,11.22,1,-6.92
 06/12/2018 22:00:00,11.32,11.22,1,-6.71
 06/12/2018 22:15:00,11.31,11.22,1,-6.6
 06/12/2018 22:30:00,11.25,11.22,1,-6.51
 06/12/2018 22:45:00,11.28,11.22,1,-6.47
 06/12/2018 23:00:00,11.3,11.22,1,-6.39
 06/12/2018 23:15:00,11.32,11.22,1,-6.32
 06/12/2018 23:30:00,11.3,11.22,1,-6.2
 06/12/2018 23:45:00,11.38,11.22,1,-6.1
 07/12/2018 00:00:00,11.39,11.22,1,-5.93
 07/12/2018 00:15:00,11.28,11.22,1,-6.64
 07/12/2018 00:30:00,11.31,11.22,1,-6.78
 07/12/2018 00:45:00,11.24,11.22,1,-6.72
 07/12/2018 01:00:00,11.33,11.22,1,-6.71
 07/12/2018 01:15:00,11.38,11.22,1,-6.57
 07/12/2018 01:30:00,11.4,11.22,1,-6.34
 07/12/2018 01:45:00,11.35,11.22,1,-6.39
 07/12/2018 02:00:00,11.26,11.22,1,-6.37
 07/12/2018 02:15:00,11.3,11.22,1,-6.46
 07/12/2018 02:30:00,11.34,11.22,1,-6.25
 07/12/2018 02:45:00,11.33,11.22,1,-6.25
 07/12/2018 03:00:00,11.34,11.22,1,-6.24
 07/12/2018 03:15:00,11.36,11.22,1,-6.1
 07/12/2018 03:30:00,11.34,11.22,1,-6.11
 07/12/2018 03:45:00,11.26,11.22,1,-5.99
 07/12/2018 04:00:00,11.25,11.22,1,-6.11
 07/12/2018 04:15:00,11.23,11.22,1,-6.0
 07/12/2018 04:30:00,11.23,11.22,1,-5.88
 07/12/2018 04:45:00,11.19,11.22,1,-5.86
 07/12/2018 05:00:00,11.25,11.22,1,-5.83
 07/12/2018 05:15:00,11.22,11.22,1,-6.39
 07/12/2018 05:30:00,11.26,11.22,1,-6.63
 07/12/2018 05:45:00,11.29,11.22,1,-6.87
 07/12/2018 06:00:00,11.31,11.22,1,-6.89
 07/12/2018 06:15:00,11.24,11.22,1,-7.09
 07/12/2018 06:30:00,11.2,11.22,1,-7.29
 07/12/2018 06:45:00,11.25,11.22,1,-7.37
 07/12/2018 07:00:00,11.25,11.22,1,-7.62
 07/12/2018 07:15:00,11.26,11.22,1,-7.53
 07/12/2018 07:30:00,11.35,11.22,1,-7.71
 07/12/2018 07:45:00,11.3,11.22,1,-8.02
 07/12/2018 08:00:00,11.32,11.22,1,-8.08
 07/12/2018 08:15:00,11.34,11.22,1,-7.96
 07/12/2018 08:30:00,11.4,11.22,1,-7.99
 07/12/2018 08:45:00,11.39,11.22,1,-8.03
 07/12/2018 09:00:00,11.4,11.22,1,-8.08
 07/12/2018 09:15:00,11.39,11.22,1,-7.85
 07/12/2018 09:30:00,11.29,11.22,1,-7.63
 07/12/2018 09:45:00,11.3,11.22,1,-7.82
 07/12/2018 10:00:00,11.28,11.22,1,-7.84
 07/12/2018 10:15:00,11.28,11.22,1,-7.84
 07/12/2018 10:30:00,11.28,11.22,1,-7.89
 07/12/2018 10:45:00,11.18,11.22,1,-7.97
 07/12/2018 11:00:00,11.2,11.22,1,-8.04
 07/12/2018 11:15:00,11.23,11.22,1,-8.07
 07/12/2018 11:30:00,11.26,11.22,1,-7.94
 07/12/2018 11:45:00,11.27,11.22,1,-7.91
 07/12/2018 12:00:00,11.23,11.22,1,-8.16
 07/12/2018 12:15:00,11.23,11.22,1,-7.87
 07/12/2018 12:30:00,11.25,11.22,1,-7.62
 07/12/2018 12:45:00,11.27,11.22,1,-7.56
 07/12/2018 13:00:00,11.25,11.22,1,-7.94
 07/12/2018 13:15:00,11.26,11.22,1,-7.97
 07/12/2018 13:30:00,11.22,11.22,1,-7.8
 07/12/2018 13:45:00,11.22,11.22,1,-7.61
 07/12/2018 14:00:00,11.22,11.22,1,-7.64
 07/12/2018 14:15:00,11.23,11.22,1,-7.68
 07/12/2018 14:30:00,11.28,11.22,1,-7.83
