DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/12/2018 14:45:00,11.28,11.22,1,-7.8
 07/12/2018 15:00:00,11.31,11.22,1,-7.7
 07/12/2018 15:15:00,11.29,11.22,1,-7.68
 07/12/2018 15:30:00,11.28,11.22,1,-7.55
 07/12/2018 15:45:00,11.24,11.22,1,-7.72
 07/12/2018 16:00:00,11.2,11.22,1,-7.86
 07/12/2018 16:15:00,11.17,11.22,1,-8.01
 07/12/2018 16:30:00,11.15,11.22,1,-8.16
 07/12/2018 16:45:00,11.16,11.22,1,-8.34
 07/12/2018 17:00:00,11.22,11.22,1,-8.49
 07/12/2018 17:15:00,11.22,11.22,1,-8.62
 07/12/2018 17:30:00,11.22,11.22,1,-8.45
 07/12/2018 17:45:00,11.2,11.22,1,-8.49
 07/12/2018 18:00:00,11.24,11.22,1,-8.41
 07/12/2018 18:15:00,11.28,11.22,1,-8.28
 07/12/2018 18:30:00,11.31,11.22,1,-8.25
 07/12/2018 18:45:00,11.29,11.22,1,-8.12
 07/12/2018 19:00:00,11.3,11.22,1,-8.02
 07/12/2018 19:15:00,11.31,11.22,1,-7.94
 07/12/2018 19:30:00,11.31,11.22,1,-8.01
 07/12/2018 19:45:00,11.33,11.22,1,-8.0
 07/12/2018 20:00:00,11.33,11.22,1,-7.87
 07/12/2018 20:15:00,11.31,11.22,1,-7.47
 07/12/2018 20:30:00,11.27,11.22,1,-7.44
 07/12/2018 20:45:00,11.26,11.22,1,-7.53
 07/12/2018 21:00:00,11.26,11.22,1,-7.41
 07/12/2018 21:15:00,11.11,11.22,1,-7.37
 07/12/2018 21:30:00,11.18,11.22,1,-7.19
 07/12/2018 21:45:00,11.23,11.22,1,-6.98
 07/12/2018 22:00:00,11.24,11.22,1,-6.95
 07/12/2018 22:15:00,11.24,11.22,1,-6.92
 07/12/2018 22:30:00,11.25,11.22,1,-6.8
 07/12/2018 22:45:00,11.27,11.22,1,-6.42
 07/12/2018 23:00:00,11.3,11.22,1,-6.4
 07/12/2018 23:15:00,11.29,11.22,1,-6.25
 07/12/2018 23:30:00,11.29,11.22,1,-6.29
 07/12/2018 23:45:00,11.32,11.22,1,-6.22
 08/12/2018 00:00:00,11.31,11.22,1,-6.25
 08/12/2018 00:15:00,11.19,11.22,1,-6.69
 08/12/2018 00:30:00,11.18,11.22,1,-6.98
 08/12/2018 00:45:00,11.16,11.22,1,-6.96
 08/12/2018 01:00:00,11.16,11.22,1,-6.92
 08/12/2018 01:15:00,11.21,11.22,1,-6.59
 08/12/2018 01:30:00,11.26,11.22,1,-6.46
 08/12/2018 01:45:00,11.28,11.22,1,-6.35
 08/12/2018 02:00:00,11.33,11.22,1,-6.36
 08/12/2018 02:15:00,11.32,11.22,1,-6.43
 08/12/2018 02:30:00,11.36,11.22,1,-6.23
 08/12/2018 02:45:00,11.35,11.22,1,-6.31
 08/12/2018 03:00:00,11.34,11.22,1,-6.47
 08/12/2018 03:15:00,11.35,11.22,1,-6.25
 08/12/2018 03:30:00,11.29,11.22,1,-6.22
 08/12/2018 03:45:00,11.31,11.22,1,-6.17
 08/12/2018 04:00:00,11.26,11.22,1,-6.19
 08/12/2018 04:15:00,11.2,11.22,1,-6.04
 08/12/2018 04:30:00,11.21,11.22,1,-6.01
 08/12/2018 04:45:00,11.24,11.22,1,-5.91
 08/12/2018 05:00:00,11.2,11.22,1,-5.86
 08/12/2018 05:15:00,11.18,11.22,1,-6.08
 08/12/2018 05:30:00,11.19,11.22,1,-5.93
 08/12/2018 05:45:00,11.23,11.22,1,-5.94
 08/12/2018 06:00:00,11.25,11.22,1,-5.59
 08/12/2018 06:15:00,11.22,11.22,1,-5.77
 08/12/2018 06:30:00,11.21,11.22,1,-6.02
 08/12/2018 06:45:00,11.24,11.22,1,-5.93
 08/12/2018 07:00:00,11.21,11.22,1,-6.05
 08/12/2018 07:15:00,11.18,11.22,1,-6.24
 08/12/2018 07:30:00,11.16,11.22,1,-6.24
 08/12/2018 07:45:00,11.17,11.22,1,-6.18
 08/12/2018 08:00:00,11.15,11.22,1,-5.95
 08/12/2018 08:15:00,11.16,11.22,1,-6.07
 08/12/2018 08:30:00,11.23,11.22,1,-6.16
 08/12/2018 08:45:00,11.28,11.22,1,-6.31
 08/12/2018 09:00:00,11.32,11.22,1,-6.28
 08/12/2018 09:15:00,11.23,11.22,1,-6.21
 08/12/2018 09:30:00,11.24,11.22,1,-6.3
 08/12/2018 09:45:00,11.19,11.22,1,-6.25
 08/12/2018 10:00:00,11.21,11.22,1,-6.18
 08/12/2018 10:15:00,11.2,11.22,1,-6.14
 08/12/2018 10:30:00,11.23,11.22,1,-6.13
 08/12/2018 10:45:00,11.24,11.22,1,-6.14
 08/12/2018 11:00:00,11.25,11.22,1,-6.12
 08/12/2018 11:15:00,11.24,11.22,1,-6.07
 08/12/2018 11:30:00,11.24,11.22,1,-6.07
 08/12/2018 11:45:00,11.25,11.22,1,-6.06
 08/12/2018 12:00:00,11.28,11.22,1,-6.03
 08/12/2018 12:15:00,11.23,11.22,1,-6.16
 08/12/2018 12:30:00,11.25,11.22,1,-6.01
 08/12/2018 12:45:00,11.24,11.22,1,-6.13
 08/12/2018 13:00:00,11.23,11.22,1,-6.13
 08/12/2018 13:15:00,11.33,11.22,1,-5.87
 08/12/2018 13:30:00,11.32,11.22,1,-5.93
 08/12/2018 13:45:00,11.32,11.22,1,-5.9
 08/12/2018 14:00:00,11.33,11.22,1,-5.87
 08/12/2018 14:15:00,11.34,11.22,1,-5.69
 08/12/2018 14:30:00,11.36,11.22,1,-5.7
 08/12/2018 14:45:00,11.35,11.22,1,-5.62
 08/12/2018 15:00:00,11.34,11.22,1,-5.73
 08/12/2018 15:15:00,11.35,11.22,1,-5.7
 08/12/2018 15:30:00,11.21,11.22,1,-5.44
 08/12/2018 15:45:00,11.17,11.22,1,-5.55
 08/12/2018 16:00:00,11.2,11.22,1,-5.59
 08/12/2018 16:15:00,11.25,11.22,1,-5.84
 08/12/2018 16:30:00,11.26,11.22,1,-6.02
 08/12/2018 16:45:00,11.27,11.22,1,-5.9
 08/12/2018 17:00:00,11.23,11.22,1,-6.11
 08/12/2018 17:15:00,11.19,11.22,1,-6.19
 08/12/2018 17:30:00,11.18,11.22,1,-6.11
 08/12/2018 17:45:00,11.19,11.22,1,-6.09
 08/12/2018 18:00:00,11.18,11.22,1,-6.06
 08/12/2018 18:15:00,11.16,11.22,1,-6.07
 08/12/2018 18:30:00,11.2,11.22,1,-6.02
 08/12/2018 18:45:00,11.22,11.22,1,-5.91
 08/12/2018 19:00:00,11.25,11.22,1,-5.8
 08/12/2018 19:15:00,11.27,11.22,1,-5.8
 08/12/2018 19:30:00,11.24,11.22,1,-5.69
 08/12/2018 19:45:00,11.15,11.22,1,-5.56
 08/12/2018 20:00:00,11.15,11.22,1,-5.29
 08/12/2018 20:15:00,11.16,11.22,1,-5.18
 08/12/2018 20:30:00,11.19,11.22,1,-5.13
 08/12/2018 20:45:00,11.22,11.22,1,-5.08
 08/12/2018 21:00:00,11.25,11.22,1,-5.01
 08/12/2018 21:15:00,11.28,11.22,1,-4.81
 08/12/2018 21:30:00,11.3,11.22,1,-4.86
 08/12/2018 21:45:00,11.2,11.22,1,-4.86
 08/12/2018 22:00:00,11.25,11.22,1,-4.85
 08/12/2018 22:15:00,11.28,11.22,1,-4.73
 08/12/2018 22:30:00,11.29,11.22,1,-4.66
 08/12/2018 22:45:00,11.29,11.22,1,-4.65
 08/12/2018 23:00:00,11.3,11.22,1,-4.76
 08/12/2018 23:15:00,11.31,11.22,1,-4.59
 08/12/2018 23:30:00,11.3,11.22,1,-4.49
 08/12/2018 23:45:00,11.3,11.22,1,-4.49
 09/12/2018 00:00:00,11.32,11.22,1,-4.53
 09/12/2018 00:15:00,11.25,11.22,1,-5.11
 09/12/2018 00:30:00,11.24,11.22,1,-5.16
 09/12/2018 00:45:00,11.2,11.22,1,-5.22
 09/12/2018 01:00:00,11.22,11.22,1,-5.22
 09/12/2018 01:15:00,11.25,11.22,1,-5.24
 09/12/2018 01:30:00,11.28,11.22,1,-5.14
 09/12/2018 01:45:00,11.29,11.22,1,-4.97
 09/12/2018 02:00:00,11.23,11.22,1,-4.95
 09/12/2018 02:15:00,11.2,11.22,1,-5.02
 09/12/2018 02:30:00,11.22,11.22,1,-5.02
 09/12/2018 02:45:00,11.24,11.22,1,-4.97
 09/12/2018 03:00:00,11.29,11.22,1,-4.89
 09/12/2018 03:15:00,11.29,11.22,1,-4.83
 09/12/2018 03:30:00,11.25,11.22,1,-4.75
 09/12/2018 03:45:00,11.26,11.22,1,-4.71
 09/12/2018 04:00:00,11.3,11.22,1,-4.58
 09/12/2018 04:15:00,11.27,11.22,1,-4.59
 09/12/2018 04:30:00,11.29,11.22,1,-4.62
 09/12/2018 04:45:00,11.29,11.22,1,-4.65
 09/12/2018 05:00:00,11.32,11.22,1,-4.61
 09/12/2018 05:15:00,11.25,11.22,1,-4.59
 09/12/2018 05:30:00,11.26,11.22,1,-4.62
 09/12/2018 05:45:00,11.27,11.22,1,-4.7
 09/12/2018 06:00:00,11.27,11.22,1,-4.73
 09/12/2018 06:15:00,11.25,11.22,1,-4.87
 09/12/2018 06:30:00,11.23,11.22,1,-4.97
 09/12/2018 06:45:00,11.2,11.22,1,-5.01
 09/12/2018 07:00:00,11.18,11.22,1,-5.12
 09/12/2018 07:15:00,11.21,11.22,1,-5.18
 09/12/2018 07:30:00,11.29,11.22,1,-5.49
 09/12/2018 07:45:00,11.26,11.22,1,-5.5
 09/12/2018 08:00:00,11.25,11.22,1,-5.48
 09/12/2018 08:15:00,11.21,11.22,1,-5.6
 09/12/2018 08:30:00,11.2,11.22,1,-5.74
 09/12/2018 08:45:00,11.24,11.22,1,-5.63
 09/12/2018 09:00:00,11.27,11.22,1,-5.58
 09/12/2018 09:15:00,11.26,11.22,1,-5.7
 09/12/2018 09:30:00,11.23,11.22,1,-5.86
 09/12/2018 09:45:00,11.21,11.22,1,-5.92
 09/12/2018 10:00:00,11.18,11.22,1,-6.04
 09/12/2018 10:15:00,11.17,11.22,1,-6.09
 09/12/2018 10:30:00,11.19,11.22,1,-5.98
 09/12/2018 10:45:00,11.2,11.22,1,-5.99
 09/12/2018 11:00:00,11.23,11.22,1,-6.12
 09/12/2018 11:15:00,11.23,11.22,1,-6.12
 09/12/2018 11:30:00,11.25,11.22,1,-6.14
 09/12/2018 11:45:00,11.23,11.22,1,-6.13
 09/12/2018 12:00:00,11.24,11.22,1,-6.12
 09/12/2018 12:15:00,11.25,11.22,1,-6.11
 09/12/2018 12:30:00,11.28,11.22,1,-6.13
 09/12/2018 12:45:00,11.25,11.22,1,-5.98
 09/12/2018 13:00:00,11.25,11.22,1,-5.96
 09/12/2018 13:15:00,11.23,11.22,1,-6.0
 09/12/2018 13:30:00,11.24,11.22,1,-6.09
 09/12/2018 13:45:00,11.24,11.22,1,-5.96
 09/12/2018 14:00:00,11.29,11.22,1,-5.66
 09/12/2018 14:15:00,11.3,11.22,1,-5.43
 09/12/2018 14:30:00,11.3,11.22,1,-5.51
 09/12/2018 14:45:00,11.29,11.22,1,-5.49
 09/12/2018 15:00:00,11.24,11.22,1,-5.7
 09/12/2018 15:15:00,11.2,11.22,1,-5.94
 09/12/2018 15:30:00,11.18,11.22,1,-5.98
 09/12/2018 15:45:00,11.16,11.22,1,-6.08
 09/12/2018 16:00:00,11.14,11.22,1,-6.09
 09/12/2018 16:15:00,11.14,11.22,1,-6.21
 09/12/2018 16:30:00,11.13,11.22,1,-6.48
 09/12/2018 16:45:00,11.16,11.22,1,-6.68
 09/12/2018 17:00:00,11.15,11.22,1,-6.8
 09/12/2018 17:15:00,11.27,11.22,1,-6.91
 09/12/2018 17:30:00,11.24,11.22,1,-7.01
 09/12/2018 17:45:00,11.26,11.22,1,-6.88
 09/12/2018 18:00:00,11.27,11.22,1,-6.82
 09/12/2018 18:15:00,11.26,11.22,1,-6.62
 09/12/2018 18:30:00,11.29,11.22,1,-6.7
 09/12/2018 18:45:00,11.26,11.22,1,-6.58
 09/12/2018 19:00:00,11.33,11.22,1,-6.47
 09/12/2018 19:15:00,11.3,11.22,1,-6.54
 09/12/2018 19:30:00,11.34,11.22,1,-6.38
 09/12/2018 19:45:00,11.29,11.22,1,-6.34
 09/12/2018 20:00:00,11.34,11.22,1,-6.44
 09/12/2018 20:15:00,11.33,11.22,1,-6.47
 09/12/2018 20:30:00,11.3,11.22,1,-6.27
 09/12/2018 20:45:00,11.3,11.22,1,-6.07
 09/12/2018 21:00:00,11.32,11.22,1,-6.27
 09/12/2018 21:15:00,11.34,11.22,1,-6.14
 09/12/2018 21:30:00,11.36,11.22,1,-5.96
 09/12/2018 21:45:00,11.26,11.22,1,-5.69
 09/12/2018 22:00:00,11.22,11.22,1,-5.6
 09/12/2018 22:15:00,11.27,11.22,1,-5.45
 09/12/2018 22:30:00,11.27,11.22,1,-5.38
 09/12/2018 22:45:00,11.27,11.22,1,-5.36
 09/12/2018 23:00:00,11.25,11.22,1,-5.12
 09/12/2018 23:15:00,11.28,11.22,1,-5.02
 09/12/2018 23:30:00,11.33,11.22,1,-4.89
 09/12/2018 23:45:00,11.28,11.22,1,-4.93
 10/12/2018 00:00:00,11.28,11.22,1,-4.99
 10/12/2018 00:00:00,11.28,11.22,1,-4.99
 10/12/2018 00:15:00,11.21,11.22,1,-5.68
 10/12/2018 00:30:00,11.17,11.22,1,-5.92
 10/12/2018 00:45:00,11.17,11.22,1,-5.91
 10/12/2018 01:00:00,11.16,11.22,1,-5.89
 10/12/2018 01:15:00,11.18,11.22,1,-5.73
 10/12/2018 01:30:00,11.18,11.22,1,-5.69
 10/12/2018 01:45:00,11.19,11.22,1,-5.62
 10/12/2018 02:00:00,11.2,11.22,1,-5.66
 10/12/2018 02:15:00,11.2,11.22,1,-5.67
 10/12/2018 02:30:00,11.24,11.22,1,-5.38
 10/12/2018 02:45:00,11.24,11.22,1,-5.25
 10/12/2018 03:00:00,11.27,11.22,1,-5.14
 10/12/2018 03:15:00,11.27,11.22,1,-5.16
 10/12/2018 03:30:00,11.26,11.22,1,-5.29
 10/12/2018 03:45:00,11.28,11.22,1,-5.25
 10/12/2018 04:00:00,11.29,11.22,1,-5.15
 10/12/2018 04:15:00,11.24,11.22,1,-5.19
 10/12/2018 04:30:00,11.25,11.22,1,-5.12
 10/12/2018 04:45:00,11.24,11.22,1,-5.13
 10/12/2018 05:00:00,11.23,11.22,1,-5.04
 10/12/2018 05:15:00,11.21,11.22,1,-5.31
 10/12/2018 05:30:00,11.2,11.22,1,-5.58
 10/12/2018 05:45:00,11.18,11.22,1,-5.6
 10/12/2018 06:00:00,11.12,11.22,1,-5.8
 10/12/2018 06:15:00,11.1,11.22,1,-6.19
 10/12/2018 06:30:00,11.17,11.22,1,-6.62
 10/12/2018 06:45:00,11.14,11.22,1,-6.96
 10/12/2018 07:00:00,11.17,11.22,1,-7.19
 10/12/2018 07:15:00,11.14,11.22,1,-7.45
 10/12/2018 07:30:00,11.17,11.22,1,-7.54
 10/12/2018 07:45:00,11.15,11.22,1,-7.64
 10/12/2018 08:00:00,11.19,11.22,1,-7.6
 10/12/2018 08:15:00,11.22,11.22,1,-7.54
 10/12/2018 08:30:00,11.26,11.22,1,-7.57
 10/12/2018 08:45:00,11.33,11.22,1,-7.7
 10/12/2018 09:00:00,11.32,11.22,1,-7.62
 10/12/2018 09:15:00,11.25,11.22,1,-7.7
 10/12/2018 09:30:00,11.28,11.22,1,-7.78
 10/12/2018 09:45:00,11.3,11.22,1,-7.59
 10/12/2018 10:00:00,11.33,11.22,1,-7.58
 10/12/2018 10:15:00,11.36,11.22,1,-7.49
 10/12/2018 10:30:00,11.35,11.22,1,-7.42
 10/12/2018 10:45:00,11.33,11.22,1,-7.51
 10/12/2018 11:00:00,11.31,11.22,1,-7.59
 10/12/2018 11:15:00,11.31,11.22,1,-7.66
 10/12/2018 11:30:00,11.32,11.22,1,-7.74
 10/12/2018 11:45:00,11.27,11.22,1,-7.85
 10/12/2018 12:00:00,11.32,11.22,1,-7.8
 10/12/2018 12:15:00,11.29,11.22,1,-7.83
 10/12/2018 12:30:00,11.28,11.22,1,-7.89
 10/12/2018 12:45:00,11.28,11.22,1,-7.84
 10/12/2018 13:00:00,11.26,11.22,1,-7.87
 10/12/2018 13:15:00,11.27,11.22,1,-7.81
 10/12/2018 13:30:00,11.28,11.22,1,-7.87
 10/12/2018 13:45:00,11.24,11.22,1,-8.04
 10/12/2018 14:00:00,11.29,11.22,1,-7.99
 10/12/2018 14:15:00,11.28,11.22,1,-7.93
 10/12/2018 14:30:00,11.24,11.22,1,-8.03
 10/12/2018 14:45:00,11.25,11.22,1,-8.07
 10/12/2018 15:00:00,11.24,11.22,1,-8.0
 10/12/2018 15:15:00,11.23,11.22,1,-8.03
 10/12/2018 15:30:00,11.21,11.22,1,-8.14
 10/12/2018 15:45:00,11.17,11.22,1,-8.14
 10/12/2018 16:00:00,11.13,11.22,1,-8.19
 10/12/2018 16:15:00,11.18,11.22,1,-8.14
 10/12/2018 16:30:00,11.17,11.22,1,-8.43
 10/12/2018 16:45:00,11.18,11.22,1,-8.57
 10/12/2018 17:00:00,11.21,11.22,1,-8.59
 10/12/2018 17:15:00,11.23,11.22,1,-8.58
 10/12/2018 17:30:00,11.24,11.22,1,-8.6
 10/12/2018 17:45:00,11.24,11.22,1,-8.63
 10/12/2018 18:00:00,11.26,11.22,1,-8.56
 10/12/2018 18:15:00,11.26,11.22,1,-8.49
 10/12/2018 18:30:00,11.23,11.22,1,-8.42
 10/12/2018 18:45:00,11.2,11.22,1,-8.18
 10/12/2018 19:00:00,11.21,11.22,1,-8.07
 10/12/2018 19:15:00,11.23,11.22,1,-8.01
 10/12/2018 19:30:00,11.25,11.22,1,-8.11
 10/12/2018 19:45:00,11.27,11.22,1,-7.95
 10/12/2018 20:00:00,11.3,11.22,1,-7.72
 10/12/2018 20:15:00,11.26,11.22,1,-7.66
 10/12/2018 20:30:00,11.31,11.22,1,-7.56
 10/12/2018 20:45:00,11.3,11.22,1,-7.39
 10/12/2018 21:00:00,11.33,11.22,1,-7.4
 10/12/2018 21:15:00,11.32,11.22,1,-7.38
 10/12/2018 21:30:00,11.3,11.22,1,-7.08
 10/12/2018 21:45:00,11.31,11.22,1,-6.84
 10/12/2018 22:00:00,11.33,11.22,1,-6.63
 10/12/2018 22:15:00,11.34,11.22,1,-6.44
 10/12/2018 22:30:00,11.32,11.22,1,-6.28
 10/12/2018 22:45:00,11.27,11.22,1,-6.21
 10/12/2018 23:00:00,11.3,11.22,1,-6.2
 10/12/2018 23:15:00,11.3,11.22,1,-6.19
 10/12/2018 23:30:00,11.3,11.22,1,-6.19
 10/12/2018 23:45:00,11.31,11.22,1,-6.09
 11/12/2018 00:00:00,11.3,11.22,1,-6.06
 11/12/2018 00:15:00,11.21,11.22,1,-6.67
 11/12/2018 00:30:00,11.17,11.22,1,-6.92
 11/12/2018 00:45:00,11.19,11.22,1,-6.96
 11/12/2018 01:00:00,11.29,11.22,1,-7.02
 11/12/2018 01:15:00,11.31,11.22,1,-6.8
 11/12/2018 01:30:00,11.3,11.22,1,-6.8
 11/12/2018 01:45:00,11.26,11.22,1,-6.76
 11/12/2018 02:00:00,11.31,11.22,1,-6.48
 11/12/2018 02:15:00,11.32,11.22,1,-6.41
 11/12/2018 02:30:00,11.35,11.22,1,-6.3
 11/12/2018 02:45:00,11.34,11.22,1,-6.4
 11/12/2018 03:00:00,11.34,11.22,1,-6.68
 11/12/2018 03:15:00,11.35,11.22,1,-6.76
 11/12/2018 03:30:00,11.34,11.22,1,-6.68
 11/12/2018 03:45:00,11.38,11.22,1,-6.44
 11/12/2018 04:00:00,11.38,11.22,1,-6.48
 11/12/2018 04:15:00,11.4,11.22,1,-6.27
 11/12/2018 04:30:00,11.32,11.22,1,-6.34
 11/12/2018 04:45:00,11.26,11.22,1,-6.3
 11/12/2018 05:00:00,11.25,11.22,1,-6.3
 11/12/2018 05:15:00,11.23,11.22,1,-6.43
 11/12/2018 05:30:00,11.21,11.22,1,-6.58
 11/12/2018 05:45:00,11.21,11.22,1,-6.81
 11/12/2018 06:00:00,11.25,11.22,1,-6.99
 11/12/2018 06:15:00,11.25,11.22,1,-7.28
 11/12/2018 06:30:00,11.22,11.22,1,-7.44
 11/12/2018 06:45:00,11.18,11.22,1,-7.52
 11/12/2018 07:00:00,11.15,11.22,1,-7.81
 11/12/2018 07:15:00,11.2,11.22,1,-8.22
 11/12/2018 07:30:00,11.27,11.22,1,-8.37
 11/12/2018 07:45:00,11.24,11.22,1,-8.41
 11/12/2018 08:00:00,11.22,11.22,1,-8.51
 11/12/2018 08:15:00,11.21,11.22,1,-8.33
 11/12/2018 08:30:00,11.24,11.22,1,-8.23
 11/12/2018 08:45:00,11.22,11.22,1,-8.32
 11/12/2018 09:00:00,11.21,11.22,1,-8.27
 11/12/2018 09:15:00,11.2,11.22,1,-8.34
 11/12/2018 09:30:00,11.19,11.22,1,-8.27
 11/12/2018 09:45:00,11.2,11.22,1,-8.24
 11/12/2018 10:00:00,11.22,11.22,1,-8.02
 11/12/2018 10:15:00,11.29,11.22,1,-8.06
 11/12/2018 10:30:00,11.33,11.22,1,-7.98
 11/12/2018 10:45:00,11.28,11.22,1,-8.17
 11/12/2018 11:00:00,11.28,11.22,1,-8.15
 11/12/2018 11:15:00,11.28,11.22,1,-8.21
 11/12/2018 11:30:00,11.3,11.22,1,-8.23
 11/12/2018 11:45:00,11.28,11.22,1,-8.29
 11/12/2018 12:00:00,11.3,11.22,1,-8.32
 11/12/2018 12:15:00,11.32,11.22,1,-8.26
 11/12/2018 12:30:00,11.33,11.22,1,-8.22
 11/12/2018 12:45:00,11.34,11.22,1,-8.24
 11/12/2018 13:00:00,11.34,11.22,1,-8.19
 11/12/2018 13:15:00,11.28,11.22,1,-8.2
 11/12/2018 13:30:00,11.3,11.22,1,-8.16
 11/12/2018 13:45:00,11.29,11.22,1,-8.09
 11/12/2018 14:00:00,11.29,11.22,1,-8.05
 11/12/2018 14:15:00,11.31,11.22,1,-8.19
 11/12/2018 14:30:00,11.33,11.22,1,-8.22
 11/12/2018 14:45:00,11.33,11.22,1,-8.17
 11/12/2018 15:00:00,11.33,11.22,1,-8.16
 11/12/2018 15:15:00,11.31,11.22,1,-8.24
 11/12/2018 15:30:00,11.31,11.22,1,-8.15
 11/12/2018 15:45:00,11.28,11.22,1,-8.02
 11/12/2018 16:00:00,11.25,11.22,1,-8.09
 11/12/2018 16:15:00,11.22,11.22,1,-8.38
 11/12/2018 16:30:00,11.21,11.22,1,-8.55
 11/12/2018 16:45:00,11.23,11.22,1,-8.38
 11/12/2018 17:00:00,11.22,11.22,1,-8.45
 11/12/2018 17:15:00,11.22,11.22,1,-8.55
 11/12/2018 17:30:00,11.25,11.22,1,-8.45
 11/12/2018 17:45:00,11.28,11.22,1,-8.4
 11/12/2018 18:00:00,11.32,11.22,1,-8.33
 11/12/2018 18:15:00,11.32,11.22,1,-8.35
 11/12/2018 18:30:00,11.35,11.22,1,-8.13
 11/12/2018 18:45:00,11.3,11.22,1,-8.1
 11/12/2018 19:00:00,11.31,11.22,1,-7.95
 11/12/2018 19:15:00,11.3,11.22,1,-7.85
 11/12/2018 19:30:00,11.29,11.22,1,-7.89
 11/12/2018 19:45:00,11.26,11.22,1,-8.0
 11/12/2018 20:00:00,11.27,11.22,1,-7.97
 11/12/2018 20:15:00,11.31,11.22,1,-7.85
 11/12/2018 20:30:00,11.33,11.22,1,-7.85
 11/12/2018 20:45:00,11.24,11.22,1,-7.6
 11/12/2018 21:00:00,11.24,11.22,1,-7.72
 11/12/2018 21:15:00,11.26,11.22,1,-7.72
 11/12/2018 21:30:00,11.26,11.22,1,-7.45
 11/12/2018 21:45:00,11.27,11.22,1,-7.4
 11/12/2018 22:00:00,11.25,11.22,1,-7.28
 11/12/2018 22:15:00,11.28,11.22,1,-6.99
 11/12/2018 22:30:00,11.31,11.22,1,-6.77
 11/12/2018 22:45:00,11.31,11.22,1,-6.54
 11/12/2018 23:00:00,11.34,11.22,1,-6.48
 11/12/2018 23:15:00,11.3,11.22,1,-6.41
 11/12/2018 23:30:00,11.28,11.22,1,-6.27
 11/12/2018 23:45:00,11.29,11.22,1,-6.19
 12/12/2018 00:00:00,11.29,11.22,1,-6.36
 12/12/2018 00:15:00,11.18,11.22,1,-7.08
 12/12/2018 00:30:00,11.18,11.22,1,-7.2
 12/12/2018 00:45:00,11.19,11.22,1,-7.1
 12/12/2018 01:00:00,11.17,11.22,1,-7.22
 12/12/2018 01:15:00,11.2,11.22,1,-7.04
 12/12/2018 01:30:00,11.22,11.22,1,-6.98
 12/12/2018 01:45:00,11.22,11.22,1,-7.08
 12/12/2018 02:00:00,11.25,11.22,1,-6.9
 12/12/2018 02:15:00,11.25,11.22,1,-6.84
 12/12/2018 02:30:00,11.25,11.22,1,-6.91
 12/12/2018 02:45:00,11.25,11.22,1,-6.96
 12/12/2018 03:00:00,11.28,11.22,1,-6.94
 12/12/2018 03:15:00,11.3,11.22,1,-6.9
 12/12/2018 03:30:00,11.31,11.22,1,-6.9
 12/12/2018 03:45:00,11.3,11.22,1,-6.82
 12/12/2018 04:00:00,11.28,11.22,1,-6.67
 12/12/2018 04:15:00,11.27,11.22,1,-6.61
 12/12/2018 04:30:00,11.27,11.22,1,-6.53
 12/12/2018 04:45:00,11.27,11.22,1,-6.53
 12/12/2018 05:00:00,11.26,11.22,1,-6.61
 12/12/2018 05:15:00,11.24,11.22,1,-6.64
 12/12/2018 05:30:00,11.23,11.22,1,-6.85
 12/12/2018 05:45:00,11.2,11.22,1,-6.93
 12/12/2018 06:00:00,11.16,11.22,1,-7.07
 12/12/2018 06:15:00,11.12,11.22,1,-7.12
 12/12/2018 06:30:00,11.2,11.22,1,-7.37
 12/12/2018 06:45:00,11.11,11.22,1,-7.6
 12/12/2018 07:00:00,11.12,11.22,1,-7.73
 12/12/2018 07:15:00,11.21,11.22,1,-7.94
 12/12/2018 07:30:00,11.28,11.22,1,-7.83
 12/12/2018 07:45:00,11.26,11.22,1,-7.93
 12/12/2018 08:00:00,11.24,11.22,1,-7.78
 12/12/2018 08:15:00,11.24,11.22,1,-7.87
 12/12/2018 08:30:00,11.23,11.22,1,-7.95
 12/12/2018 08:45:00,11.22,11.22,1,-8.06
 12/12/2018 09:00:00,11.22,11.22,1,-7.97
 12/12/2018 09:15:00,11.22,11.22,1,-7.97
 12/12/2018 09:30:00,11.2,11.22,1,-8.06
 12/12/2018 09:45:00,11.24,11.22,1,-8.02
 12/12/2018 10:00:00,11.28,11.22,1,-7.63
 12/12/2018 10:15:00,11.28,11.22,1,-7.54
 12/12/2018 10:30:00,11.28,11.22,1,-7.68
 12/12/2018 10:45:00,11.29,11.22,1,-7.64
 12/12/2018 11:00:00,11.28,11.22,1,-7.75
 12/12/2018 11:15:00,11.26,11.22,1,-7.95
 12/12/2018 11:30:00,11.26,11.22,1,-7.98
 12/12/2018 11:45:00,11.26,11.22,1,-7.9
 12/12/2018 12:00:00,11.27,11.22,1,-7.83
 12/12/2018 12:15:00,11.26,11.22,1,-8.02
 12/12/2018 12:30:00,11.25,11.22,1,-8.15
 12/12/2018 12:45:00,11.25,11.22,1,-8.14
 12/12/2018 13:00:00,11.24,11.22,1,-8.21
 12/12/2018 13:15:00,11.26,11.22,1,-8.08
 12/12/2018 13:30:00,11.27,11.22,1,-8.14
 12/12/2018 13:45:00,11.22,11.22,1,-8.28
 12/12/2018 14:00:00,11.22,11.22,1,-8.3
 12/12/2018 14:15:00,11.21,11.22,1,-8.28
 12/12/2018 14:30:00,11.2,11.22,1,-8.25
 12/12/2018 14:45:00,11.2,11.22,1,-8.23
 12/12/2018 15:00:00,11.22,11.22,1,-8.21
 12/12/2018 15:15:00,11.21,11.22,1,-8.38
 12/12/2018 15:30:00,11.21,11.22,1,-8.62
 12/12/2018 15:45:00,11.21,11.22,1,-8.77
 12/12/2018 16:00:00,11.21,11.22,1,-8.98
 12/12/2018 16:15:00,11.26,11.22,1,-9.19
 12/12/2018 16:30:00,11.21,11.22,1,-9.16
 12/12/2018 16:45:00,11.21,11.22,1,-9.1
 12/12/2018 17:00:00,11.17,11.22,1,-9.24
 12/12/2018 17:15:00,11.15,11.22,1,-9.27
 12/12/2018 17:30:00,11.18,11.22,1,-9.13
 12/12/2018 17:45:00,11.25,11.22,1,-8.93
 12/12/2018 18:00:00,11.3,11.22,1,-8.9
 12/12/2018 18:15:00,11.31,11.22,1,-8.84
 12/12/2018 18:30:00,11.33,11.22,1,-8.69
 12/12/2018 18:45:00,11.35,11.22,1,-8.5
 12/12/2018 19:00:00,11.3,11.22,1,-8.58
 12/12/2018 19:15:00,11.22,11.22,1,-8.46
 12/12/2018 19:30:00,11.22,11.22,1,-8.39
 12/12/2018 19:45:00,11.23,11.22,1,-8.3
 12/12/2018 20:00:00,11.19,11.22,1,-8.19
 12/12/2018 20:15:00,11.13,11.22,1,-8.03
 12/12/2018 20:30:00,11.17,11.22,1,-8.1
 12/12/2018 20:45:00,11.19,11.22,1,-8.11
 12/12/2018 21:00:00,11.23,11.22,1,-8.05
 12/12/2018 21:15:00,11.3,11.22,1,-7.73
 12/12/2018 21:30:00,11.3,11.22,1,-7.55
 12/12/2018 21:45:00,11.34,11.22,1,-7.6
 12/12/2018 22:00:00,11.33,11.22,1,-7.39
 12/12/2018 22:15:00,11.27,11.22,1,-7.21
 12/12/2018 22:30:00,11.3,11.22,1,-6.95
 12/12/2018 22:45:00,11.21,11.22,1,-6.62
 12/12/2018 23:00:00,11.22,11.22,1,-6.61
 12/12/2018 23:15:00,11.25,11.22,1,-6.39
 12/12/2018 23:30:00,11.26,11.22,1,-6.26
 12/12/2018 23:45:00,11.28,11.22,1,-6.29
 13/12/2018 00:00:00,11.28,11.22,1,-6.45
 13/12/2018 00:15:00,11.15,11.22,1,-7.27
 13/12/2018 00:30:00,11.15,11.22,1,-7.26
 13/12/2018 00:45:00,11.14,11.22,1,-7.17
 13/12/2018 01:00:00,11.16,11.22,1,-7.11
 13/12/2018 01:15:00,11.19,11.22,1,-7.0
 13/12/2018 01:30:00,11.23,11.22,1,-6.93
 13/12/2018 01:45:00,11.26,11.22,1,-6.92
 13/12/2018 02:00:00,11.27,11.22,1,-6.85
 13/12/2018 02:15:00,11.26,11.22,1,-6.89
 13/12/2018 02:30:00,11.24,11.22,1,-6.82
 13/12/2018 02:45:00,11.25,11.22,1,-6.92
 13/12/2018 03:00:00,11.27,11.22,1,-6.83
 13/12/2018 03:15:00,11.27,11.22,1,-6.72
 13/12/2018 03:30:00,11.29,11.22,1,-6.63
 13/12/2018 03:45:00,11.32,11.22,1,-6.59
 13/12/2018 04:00:00,11.31,11.22,1,-6.64
 13/12/2018 04:15:00,11.31,11.22,1,-6.55
 13/12/2018 04:30:00,11.3,11.22,1,-6.59
 13/12/2018 04:45:00,11.27,11.22,1,-6.8
 13/12/2018 05:00:00,11.25,11.22,1,-6.61
 13/12/2018 05:15:00,11.23,11.22,1,-6.74
 13/12/2018 05:30:00,11.23,11.22,1,-6.94
 13/12/2018 05:45:00,11.18,11.22,1,-7.12
 13/12/2018 06:00:00,11.16,11.22,1,-7.26
 13/12/2018 06:15:00,11.15,11.22,1,-7.34
 13/12/2018 06:30:00,11.1,11.22,1,-7.74
 13/12/2018 06:45:00,11.15,11.22,1,-8.13
 13/12/2018 07:00:00,11.18,11.22,1,-8.31
 13/12/2018 07:15:00,11.23,11.22,1,-8.59
 13/12/2018 07:30:00,11.28,11.22,1,-8.59
 13/12/2018 07:45:00,11.23,11.22,1,-8.55
 13/12/2018 08:00:00,11.23,11.22,1,-8.45
 13/12/2018 08:15:00,11.26,11.22,1,-8.5
 13/12/2018 08:30:00,11.37,11.22,1,-8.53
 13/12/2018 08:45:00,11.34,11.22,1,-8.53
 13/12/2018 09:00:00,11.33,11.22,1,-8.55
 13/12/2018 09:15:00,11.3,11.22,1,-8.51
 13/12/2018 09:30:00,11.32,11.22,1,-8.42
 13/12/2018 09:45:00,11.31,11.22,1,-8.61
 13/12/2018 10:00:00,11.34,11.22,1,-8.57
 13/12/2018 10:15:00,11.33,11.22,1,-8.51
 13/12/2018 10:30:00,11.36,11.22,1,-8.4
 13/12/2018 10:45:00,11.36,11.22,1,-8.4
 13/12/2018 11:00:00,11.31,11.22,1,-8.21
 13/12/2018 11:15:00,11.26,11.22,1,-8.27
 13/12/2018 11:30:00,11.25,11.22,1,-8.52
 13/12/2018 11:45:00,11.25,11.22,1,-8.47
 13/12/2018 12:00:00,11.23,11.22,1,-8.52
 13/12/2018 12:15:00,11.25,11.22,1,-8.5
 13/12/2018 12:30:00,11.25,11.22,1,-8.61
 13/12/2018 12:45:00,11.28,11.22,1,-8.52
 13/12/2018 13:00:00,11.29,11.22,1,-8.57
 13/12/2018 13:15:00,11.32,11.22,1,-8.43
 13/12/2018 13:30:00,11.34,11.22,1,-8.25
 13/12/2018 13:45:00,11.29,11.22,1,-8.37
 13/12/2018 14:00:00,11.24,11.22,1,-8.55
 13/12/2018 14:15:00,11.26,11.22,1,-8.41
 13/12/2018 14:30:00,11.27,11.22,1,-8.32
 13/12/2018 14:45:00,11.26,11.22,1,-8.42
 13/12/2018 15:00:00,11.27,11.22,1,-8.29
 13/12/2018 15:15:00,11.25,11.22,1,-8.25
 13/12/2018 15:30:00,11.26,11.22,1,-8.14
 13/12/2018 15:45:00,11.21,11.22,1,-8.26
 13/12/2018 16:00:00,11.18,11.22,1,-8.29
 13/12/2018 16:15:00,11.24,11.22,1,-8.5
 13/12/2018 16:30:00,11.22,11.22,1,-8.58
 13/12/2018 16:45:00,11.23,11.22,1,-8.68
 13/12/2018 17:00:00,11.21,11.22,1,-8.75
 13/12/2018 17:15:00,11.25,11.22,1,-8.83
 13/12/2018 17:30:00,11.23,11.22,1,-8.68
 13/12/2018 17:45:00,11.24,11.22,1,-8.7
 13/12/2018 18:00:00,11.24,11.22,1,-8.61
 13/12/2018 18:15:00,11.19,11.22,1,-8.55
 13/12/2018 18:30:00,11.26,11.22,1,-8.22
 13/12/2018 18:45:00,11.29,11.22,1,-8.05
 13/12/2018 19:00:00,11.34,11.22,1,-8.08
 13/12/2018 19:15:00,11.29,11.22,1,-8.01
 13/12/2018 19:30:00,11.3,11.22,1,-7.91
 13/12/2018 19:45:00,11.36,11.22,1,-7.89
 13/12/2018 20:00:00,11.35,11.22,1,-7.68
 13/12/2018 20:15:00,11.29,11.22,1,-7.5
 13/12/2018 20:30:00,11.31,11.22,1,-7.5
 13/12/2018 20:45:00,11.32,11.22,1,-7.44
 13/12/2018 21:00:00,11.32,11.22,1,-7.3
 13/12/2018 21:15:00,11.29,11.22,1,-7.36
 13/12/2018 21:30:00,11.29,11.22,1,-7.36
 13/12/2018 21:45:00,11.33,11.22,1,-7.13
 13/12/2018 22:00:00,11.35,11.22,1,-6.86
 13/12/2018 22:15:00,11.29,11.22,1,-6.64
 13/12/2018 22:30:00,11.18,11.22,1,-6.63
 13/12/2018 22:45:00,11.19,11.22,1,-6.66
 13/12/2018 23:00:00,11.21,11.22,1,-6.64
 13/12/2018 23:15:00,11.22,11.22,1,-6.5
 13/12/2018 23:30:00,11.24,11.22,1,-6.36
 13/12/2018 23:45:00,11.28,11.22,1,-6.24
 14/12/2018 00:00:00,11.3,11.22,1,-6.31
 14/12/2018 00:15:00,11.17,11.22,1,-7.06
 14/12/2018 00:30:00,11.13,11.22,1,-7.19
 14/12/2018 00:45:00,11.12,11.22,1,-7.28
 14/12/2018 01:00:00,11.13,11.22,1,-7.18
 14/12/2018 01:15:00,11.16,11.22,1,-6.89
 14/12/2018 01:30:00,11.17,11.22,1,-6.93
 14/12/2018 01:45:00,11.16,11.22,1,-7.02
 14/12/2018 02:00:00,11.19,11.22,1,-6.99
 14/12/2018 02:15:00,11.17,11.22,1,-7.04
 14/12/2018 02:30:00,11.2,11.22,1,-6.88
 14/12/2018 02:45:00,11.21,11.22,1,-6.84
 14/12/2018 03:00:00,11.24,11.22,1,-6.83
 14/12/2018 03:15:00,11.24,11.22,1,-6.89
 14/12/2018 03:30:00,11.26,11.22,1,-6.95
 14/12/2018 03:45:00,11.26,11.22,1,-6.87
 14/12/2018 04:00:00,11.27,11.22,1,-6.88
 14/12/2018 04:15:00,11.28,11.22,1,-6.79
 14/12/2018 04:30:00,11.28,11.22,1,-6.72
 14/12/2018 04:45:00,11.26,11.22,1,-6.76
 14/12/2018 05:00:00,11.27,11.22,1,-6.77
 14/12/2018 05:15:00,11.23,11.22,1,-6.87
 14/12/2018 05:30:00,11.24,11.22,1,-6.91
 14/12/2018 05:45:00,11.26,11.22,1,-6.97
 14/12/2018 06:00:00,11.24,11.22,1,-6.98
 14/12/2018 06:15:00,11.15,11.22,1,-7.18
 14/12/2018 06:30:00,11.11,11.22,1,-7.47
 14/12/2018 06:45:00,11.21,11.22,1,-7.88
 14/12/2018 07:00:00,11.23,11.22,1,-8.22
 14/12/2018 07:15:00,11.22,11.22,1,-8.33
 14/12/2018 07:30:00,11.19,11.22,1,-8.54
 14/12/2018 07:45:00,11.17,11.22,1,-8.62
 14/12/2018 08:00:00,11.19,11.22,1,-8.4
 14/12/2018 08:15:00,11.27,11.22,1,-8.5
 14/12/2018 08:30:00,11.32,11.22,1,-8.77
 14/12/2018 08:45:00,11.34,11.22,1,-8.65
 14/12/2018 09:00:00,11.36,11.22,1,-8.44
 14/12/2018 09:15:00,11.28,11.22,1,-8.43
 14/12/2018 09:30:00,11.27,11.22,1,-8.52
 14/12/2018 09:45:00,11.27,11.22,1,-8.61
 14/12/2018 10:00:00,11.28,11.22,1,-8.57
 14/12/2018 10:15:00,11.28,11.22,1,-8.49
 14/12/2018 10:30:00,11.28,11.22,1,-8.43
 14/12/2018 10:45:00,11.29,11.22,1,-8.38
 14/12/2018 11:00:00,11.24,11.22,1,-8.12
 14/12/2018 11:15:00,11.18,11.22,1,-8.29
 14/12/2018 11:30:00,11.2,11.22,1,-8.17
 14/12/2018 11:45:00,11.23,11.22,1,-8.13
 14/12/2018 12:00:00,11.23,11.22,1,-8.13
 14/12/2018 12:15:00,11.22,11.22,1,-8.36
 14/12/2018 12:30:00,11.19,11.22,1,-8.55
 14/12/2018 12:45:00,11.23,11.22,1,-8.33
 14/12/2018 13:00:00,11.26,11.22,1,-8.18
 14/12/2018 13:15:00,11.28,11.22,1,-8.25
 14/12/2018 13:30:00,11.29,11.22,1,-8.23
 14/12/2018 13:45:00,11.26,11.22,1,-8.14
 14/12/2018 14:00:00,11.26,11.22,1,-8.18
 14/12/2018 14:15:00,11.3,11.22,1,-7.98
 14/12/2018 14:30:00,11.29,11.22,1,-7.9
 14/12/2018 14:45:00,11.28,11.22,1,-8.0
 14/12/2018 15:00:00,11.28,11.22,1,-8.03
 14/12/2018 15:15:00,11.26,11.22,1,-8.15
 14/12/2018 15:30:00,11.25,11.22,1,-8.33
 14/12/2018 15:45:00,11.24,11.22,1,-8.48
 14/12/2018 16:00:00,11.22,11.22,1,-8.59
 14/12/2018 16:15:00,11.28,11.22,1,-8.44
 14/12/2018 16:30:00,11.24,11.22,1,-8.59
 14/12/2018 16:45:00,11.22,11.22,1,-8.77
 14/12/2018 17:00:00,11.2,11.22,1,-8.76
 14/12/2018 17:15:00,11.19,11.22,1,-8.81
 14/12/2018 17:30:00,11.18,11.22,1,-8.72
 14/12/2018 17:45:00,11.19,11.22,1,-8.64
 14/12/2018 18:00:00,11.23,11.22,1,-8.41
 14/12/2018 18:15:00,11.23,11.22,1,-8.32
 14/12/2018 18:30:00,11.25,11.22,1,-8.32
 14/12/2018 18:45:00,11.24,11.22,1,-8.43
 14/12/2018 19:00:00,11.29,11.22,1,-8.22
 14/12/2018 19:15:00,11.28,11.22,1,-8.06
 14/12/2018 19:30:00,11.3,11.22,1,-8.17
 14/12/2018 19:45:00,11.27,11.22,1,-8.12
 14/12/2018 20:00:00,11.17,11.22,1,-7.99
 14/12/2018 20:15:00,11.21,11.22,1,-7.87
 14/12/2018 20:30:00,11.17,11.22,1,-7.74
 14/12/2018 20:45:00,11.2,11.22,1,-7.69
 14/12/2018 21:00:00,11.25,11.22,1,-7.55
 14/12/2018 21:15:00,11.25,11.22,1,-7.45
 14/12/2018 21:30:00,11.24,11.22,1,-7.42
 14/12/2018 21:45:00,11.28,11.22,1,-7.34
 14/12/2018 22:00:00,11.26,11.22,1,-7.22
 14/12/2018 22:15:00,11.31,11.22,1,-6.93
 14/12/2018 22:30:00,11.32,11.22,1,-6.83
 14/12/2018 22:45:00,11.33,11.22,1,-6.68
 14/12/2018 23:00:00,11.32,11.22,1,-6.74
 14/12/2018 23:15:00,11.31,11.22,1,-6.74
 14/12/2018 23:30:00,11.3,11.22,1,-6.79
 14/12/2018 23:45:00,11.29,11.22,1,-6.57
 15/12/2018 00:00:00,11.31,11.22,1,-6.46
 15/12/2018 00:15:00,11.2,11.22,1,-7.24
 15/12/2018 00:30:00,11.2,11.22,1,-7.35
 15/12/2018 00:45:00,11.2,11.22,1,-7.24
 15/12/2018 01:00:00,11.2,11.22,1,-7.32
 15/12/2018 01:15:00,11.23,11.22,1,-7.24
 15/12/2018 01:30:00,11.29,11.22,1,-7.15
 15/12/2018 01:45:00,11.22,11.22,1,-7.2
 15/12/2018 02:00:00,11.18,11.22,1,-7.15
 15/12/2018 02:15:00,11.17,11.22,1,-7.11
 15/12/2018 02:30:00,11.19,11.22,1,-7.12
 15/12/2018 02:45:00,11.17,11.22,1,-7.24
 15/12/2018 03:00:00,11.19,11.22,1,-7.05
 15/12/2018 03:15:00,11.19,11.22,1,-6.93
 15/12/2018 03:30:00,11.2,11.22,1,-7.01
 15/12/2018 03:45:00,11.24,11.22,1,-6.64
 15/12/2018 04:00:00,11.24,11.22,1,-6.65
 15/12/2018 04:15:00,11.21,11.22,1,-6.77
 15/12/2018 04:30:00,11.23,11.22,1,-6.75
 15/12/2018 04:45:00,11.22,11.22,1,-6.88
 15/12/2018 05:00:00,11.23,11.22,1,-6.8
 15/12/2018 05:15:00,11.22,11.22,1,-6.65
 15/12/2018 05:30:00,11.22,11.22,1,-6.64
 15/12/2018 05:45:00,11.22,11.22,1,-6.64
 15/12/2018 06:00:00,11.22,11.22,1,-6.64
 15/12/2018 06:15:00,11.22,11.22,1,-6.64
 15/12/2018 06:30:00,11.22,11.22,1,-6.64
 15/12/2018 06:45:00,11.22,11.22,1,-6.64
 15/12/2018 07:00:00,11.22,11.22,1,-6.64
 15/12/2018 07:15:00,11.22,11.22,1,-6.64
 15/12/2018 07:30:00,11.22,11.22,1,-6.64
 15/12/2018 07:45:00,11.22,11.22,1,-6.64
 15/12/2018 08:00:00,11.22,11.22,1,-6.64
 15/12/2018 08:15:00,11.22,11.22,1,-6.64
 15/12/2018 08:30:00,11.22,11.22,1,-6.64
 15/12/2018 08:45:00,11.22,11.22,1,-6.64
 15/12/2018 09:00:00,11.22,11.22,1,-6.64
 15/12/2018 09:15:00,11.22,11.22,1,-6.64
 15/12/2018 09:30:00,11.22,11.22,1,-6.64
 15/12/2018 09:45:00,11.22,11.22,1,-6.64
 15/12/2018 10:00:00,11.22,11.22,1,-6.64
 15/12/2018 10:15:00,11.22,11.22,1,-6.64
 15/12/2018 10:30:00,11.22,11.22,1,-6.64
 15/12/2018 10:45:00,11.22,11.22,1,-6.64
 15/12/2018 11:00:00,11.22,11.22,1,-6.64
 15/12/2018 11:15:00,11.22,11.22,1,-6.64
 15/12/2018 11:30:00,11.22,11.22,1,-6.64
 15/12/2018 11:45:00,11.22,11.22,1,-6.64
 15/12/2018 12:00:00,11.22,11.22,1,-6.64
 15/12/2018 12:15:00,11.22,11.22,1,-6.64
 15/12/2018 12:30:00,11.22,11.22,1,-6.64
 15/12/2018 12:45:00,11.22,11.22,1,-6.64
 15/12/2018 13:00:00,11.22,11.22,1,-6.64
 15/12/2018 13:15:00,11.22,11.22,1,-6.64
 15/12/2018 13:30:00,11.22,11.22,1,-6.64
 15/12/2018 13:45:00,11.22,11.22,1,-6.64
 15/12/2018 14:00:00,11.22,11.22,1,-6.64
 15/12/2018 14:15:00,11.22,11.22,1,-6.64
 15/12/2018 14:30:00,11.22,11.22,1,-6.64
 15/12/2018 14:45:00,11.22,11.22,1,-6.64
 15/12/2018 15:00:00,11.22,11.22,1,-6.64
 15/12/2018 15:15:00,11.22,11.22,1,-6.64
 15/12/2018 15:30:00,11.22,11.22,1,-6.64
 15/12/2018 15:45:00,11.22,11.22,1,-6.64
 15/12/2018 16:00:00,11.23,11.22,1,-6.64
 15/12/2018 16:15:00,11.34,11.22,1,-6.84
 15/12/2018 16:30:00,11.31,11.22,1,-7.01
 15/12/2018 16:45:00,11.28,11.22,1,-7.03
 15/12/2018 17:00:00,11.31,11.22,1,-7.24
 15/12/2018 17:15:00,11.35,11.22,1,-7.26
 15/12/2018 17:30:00,11.38,11.22,1,-7.14
 15/12/2018 17:45:00,11.43,11.22,1,-7.13
 15/12/2018 18:00:00,11.36,11.22,1,-7.12
 15/12/2018 18:15:00,11.37,11.22,1,-6.97
 15/12/2018 18:30:00,11.32,11.22,1,-6.95
 15/12/2018 18:45:00,11.28,11.22,1,-6.74
 15/12/2018 19:00:00,11.17,11.22,1,-6.6
 15/12/2018 19:15:00,11.24,11.22,1,-6.6
 15/12/2018 19:30:00,11.31,11.22,1,-6.48
 15/12/2018 19:45:00,11.32,11.22,1,-6.44
 15/12/2018 20:00:00,11.32,11.22,1,-6.24
 15/12/2018 20:15:00,11.37,11.22,1,-6.07
 15/12/2018 20:30:00,11.39,11.22,1,-6.11
 15/12/2018 20:45:00,11.42,11.22,1,-6.01
 15/12/2018 21:00:00,11.43,11.22,1,-5.98
 15/12/2018 21:15:00,11.43,11.22,1,-5.92
 15/12/2018 21:30:00,11.44,11.22,1,-5.8
 15/12/2018 21:45:00,11.39,11.22,1,-5.86
 15/12/2018 22:00:00,11.38,11.22,1,-5.79
 15/12/2018 22:15:00,11.31,11.22,1,-5.44
 15/12/2018 22:30:00,11.31,11.22,1,-5.3
 15/12/2018 22:45:00,11.33,11.22,1,-5.17
 15/12/2018 23:00:00,11.33,11.22,1,-5.15
 15/12/2018 23:15:00,11.32,11.22,1,-5.03
 15/12/2018 23:30:00,11.34,11.22,1,-4.73
 15/12/2018 23:45:00,11.23,11.22,1,-4.69
 16/12/2018 00:00:00,11.2,11.22,1,-4.85
 16/12/2018 00:15:00,11.15,11.22,1,-5.57
 16/12/2018 00:30:00,11.15,11.22,1,-5.72
 16/12/2018 00:45:00,11.14,11.22,1,-5.77
 16/12/2018 01:00:00,11.2,11.22,1,-5.94
 16/12/2018 01:15:00,11.3,11.22,1,-5.67
 16/12/2018 01:30:00,11.25,11.22,1,-5.78
 16/12/2018 01:45:00,11.28,11.22,1,-5.73
 16/12/2018 02:00:00,11.29,11.22,1,-5.64
 16/12/2018 02:15:00,11.24,11.22,1,-5.8
 16/12/2018 02:30:00,11.25,11.22,1,-5.79
 16/12/2018 02:45:00,11.31,11.22,1,-5.83
 16/12/2018 03:00:00,11.3,11.22,1,-5.72
 16/12/2018 03:15:00,11.33,11.22,1,-5.64
 16/12/2018 03:30:00,11.32,11.22,1,-5.63
 16/12/2018 03:45:00,11.39,11.22,1,-5.48
 16/12/2018 04:00:00,11.38,11.22,1,-5.36
 16/12/2018 04:15:00,11.38,11.22,1,-5.44
 16/12/2018 04:30:00,11.39,11.22,1,-5.34
 16/12/2018 04:45:00,11.37,11.22,1,-5.48
 16/12/2018 05:00:00,11.36,11.22,1,-5.5
 16/12/2018 05:15:00,11.38,11.22,1,-5.4
 16/12/2018 05:30:00,11.38,11.22,1,-5.38
 16/12/2018 05:45:00,11.36,11.22,1,-5.36
 16/12/2018 06:00:00,11.34,11.22,1,-5.36
 16/12/2018 06:15:00,11.3,11.22,1,-5.53
 16/12/2018 06:30:00,11.31,11.22,1,-5.38
 16/12/2018 06:45:00,11.3,11.22,1,-5.39
 16/12/2018 07:00:00,11.29,11.22,1,-5.36
 16/12/2018 07:15:00,11.26,11.22,1,-5.26
 16/12/2018 07:30:00,11.21,11.22,1,-5.41
 16/12/2018 07:45:00,11.19,11.22,1,-5.6
 16/12/2018 08:00:00,11.18,11.22,1,-5.62
 16/12/2018 08:15:00,11.19,11.22,1,-5.73
 16/12/2018 08:30:00,11.24,11.22,1,-5.87
 16/12/2018 08:45:00,11.24,11.22,1,-5.99
 16/12/2018 09:00:00,11.23,11.22,1,-5.92
 16/12/2018 09:15:00,11.21,11.22,1,-6.13
 16/12/2018 09:30:00,11.25,11.22,1,-6.3
 16/12/2018 09:45:00,11.3,11.22,1,-6.42
 16/12/2018 10:00:00,11.28,11.22,1,-6.34
 16/12/2018 10:15:00,11.25,11.22,1,-6.42
 16/12/2018 10:30:00,11.25,11.22,1,-6.48
 16/12/2018 10:45:00,11.28,11.22,1,-6.39
 16/12/2018 11:00:00,11.24,11.22,1,-6.53
 16/12/2018 11:15:00,11.22,11.22,1,-6.51
 16/12/2018 11:30:00,11.23,11.22,1,-6.51
 16/12/2018 11:45:00,11.25,11.22,1,-6.34
 16/12/2018 12:00:00,11.27,11.22,1,-6.21
 16/12/2018 12:15:00,11.29,11.22,1,-6.16
 16/12/2018 12:30:00,11.26,11.22,1,-6.31
 16/12/2018 12:45:00,11.24,11.22,1,-6.39
 16/12/2018 13:00:00,11.22,11.22,1,-6.38
 16/12/2018 13:15:00,11.26,11.22,1,-6.43
 16/12/2018 13:30:00,11.27,11.22,1,-6.33
 16/12/2018 13:45:00,11.3,11.22,1,-6.28
 16/12/2018 14:00:00,11.33,11.22,1,-6.34
 16/12/2018 14:15:00,11.29,11.22,1,-6.49
 16/12/2018 14:30:00,11.31,11.22,1,-6.4
 16/12/2018 14:45:00,11.31,11.22,1,-6.42
 16/12/2018 15:00:00,11.31,11.22,1,-6.33
 16/12/2018 15:15:00,11.29,11.22,1,-6.37
 16/12/2018 15:30:00,11.26,11.22,1,-6.4
 16/12/2018 15:45:00,11.16,11.22,1,-6.45
 16/12/2018 16:00:00,11.15,11.22,1,-6.59
 16/12/2018 16:15:00,11.26,11.22,1,-6.73
 16/12/2018 16:30:00,11.26,11.22,1,-6.93
 16/12/2018 16:45:00,11.28,11.22,1,-6.75
 16/12/2018 17:00:00,11.22,11.22,1,-6.88
 16/12/2018 17:15:00,11.21,11.22,1,-6.95
 16/12/2018 17:30:00,11.24,11.22,1,-6.9
 16/12/2018 17:45:00,11.31,11.22,1,-6.92
 16/12/2018 18:00:00,11.33,11.22,1,-6.9
 16/12/2018 18:15:00,11.31,11.22,1,-6.77
 16/12/2018 18:30:00,11.29,11.22,1,-6.64
 16/12/2018 18:45:00,11.27,11.22,1,-6.66
 16/12/2018 19:00:00,11.27,11.22,1,-6.67
 16/12/2018 19:15:00,11.31,11.22,1,-6.43
 16/12/2018 19:30:00,11.34,11.22,1,-6.47
 16/12/2018 19:45:00,11.33,11.22,1,-6.44
 16/12/2018 20:00:00,11.31,11.22,1,-6.43
 16/12/2018 20:15:00,11.32,11.22,1,-6.36
 16/12/2018 20:30:00,11.35,11.22,1,-6.3
 16/12/2018 20:45:00,11.32,11.22,1,-5.97
 16/12/2018 21:00:00,11.31,11.22,1,-5.92
 16/12/2018 21:15:00,11.27,11.22,1,-5.88
 16/12/2018 21:30:00,11.32,11.22,1,-5.69
 16/12/2018 21:45:00,11.29,11.22,1,-5.77
 16/12/2018 22:00:00,11.24,11.22,1,-5.68
 16/12/2018 22:15:00,11.25,11.22,1,-5.47
 16/12/2018 22:30:00,11.23,11.22,1,-5.42
 16/12/2018 22:45:00,11.18,11.22,1,-5.35
 16/12/2018 23:00:00,11.23,11.22,1,-5.18
 16/12/2018 23:15:00,11.27,11.22,1,-5.04
 16/12/2018 23:30:00,11.29,11.22,1,-4.94
 16/12/2018 23:45:00,11.25,11.22,1,-4.98
 17/12/2018 00:00:00,11.23,11.22,1,-5.17
 17/12/2018 00:00:00,11.23,11.22,1,-5.17
 17/12/2018 00:15:00,11.14,11.22,1,-5.91
 17/12/2018 00:30:00,11.15,11.22,1,-5.93
 17/12/2018 00:45:00,11.18,11.22,1,-6.17
 17/12/2018 01:00:00,11.19,11.22,1,-6.22
 17/12/2018 01:15:00,11.21,11.22,1,-6.19
 17/12/2018 01:30:00,11.23,11.22,1,-6.19
 17/12/2018 01:45:00,11.28,11.22,1,-6.1
 17/12/2018 02:00:00,11.29,11.22,1,-6.05
 17/12/2018 02:15:00,11.26,11.22,1,-6.2
 17/12/2018 02:30:00,11.28,11.22,1,-6.12
 17/12/2018 02:45:00,11.29,11.22,1,-6.08
 17/12/2018 03:00:00,11.3,11.22,1,-6.06
 17/12/2018 03:15:00,11.3,11.22,1,-6.06
 17/12/2018 03:30:00,11.34,11.22,1,-5.99
 17/12/2018 03:45:00,11.33,11.22,1,-5.97
 17/12/2018 04:00:00,11.32,11.22,1,-5.92
 17/12/2018 04:15:00,11.31,11.22,1,-5.74
 17/12/2018 04:30:00,11.35,11.22,1,-5.54
 17/12/2018 04:45:00,11.34,11.22,1,-5.36
 17/12/2018 05:00:00,11.31,11.22,1,-5.36
 17/12/2018 05:15:00,11.3,11.22,1,-5.48
 17/12/2018 05:30:00,11.32,11.22,1,-5.62
 17/12/2018 05:45:00,11.31,11.22,1,-5.67
 17/12/2018 06:00:00,11.3,11.22,1,-5.86
 17/12/2018 06:15:00,11.2,11.22,1,-6.39
 17/12/2018 06:30:00,11.22,11.22,1,-6.61
 17/12/2018 06:45:00,11.23,11.22,1,-6.91
 17/12/2018 07:00:00,11.28,11.22,1,-7.33
 17/12/2018 07:15:00,11.24,11.22,1,-7.83
 17/12/2018 07:30:00,11.23,11.22,1,-7.92
 17/12/2018 07:45:00,11.34,11.22,1,-8.03
 17/12/2018 08:00:00,11.33,11.22,1,-7.93
 17/12/2018 08:15:00,11.33,11.22,1,-7.9
 17/12/2018 08:30:00,11.34,11.22,1,-8.02
 17/12/2018 08:45:00,11.35,11.22,1,-7.99
 17/12/2018 09:00:00,11.35,11.22,1,-7.94
 17/12/2018 09:15:00,11.31,11.22,1,-7.99
 17/12/2018 09:30:00,11.29,11.22,1,-8.03
 17/12/2018 09:45:00,11.31,11.22,1,-8.01
 17/12/2018 10:00:00,11.35,11.22,1,-7.88
 17/12/2018 10:15:00,11.29,11.22,1,-7.74
 17/12/2018 10:30:00,11.28,11.22,1,-7.57
 17/12/2018 10:45:00,11.28,11.22,1,-7.68
 17/12/2018 11:00:00,11.26,11.22,1,-7.74
 17/12/2018 11:15:00,11.25,11.22,1,-7.76
 17/12/2018 11:30:00,11.25,11.22,1,-7.86
 17/12/2018 11:45:00,11.25,11.22,1,-8.09
 17/12/2018 12:00:00,11.25,11.22,1,-7.98
 17/12/2018 12:15:00,11.25,11.22,1,-8.07
 17/12/2018 12:30:00,11.23,11.22,1,-8.19
 17/12/2018 12:45:00,11.23,11.22,1,-8.11
 17/12/2018 13:00:00,11.21,11.22,1,-8.1
 17/12/2018 13:15:00,11.23,11.22,1,-8.14
 17/12/2018 13:30:00,11.22,11.22,1,-8.22
 17/12/2018 13:45:00,11.21,11.22,1,-8.1
 17/12/2018 14:00:00,11.21,11.22,1,-8.12
 17/12/2018 14:15:00,11.22,11.22,1,-7.91
 17/12/2018 14:30:00,11.19,11.22,1,-8.07
 17/12/2018 14:45:00,11.19,11.22,1,-8.07
 17/12/2018 15:00:00,11.17,11.22,1,-8.25
 17/12/2018 15:15:00,11.16,11.22,1,-8.22
 17/12/2018 15:30:00,11.14,11.22,1,-8.2
 17/12/2018 15:45:00,11.15,11.22,1,-8.36
 17/12/2018 16:00:00,11.15,11.22,1,-8.52
 17/12/2018 16:15:00,11.22,11.22,1,-8.67
 17/12/2018 16:30:00,11.2,11.22,1,-8.76
 17/12/2018 16:45:00,11.24,11.22,1,-8.97
 17/12/2018 17:00:00,11.21,11.22,1,-9.0
 17/12/2018 17:15:00,11.22,11.22,1,-8.86
 17/12/2018 17:30:00,11.23,11.22,1,-8.67
 17/12/2018 17:45:00,11.26,11.22,1,-8.57
 17/12/2018 18:00:00,11.2,11.22,1,-8.54
 17/12/2018 18:15:00,11.22,11.22,1,-8.37
 17/12/2018 18:30:00,11.23,11.22,1,-8.45
 17/12/2018 18:45:00,11.24,11.22,1,-8.5
 17/12/2018 19:00:00,11.27,11.22,1,-8.26
 17/12/2018 19:15:00,11.26,11.22,1,-8.1
 17/12/2018 19:30:00,11.26,11.22,1,-7.92
 17/12/2018 19:45:00,11.34,11.22,1,-7.99
 17/12/2018 20:00:00,11.35,11.22,1,-7.74
 17/12/2018 20:15:00,11.33,11.22,1,-7.6
 17/12/2018 20:30:00,11.32,11.22,1,-7.58
 17/12/2018 20:45:00,11.3,11.22,1,-7.52
 17/12/2018 21:00:00,11.25,11.22,1,-7.32
 17/12/2018 21:15:00,11.31,11.22,1,-7.19
 17/12/2018 21:30:00,11.31,11.22,1,-6.97
 17/12/2018 21:45:00,11.25,11.22,1,-7.13
 17/12/2018 22:00:00,11.3,11.22,1,-7.01
 17/12/2018 22:15:00,11.33,11.22,1,-6.72
 17/12/2018 22:30:00,11.25,11.22,1,-6.71
 17/12/2018 22:45:00,11.29,11.22,1,-6.73
 17/12/2018 23:00:00,11.34,11.22,1,-6.67
 17/12/2018 23:15:00,11.36,11.22,1,-6.39
 17/12/2018 23:30:00,11.34,11.22,1,-6.22
 17/12/2018 23:45:00,11.32,11.22,1,-6.38
 18/12/2018 00:00:00,11.32,11.22,1,-6.5
 18/12/2018 00:15:00,11.24,11.22,1,-6.96
 18/12/2018 00:30:00,11.28,11.22,1,-7.0
 18/12/2018 00:45:00,11.19,11.22,1,-7.09
 18/12/2018 01:00:00,11.21,11.22,1,-7.15
 18/12/2018 01:15:00,11.31,11.22,1,-7.08
 18/12/2018 01:30:00,11.36,11.22,1,-7.05
 18/12/2018 01:45:00,11.32,11.22,1,-6.86
 18/12/2018 02:00:00,11.32,11.22,1,-6.81
 18/12/2018 02:15:00,11.35,11.22,1,-6.76
 18/12/2018 02:30:00,11.41,11.22,1,-6.76
 18/12/2018 02:45:00,11.37,11.22,1,-6.72
 18/12/2018 03:00:00,11.34,11.22,1,-6.69
 18/12/2018 03:15:00,11.31,11.22,1,-6.71
 18/12/2018 03:30:00,11.33,11.22,1,-6.76
 18/12/2018 03:45:00,11.29,11.22,1,-6.78
 18/12/2018 04:00:00,11.26,11.22,1,-6.54
 18/12/2018 04:15:00,11.19,11.22,1,-6.38
 18/12/2018 04:30:00,11.2,11.22,1,-6.27
 18/12/2018 04:45:00,11.18,11.22,1,-6.5
 18/12/2018 05:00:00,11.19,11.22,1,-6.65
 18/12/2018 05:15:00,11.21,11.22,1,-6.62
 18/12/2018 05:30:00,11.19,11.22,1,-6.59
 18/12/2018 05:45:00,11.14,11.22,1,-6.71
 18/12/2018 06:00:00,11.17,11.22,1,-6.92
 18/12/2018 06:15:00,11.17,11.22,1,-7.24
 18/12/2018 06:30:00,11.23,11.22,1,-7.44
 18/12/2018 06:45:00,11.2,11.22,1,-7.62
 18/12/2018 07:00:00,11.19,11.22,1,-7.9
 18/12/2018 07:15:00,11.25,11.22,1,-8.1
 18/12/2018 07:30:00,11.23,11.22,1,-8.27
 18/12/2018 07:45:00,11.3,11.22,1,-8.25
 18/12/2018 08:00:00,11.28,11.22,1,-8.18
 18/12/2018 08:15:00,11.26,11.22,1,-8.19
 18/12/2018 08:30:00,11.25,11.22,1,-8.26
 18/12/2018 08:45:00,11.25,11.22,1,-8.37
 18/12/2018 09:00:00,11.24,11.22,1,-8.28
 18/12/2018 09:15:00,11.24,11.22,1,-8.21
 18/12/2018 09:30:00,11.24,11.22,1,-8.17
 18/12/2018 09:45:00,11.28,11.22,1,-8.09
 18/12/2018 10:00:00,11.27,11.22,1,-8.14
 18/12/2018 10:15:00,11.3,11.22,1,-8.01
 18/12/2018 10:30:00,11.26,11.22,1,-8.06
 18/12/2018 10:45:00,11.24,11.22,1,-8.12
 18/12/2018 11:00:00,11.22,11.22,1,-8.06
 18/12/2018 11:15:00,11.19,11.22,1,-8.16
 18/12/2018 11:30:00,11.19,11.22,1,-8.27
 18/12/2018 11:45:00,11.25,11.22,1,-8.3
 18/12/2018 12:00:00,11.31,11.22,1,-8.26
 18/12/2018 12:15:00,11.2,11.22,1,-8.28
 18/12/2018 12:30:00,11.16,11.22,1,-8.5
 18/12/2018 12:45:00,11.18,11.22,1,-8.52
 18/12/2018 13:00:00,11.19,11.22,1,-8.49
 18/12/2018 13:15:00,11.24,11.22,1,-8.27
 18/12/2018 13:30:00,11.26,11.22,1,-8.31
 18/12/2018 13:45:00,11.25,11.22,1,-8.5
 18/12/2018 14:00:00,11.23,11.22,1,-8.43
 18/12/2018 14:15:00,11.28,11.22,1,-8.28
 18/12/2018 14:30:00,11.33,11.22,1,-8.26
 18/12/2018 14:45:00,11.3,11.22,1,-8.41
 18/12/2018 15:00:00,11.26,11.22,1,-8.29
 18/12/2018 15:15:00,11.26,11.22,1,-8.41
 18/12/2018 15:30:00,11.19,11.22,1,-8.47
 18/12/2018 15:45:00,11.22,11.22,1,-8.58
 18/12/2018 16:00:00,11.21,11.22,1,-8.52
 18/12/2018 16:15:00,11.23,11.22,1,-8.37
 18/12/2018 16:30:00,11.26,11.22,1,-8.68
 18/12/2018 16:45:00,11.22,11.22,1,-8.8
 18/12/2018 17:00:00,11.26,11.22,1,-8.75
 18/12/2018 17:15:00,11.27,11.22,1,-8.66
 18/12/2018 17:30:00,11.28,11.22,1,-8.51
 18/12/2018 17:45:00,11.3,11.22,1,-8.49
 18/12/2018 18:00:00,11.33,11.22,1,-8.51
 18/12/2018 18:15:00,11.35,11.22,1,-8.22
 18/12/2018 18:30:00,11.33,11.22,1,-8.1
 18/12/2018 18:45:00,11.34,11.22,1,-8.06
 18/12/2018 19:00:00,11.35,11.22,1,-8.18
 18/12/2018 19:15:00,11.34,11.22,1,-8.18
 18/12/2018 19:30:00,11.34,11.22,1,-8.1
 18/12/2018 19:45:00,11.24,11.22,1,-8.18
 18/12/2018 20:00:00,11.26,11.22,1,-8.19
 18/12/2018 20:15:00,11.26,11.22,1,-8.09
 18/12/2018 20:30:00,11.32,11.22,1,-7.89
 18/12/2018 20:45:00,11.35,11.22,1,-7.87
 18/12/2018 21:00:00,11.35,11.22,1,-7.67
 18/12/2018 21:15:00,11.33,11.22,1,-7.56
 18/12/2018 21:30:00,11.3,11.22,1,-7.44
 18/12/2018 21:45:00,11.25,11.22,1,-7.14
 18/12/2018 22:00:00,11.21,11.22,1,-6.88
 18/12/2018 22:15:00,11.27,11.22,1,-6.68
 18/12/2018 22:30:00,11.3,11.22,1,-6.51
 18/12/2018 22:45:00,11.34,11.22,1,-6.45
 18/12/2018 23:00:00,11.31,11.22,1,-6.44
 18/12/2018 23:15:00,11.31,11.22,1,-6.32
 18/12/2018 23:30:00,11.32,11.22,1,-6.24
 18/12/2018 23:45:00,11.3,11.22,1,-6.26
 19/12/2018 00:00:00,11.3,11.22,1,-6.22
 19/12/2018 00:15:00,11.23,11.22,1,-6.74
 19/12/2018 00:30:00,11.23,11.22,1,-6.84
 19/12/2018 00:45:00,11.18,11.22,1,-7.01
 19/12/2018 01:00:00,11.19,11.22,1,-7.02
 19/12/2018 01:15:00,11.23,11.22,1,-6.87
 19/12/2018 01:30:00,11.26,11.22,1,-6.77
 19/12/2018 01:45:00,11.28,11.22,1,-6.77
 19/12/2018 02:00:00,11.27,11.22,1,-6.71
 19/12/2018 02:15:00,11.27,11.22,1,-6.77
 19/12/2018 02:30:00,11.3,11.22,1,-6.49
 19/12/2018 02:45:00,11.3,11.22,1,-6.52
 19/12/2018 03:00:00,11.22,11.22,1,-6.58
 19/12/2018 03:15:00,11.18,11.22,1,-6.6
 19/12/2018 03:30:00,11.18,11.22,1,-6.57
 19/12/2018 03:45:00,11.19,11.22,1,-6.58
 19/12/2018 04:00:00,11.22,11.22,1,-6.46
 19/12/2018 04:15:00,11.21,11.22,1,-6.48
 19/12/2018 04:30:00,11.23,11.22,1,-6.34
 19/12/2018 04:45:00,11.2,11.22,1,-6.45
 19/12/2018 05:00:00,11.2,11.22,1,-6.44
 19/12/2018 05:15:00,11.18,11.22,1,-6.46
 19/12/2018 05:30:00,11.19,11.22,1,-6.45
 19/12/2018 05:45:00,11.14,11.22,1,-6.68
 19/12/2018 06:00:00,11.14,11.22,1,-6.95
 19/12/2018 06:15:00,11.24,11.22,1,-7.4
 19/12/2018 06:30:00,11.28,11.22,1,-7.46
 19/12/2018 06:45:00,11.26,11.22,1,-7.66
 19/12/2018 07:00:00,11.27,11.22,1,-8.05
 19/12/2018 07:15:00,11.26,11.22,1,-8.33
 19/12/2018 07:30:00,11.29,11.22,1,-8.41
 19/12/2018 07:45:00,11.3,11.22,1,-8.52
 19/12/2018 08:00:00,11.3,11.22,1,-8.53
 19/12/2018 08:15:00,11.29,11.22,1,-8.53
 19/12/2018 08:30:00,11.33,11.22,1,-8.54
 19/12/2018 08:45:00,11.32,11.22,1,-8.4
 19/12/2018 09:00:00,11.32,11.22,1,-8.26
 19/12/2018 09:15:00,11.32,11.22,1,-8.14
 19/12/2018 09:30:00,11.31,11.22,1,-8.28
 19/12/2018 09:45:00,11.34,11.22,1,-8.28
 19/12/2018 10:00:00,11.33,11.22,1,-8.25
 19/12/2018 10:15:00,11.36,11.22,1,-8.11
 19/12/2018 10:30:00,11.37,11.22,1,-7.97
 19/12/2018 10:45:00,11.28,11.22,1,-7.73
 19/12/2018 11:00:00,11.21,11.22,1,-7.7
 19/12/2018 11:15:00,11.22,11.22,1,-7.81
 19/12/2018 11:30:00,11.27,11.22,1,-7.82
 19/12/2018 11:45:00,11.21,11.22,1,-7.83
 19/12/2018 12:00:00,11.2,11.22,1,-7.87
 19/12/2018 12:15:00,11.2,11.22,1,-7.68
 19/12/2018 12:30:00,11.2,11.22,1,-7.81
 19/12/2018 12:45:00,11.21,11.22,1,-7.85
 19/12/2018 13:00:00,11.21,11.22,1,-7.76
