DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 19/12/2018 13:15:00,11.22,11.22,1,-7.61
 19/12/2018 13:30:00,11.23,11.22,1,-7.61
 19/12/2018 13:45:00,11.21,11.22,1,-7.83
 19/12/2018 14:00:00,11.18,11.22,1,-7.75
 19/12/2018 14:15:00,11.16,11.22,1,-7.78
 19/12/2018 14:30:00,11.17,11.22,1,-7.74
 19/12/2018 14:45:00,11.22,11.22,1,-7.55
 19/12/2018 15:00:00,11.21,11.22,1,-7.71
 19/12/2018 15:15:00,11.19,11.22,1,-7.84
 19/12/2018 15:30:00,11.23,11.22,1,-7.9
 19/12/2018 15:45:00,11.24,11.22,1,-7.87
 19/12/2018 16:00:00,11.3,11.22,1,-7.86
 19/12/2018 16:15:00,11.32,11.22,1,-7.98
 19/12/2018 16:30:00,11.26,11.22,1,-8.48
 19/12/2018 16:45:00,11.29,11.22,1,-8.62
 19/12/2018 17:00:00,11.26,11.22,1,-8.62
 19/12/2018 17:15:00,11.26,11.22,1,-8.67
 19/12/2018 17:30:00,11.27,11.22,1,-8.66
 19/12/2018 17:45:00,11.28,11.22,1,-8.61
 19/12/2018 18:00:00,11.29,11.22,1,-8.54
 19/12/2018 18:15:00,11.29,11.22,1,-8.42
 19/12/2018 18:30:00,11.32,11.22,1,-8.32
 19/12/2018 18:45:00,11.34,11.22,1,-8.26
 19/12/2018 19:00:00,11.28,11.22,1,-8.24
 19/12/2018 19:15:00,11.28,11.22,1,-8.08
 19/12/2018 19:30:00,11.34,11.22,1,-7.99
 19/12/2018 19:45:00,11.35,11.22,1,-7.93
 19/12/2018 20:00:00,11.32,11.22,1,-7.82
 19/12/2018 20:15:00,11.36,11.22,1,-7.66
 19/12/2018 20:30:00,11.37,11.22,1,-7.73
 19/12/2018 20:45:00,11.3,11.22,1,-7.43
 19/12/2018 21:00:00,11.28,11.22,1,-7.54
 19/12/2018 21:15:00,11.24,11.22,1,-7.41
 19/12/2018 21:30:00,11.27,11.22,1,-7.11
 19/12/2018 21:45:00,11.3,11.22,1,-7.03
 19/12/2018 22:00:00,11.29,11.22,1,-6.86
 19/12/2018 22:15:00,11.3,11.22,1,-6.77
 19/12/2018 22:30:00,11.3,11.22,1,-6.86
 19/12/2018 22:45:00,11.31,11.22,1,-6.74
 19/12/2018 23:00:00,11.3,11.22,1,-6.69
 19/12/2018 23:15:00,11.29,11.22,1,-6.69
 19/12/2018 23:30:00,11.29,11.22,1,-6.65
 19/12/2018 23:45:00,11.3,11.22,1,-6.52
 20/12/2018 00:00:00,11.3,11.22,1,-6.45
 20/12/2018 00:15:00,11.2,11.22,1,-7.04
 20/12/2018 00:30:00,11.18,11.22,1,-7.17
 20/12/2018 00:45:00,11.14,11.22,1,-7.28
 20/12/2018 01:00:00,11.16,11.22,1,-7.19
 20/12/2018 01:15:00,11.19,11.22,1,-6.91
 20/12/2018 01:30:00,11.22,11.22,1,-6.68
 20/12/2018 01:45:00,11.26,11.22,1,-6.63
 20/12/2018 02:00:00,11.26,11.22,1,-6.8
 20/12/2018 02:15:00,11.25,11.22,1,-6.77
 20/12/2018 02:30:00,11.27,11.22,1,-6.53
 20/12/2018 02:45:00,11.28,11.22,1,-6.56
 20/12/2018 03:00:00,11.29,11.22,1,-6.6
 20/12/2018 03:15:00,11.28,11.22,1,-6.72
 20/12/2018 03:30:00,11.3,11.22,1,-6.69
 20/12/2018 03:45:00,11.27,11.22,1,-6.49
 20/12/2018 04:00:00,11.23,11.22,1,-6.28
 20/12/2018 04:15:00,11.23,11.22,1,-6.29
 20/12/2018 04:30:00,11.24,11.22,1,-6.09
 20/12/2018 04:45:00,11.24,11.22,1,-6.19
 20/12/2018 05:00:00,11.24,11.22,1,-6.19
 20/12/2018 05:15:00,11.21,11.22,1,-6.1
 20/12/2018 05:30:00,11.19,11.22,1,-6.25
 20/12/2018 05:45:00,11.19,11.22,1,-6.3
 20/12/2018 06:00:00,11.21,11.22,1,-6.5
 20/12/2018 06:15:00,11.15,11.22,1,-6.91
 20/12/2018 06:30:00,11.11,11.22,1,-7.07
 20/12/2018 06:45:00,11.2,11.22,1,-7.26
 20/12/2018 07:00:00,11.23,11.22,1,-7.4
 20/12/2018 07:15:00,11.24,11.22,1,-7.69
 20/12/2018 07:30:00,11.15,11.22,1,-7.86
 20/12/2018 07:45:00,11.14,11.22,1,-7.79
 20/12/2018 08:00:00,11.13,11.22,1,-7.88
 20/12/2018 08:15:00,11.13,11.22,1,-7.83
 20/12/2018 08:30:00,11.12,11.22,1,-7.98
 20/12/2018 08:45:00,11.09,11.22,1,-7.91
 20/12/2018 09:00:00,11.12,11.22,1,-7.86
 20/12/2018 09:15:00,11.14,11.22,1,-7.81
 20/12/2018 09:30:00,11.21,11.22,1,-7.84
 20/12/2018 09:45:00,11.25,11.22,1,-7.93
 20/12/2018 10:00:00,11.32,11.22,1,-7.84
 20/12/2018 10:15:00,11.38,11.22,1,-7.75
 20/12/2018 10:30:00,11.24,11.22,1,-7.7
 20/12/2018 10:45:00,11.23,11.22,1,-7.48
 20/12/2018 11:00:00,11.23,11.22,1,-7.57
 20/12/2018 11:15:00,11.25,11.22,1,-7.62
 20/12/2018 11:30:00,11.23,11.22,1,-7.75
 20/12/2018 11:45:00,11.25,11.22,1,-7.82
 20/12/2018 12:00:00,11.24,11.22,1,-7.76
 20/12/2018 12:15:00,11.25,11.22,1,-7.78
 20/12/2018 12:30:00,11.24,11.22,2,-7.74
 20/12/2018 12:45:00,11.22,11.21,2,-7.91
 20/12/2018 13:00:00,11.24,11.21,2,-7.73
 20/12/2018 13:15:00,11.26,11.21,2,-7.7
 20/12/2018 13:30:00,11.24,11.21,2,-7.71
 20/12/2018 13:45:00,11.25,11.21,2,-7.63
 20/12/2018 14:00:00,11.22,11.21,2,-7.71
 20/12/2018 14:15:00,11.21,11.21,2,-7.63
 20/12/2018 14:30:00,11.2,11.21,2,-7.64
 20/12/2018 14:45:00,11.2,11.21,2,-7.6
 20/12/2018 15:00:00,11.19,11.21,2,-7.65
 20/12/2018 15:15:00,11.22,11.21,2,-7.89
 20/12/2018 15:30:00,11.25,11.21,2,-7.95
 20/12/2018 15:45:00,11.26,11.21,2,-8.0
 20/12/2018 16:00:00,11.29,11.21,2,-8.17
 20/12/2018 16:15:00,11.28,11.21,2,-8.34
 20/12/2018 16:30:00,11.28,11.21,2,-8.56
 20/12/2018 16:45:00,11.28,11.21,2,-8.71
 20/12/2018 17:00:00,11.33,11.21,2,-8.83
 20/12/2018 17:15:00,11.28,11.21,2,-8.8
 20/12/2018 17:30:00,11.27,11.21,2,-8.86
 20/12/2018 17:45:00,11.29,11.21,2,-8.77
 20/12/2018 18:00:00,11.29,11.21,2,-8.63
 20/12/2018 18:15:00,11.26,11.21,2,-8.48
 20/12/2018 18:30:00,11.3,11.21,2,-8.29
 20/12/2018 18:45:00,11.27,11.22,1,-8.36
 20/12/2018 19:00:00,11.3,11.22,1,-8.16
 20/12/2018 19:15:00,11.3,11.22,1,-8.22
 20/12/2018 19:30:00,11.31,11.22,1,-8.05
 20/12/2018 19:45:00,11.32,11.22,1,-7.89
 20/12/2018 20:00:00,11.29,11.22,1,-7.9
 20/12/2018 20:15:00,11.29,11.22,1,-7.94
 20/12/2018 20:30:00,11.31,11.22,1,-7.86
 20/12/2018 20:45:00,11.35,11.22,1,-7.71
 20/12/2018 21:00:00,11.34,11.22,1,-7.55
 20/12/2018 21:15:00,11.3,11.22,1,-7.53
 20/12/2018 21:30:00,11.25,11.22,1,-7.58
 20/12/2018 21:45:00,11.27,11.22,1,-7.48
 20/12/2018 22:00:00,11.29,11.22,1,-7.02
 20/12/2018 22:15:00,11.31,11.22,1,-6.76
 20/12/2018 22:30:00,11.29,11.22,1,-6.72
 20/12/2018 22:45:00,11.23,11.22,1,-6.66
 20/12/2018 23:00:00,11.28,11.22,1,-6.56
 20/12/2018 23:15:00,11.29,11.22,1,-6.31
 20/12/2018 23:30:00,11.33,11.22,1,-6.22
 20/12/2018 23:45:00,11.34,11.22,1,-6.06
 21/12/2018 00:00:00,11.31,11.22,1,-6.1
 21/12/2018 00:15:00,11.2,11.22,1,-6.81
 21/12/2018 00:30:00,11.29,11.22,1,-6.89
 21/12/2018 00:45:00,11.32,11.22,1,-6.92
 21/12/2018 01:00:00,11.31,11.22,1,-7.02
 21/12/2018 01:15:00,11.32,11.22,1,-6.95
 21/12/2018 01:30:00,11.32,11.22,1,-6.86
 21/12/2018 01:45:00,11.34,11.22,1,-6.78
 21/12/2018 02:00:00,11.29,11.22,1,-6.77
 21/12/2018 02:15:00,11.29,11.22,1,-6.71
 21/12/2018 02:30:00,11.32,11.22,1,-6.55
 21/12/2018 02:45:00,11.31,11.22,1,-6.6
 21/12/2018 03:00:00,11.29,11.22,1,-6.49
 21/12/2018 03:15:00,11.17,11.22,1,-6.36
 21/12/2018 03:30:00,11.17,11.22,1,-6.45
 21/12/2018 03:45:00,11.16,11.22,1,-6.41
 21/12/2018 04:00:00,11.18,11.22,1,-6.31
 21/12/2018 04:15:00,11.19,11.22,1,-6.23
 21/12/2018 04:30:00,11.21,11.22,1,-6.16
 21/12/2018 04:45:00,11.19,11.22,1,-6.26
 21/12/2018 05:00:00,11.18,11.22,1,-6.4
 21/12/2018 05:15:00,11.16,11.22,1,-6.33
 21/12/2018 05:30:00,11.16,11.22,1,-6.47
 21/12/2018 05:45:00,11.14,11.22,1,-6.45
 21/12/2018 06:00:00,11.12,11.22,1,-6.57
 21/12/2018 06:15:00,11.19,11.22,1,-6.72
 21/12/2018 06:30:00,11.21,11.22,1,-6.89
 21/12/2018 06:45:00,11.14,11.22,1,-7.06
 21/12/2018 07:00:00,11.11,11.22,1,-7.34
 21/12/2018 07:15:00,11.15,11.22,1,-7.51
 21/12/2018 07:30:00,11.17,11.22,1,-7.76
 21/12/2018 07:45:00,11.23,11.22,1,-7.91
 21/12/2018 08:00:00,11.23,11.22,1,-7.92
 21/12/2018 08:15:00,11.24,11.22,1,-8.04
 21/12/2018 08:30:00,11.26,11.22,1,-7.94
 21/12/2018 08:45:00,11.24,11.22,1,-8.04
 21/12/2018 09:00:00,11.24,11.22,1,-8.13
 21/12/2018 09:15:00,11.24,11.22,1,-8.03
 21/12/2018 09:30:00,11.23,11.22,1,-7.96
 21/12/2018 09:45:00,11.26,11.22,1,-7.93
 21/12/2018 10:00:00,11.28,11.22,1,-7.92
 21/12/2018 10:15:00,11.31,11.22,1,-7.73
 21/12/2018 10:30:00,11.34,11.22,1,-7.61
 21/12/2018 10:45:00,11.35,11.22,1,-7.59
 21/12/2018 11:00:00,11.32,11.22,1,-7.38
 21/12/2018 11:15:00,11.27,11.22,1,-7.42
 21/12/2018 11:30:00,11.25,11.22,1,-7.29
 21/12/2018 11:45:00,11.26,11.22,1,-7.28
 21/12/2018 12:00:00,11.26,11.22,1,-7.41
 21/12/2018 12:15:00,11.26,11.22,1,-7.4
 21/12/2018 12:30:00,11.28,11.22,1,-7.22
 21/12/2018 12:45:00,11.3,11.22,1,-6.97
 21/12/2018 13:00:00,11.3,11.22,1,-7.09
 21/12/2018 13:15:00,11.18,11.22,1,-7.28
 21/12/2018 13:30:00,11.19,11.22,1,-7.3
 21/12/2018 13:45:00,11.2,11.22,1,-7.19
 21/12/2018 14:00:00,11.23,11.22,1,-6.94
 21/12/2018 14:15:00,11.18,11.22,1,-7.17
 21/12/2018 14:30:00,11.22,11.22,1,-7.26
 21/12/2018 14:45:00,11.25,11.22,1,-7.17
 21/12/2018 15:00:00,11.24,11.22,1,-7.11
 21/12/2018 15:15:00,11.22,11.22,1,-7.2
 21/12/2018 15:30:00,11.22,11.22,1,-7.25
 21/12/2018 15:45:00,11.25,11.22,1,-7.07
 21/12/2018 16:00:00,11.22,11.22,1,-7.29
 21/12/2018 16:15:00,11.22,11.22,1,-7.41
 21/12/2018 16:30:00,11.27,11.22,1,-7.43
 21/12/2018 16:45:00,11.27,11.22,1,-7.62
 21/12/2018 17:00:00,11.28,11.22,1,-7.7
 21/12/2018 17:15:00,11.25,11.22,1,-7.91
 21/12/2018 17:30:00,11.26,11.22,1,-7.97
 21/12/2018 17:45:00,11.25,11.22,1,-7.9
 21/12/2018 18:00:00,11.23,11.22,1,-7.85
 21/12/2018 18:15:00,11.27,11.22,1,-7.58
 21/12/2018 18:30:00,11.29,11.22,1,-7.44
 21/12/2018 18:45:00,11.3,11.22,1,-7.41
 21/12/2018 19:00:00,11.33,11.22,1,-7.43
 21/12/2018 19:15:00,11.33,11.22,1,-7.34
 21/12/2018 19:30:00,11.31,11.22,1,-7.26
 21/12/2018 19:45:00,11.29,11.22,1,-7.38
 21/12/2018 20:00:00,11.28,11.22,1,-7.39
 21/12/2018 20:15:00,11.28,11.22,1,-7.21
 21/12/2018 20:30:00,11.33,11.22,1,-7.25
 21/12/2018 20:45:00,11.33,11.22,1,-7.26
 21/12/2018 21:00:00,11.35,11.22,1,-7.18
 21/12/2018 21:15:00,11.32,11.22,1,-6.98
 21/12/2018 21:30:00,11.28,11.22,1,-7.1
 21/12/2018 21:45:00,11.29,11.22,1,-7.06
 21/12/2018 22:00:00,11.28,11.22,1,-6.97
 21/12/2018 22:15:00,11.29,11.22,1,-6.82
 21/12/2018 22:30:00,11.25,11.22,1,-6.71
 21/12/2018 22:45:00,11.28,11.22,1,-6.71
 21/12/2018 23:00:00,11.29,11.22,1,-6.6
 21/12/2018 23:15:00,11.29,11.22,1,-6.45
 21/12/2018 23:30:00,11.29,11.22,1,-6.27
 21/12/2018 23:45:00,11.31,11.22,1,-6.11
 22/12/2018 00:00:00,11.32,11.22,1,-6.08
 22/12/2018 00:15:00,11.19,11.22,1,-6.71
 22/12/2018 00:30:00,11.21,11.22,1,-6.84
 22/12/2018 00:45:00,11.18,11.22,1,-6.73
 22/12/2018 01:00:00,11.18,11.22,1,-6.7
 22/12/2018 01:15:00,11.22,11.22,1,-6.55
 22/12/2018 01:30:00,11.26,11.22,1,-6.6
 22/12/2018 01:45:00,11.28,11.22,1,-6.46
 22/12/2018 02:00:00,11.29,11.22,1,-6.32
 22/12/2018 02:15:00,11.27,11.22,1,-6.41
 22/12/2018 02:30:00,11.28,11.22,1,-6.38
 22/12/2018 02:45:00,11.31,11.22,1,-6.33
 22/12/2018 03:00:00,11.33,11.22,1,-6.25
 22/12/2018 03:15:00,11.28,11.22,1,-6.24
 22/12/2018 03:30:00,11.31,11.22,1,-6.08
 22/12/2018 03:45:00,11.31,11.22,1,-6.08
 22/12/2018 04:00:00,11.35,11.22,1,-6.06
 22/12/2018 04:15:00,11.33,11.22,1,-6.03
 22/12/2018 04:30:00,11.34,11.22,1,-6.03
 22/12/2018 04:45:00,11.33,11.22,1,-6.04
 22/12/2018 05:00:00,11.34,11.22,1,-5.84
 22/12/2018 05:15:00,11.34,11.22,1,-5.82
 22/12/2018 05:30:00,11.34,11.22,1,-5.8
 22/12/2018 05:45:00,11.33,11.22,1,-5.66
 22/12/2018 06:00:00,11.3,11.22,1,-5.46
 22/12/2018 06:15:00,11.3,11.22,1,-5.76
 22/12/2018 06:30:00,11.35,11.22,1,-5.69
 22/12/2018 06:45:00,11.33,11.22,1,-5.79
 22/12/2018 07:00:00,11.3,11.22,1,-6.02
 22/12/2018 07:15:00,11.26,11.22,1,-6.02
 22/12/2018 07:30:00,11.22,11.22,1,-6.04
 22/12/2018 07:45:00,11.23,11.22,1,-6.05
 22/12/2018 08:00:00,11.24,11.22,1,-5.99
 22/12/2018 08:15:00,11.22,11.22,1,-6.0
 22/12/2018 08:30:00,11.28,11.22,1,-6.31
 22/12/2018 08:45:00,11.29,11.22,1,-6.21
 22/12/2018 09:00:00,11.29,11.22,1,-6.3
 22/12/2018 09:15:00,11.27,11.22,1,-6.31
 22/12/2018 09:30:00,11.28,11.22,1,-6.24
 22/12/2018 09:45:00,11.3,11.22,1,-6.36
 22/12/2018 10:00:00,11.29,11.22,1,-6.26
 22/12/2018 10:15:00,11.28,11.22,1,-6.19
 22/12/2018 10:30:00,11.3,11.22,1,-6.14
 22/12/2018 10:45:00,11.28,11.22,1,-6.17
 22/12/2018 11:00:00,11.27,11.22,1,-6.14
 22/12/2018 11:15:00,11.29,11.22,1,-6.13
 22/12/2018 11:30:00,11.28,11.22,1,-6.09
 22/12/2018 11:45:00,11.28,11.22,1,-6.15
 22/12/2018 12:00:00,11.31,11.22,1,-6.13
 22/12/2018 12:15:00,11.29,11.22,1,-6.05
 22/12/2018 12:30:00,11.29,11.22,1,-6.02
 22/12/2018 12:45:00,11.32,11.22,1,-6.06
 22/12/2018 13:00:00,11.34,11.22,1,-6.11
 22/12/2018 13:15:00,11.35,11.22,1,-5.98
 22/12/2018 13:30:00,11.37,11.22,1,-5.93
 22/12/2018 13:45:00,11.34,11.22,1,-5.84
 22/12/2018 14:00:00,11.38,11.22,1,-5.99
 22/12/2018 14:15:00,11.33,11.22,1,-6.03
 22/12/2018 14:30:00,11.39,11.22,1,-6.25
 22/12/2018 14:45:00,11.38,11.22,1,-6.08
 22/12/2018 15:00:00,11.35,11.22,1,-5.82
 22/12/2018 15:15:00,11.32,11.22,1,-5.89
 22/12/2018 15:30:00,11.31,11.22,1,-5.96
 22/12/2018 15:45:00,11.28,11.22,1,-6.09
 22/12/2018 16:00:00,11.23,11.22,1,-6.08
 22/12/2018 16:15:00,11.18,11.22,1,-6.12
 22/12/2018 16:30:00,11.17,11.22,1,-6.24
 22/12/2018 16:45:00,11.18,11.22,1,-6.46
 22/12/2018 17:00:00,11.28,11.22,1,-6.5
 22/12/2018 17:15:00,11.27,11.22,1,-6.62
 22/12/2018 17:30:00,11.26,11.22,1,-6.62
 22/12/2018 17:45:00,11.27,11.22,1,-6.66
 22/12/2018 18:00:00,11.3,11.22,1,-6.49
 22/12/2018 18:15:00,11.27,11.22,1,-6.4
 22/12/2018 18:30:00,11.28,11.22,1,-6.4
 22/12/2018 18:45:00,11.29,11.22,1,-6.31
 22/12/2018 19:00:00,11.3,11.22,1,-6.27
 22/12/2018 19:15:00,11.29,11.22,1,-6.13
 22/12/2018 19:30:00,11.29,11.22,1,-6.06
 22/12/2018 19:45:00,11.3,11.22,1,-6.03
 22/12/2018 20:00:00,11.34,11.22,1,-5.88
 22/12/2018 20:15:00,11.35,11.22,1,-5.86
 22/12/2018 20:30:00,11.33,11.22,1,-5.85
 22/12/2018 20:45:00,11.31,11.22,1,-5.82
 22/12/2018 21:00:00,11.29,11.22,1,-5.77
 22/12/2018 21:15:00,11.35,11.22,1,-5.71
 22/12/2018 21:30:00,11.36,11.22,1,-5.52
 22/12/2018 21:45:00,11.35,11.22,1,-5.46
 22/12/2018 22:00:00,11.35,11.22,1,-5.42
 22/12/2018 22:15:00,11.32,11.22,1,-5.25
 22/12/2018 22:30:00,11.27,11.22,1,-5.01
 22/12/2018 22:45:00,11.3,11.22,1,-4.8
 22/12/2018 23:00:00,11.34,11.22,1,-4.63
 22/12/2018 23:15:00,11.32,11.22,1,-4.61
 22/12/2018 23:30:00,11.35,11.22,1,-4.54
 22/12/2018 23:45:00,11.31,11.22,1,-4.78
 23/12/2018 00:00:00,11.33,11.22,1,-4.87
 23/12/2018 00:15:00,11.23,11.22,1,-5.5
 23/12/2018 00:30:00,11.27,11.22,1,-5.66
 23/12/2018 00:45:00,11.25,11.22,1,-5.67
 23/12/2018 01:00:00,11.26,11.22,1,-5.62
 23/12/2018 01:15:00,11.3,11.22,1,-5.43
 23/12/2018 01:30:00,11.31,11.22,1,-5.49
 23/12/2018 01:45:00,11.34,11.22,1,-5.42
 23/12/2018 02:00:00,11.33,11.22,1,-5.48
 23/12/2018 02:15:00,11.28,11.22,1,-5.43
 23/12/2018 02:30:00,11.3,11.22,1,-5.47
 23/12/2018 02:45:00,11.3,11.22,1,-5.52
 23/12/2018 03:00:00,11.33,11.22,1,-5.34
 23/12/2018 03:15:00,11.33,11.22,1,-5.18
 23/12/2018 03:30:00,11.33,11.22,1,-5.2
 23/12/2018 03:45:00,11.29,11.22,1,-5.18
 23/12/2018 04:00:00,11.3,11.22,1,-5.11
 23/12/2018 04:15:00,11.29,11.22,1,-5.13
 23/12/2018 04:30:00,11.22,11.22,1,-5.05
 23/12/2018 04:45:00,11.13,11.22,1,-5.07
 23/12/2018 05:00:00,11.13,11.22,1,-5.01
 23/12/2018 05:15:00,11.13,11.22,1,-5.03
 23/12/2018 05:30:00,11.2,11.22,1,-5.1
 23/12/2018 05:45:00,11.21,11.22,1,-5.19
 23/12/2018 06:00:00,11.21,11.22,1,-5.15
 23/12/2018 06:15:00,11.2,11.22,1,-5.28
 23/12/2018 06:30:00,11.2,11.22,1,-5.36
 23/12/2018 06:45:00,11.22,11.22,1,-5.48
 23/12/2018 07:00:00,11.22,11.22,1,-5.47
 23/12/2018 07:15:00,11.29,11.22,1,-5.52
 23/12/2018 07:30:00,11.28,11.22,1,-5.62
 23/12/2018 07:45:00,11.27,11.22,1,-5.58
 23/12/2018 08:00:00,11.33,11.22,1,-5.7
 23/12/2018 08:15:00,11.34,11.22,1,-5.65
 23/12/2018 08:30:00,11.23,11.22,1,-5.83
 23/12/2018 08:45:00,11.21,11.22,1,-5.87
 23/12/2018 09:00:00,11.17,11.22,1,-5.91
 23/12/2018 09:15:00,11.17,11.22,1,-5.95
 23/12/2018 09:30:00,11.15,11.22,1,-6.05
 23/12/2018 09:45:00,11.14,11.22,1,-6.06
 23/12/2018 10:00:00,11.31,11.22,1,-6.26
 23/12/2018 10:15:00,11.29,11.22,1,-6.26
 23/12/2018 10:30:00,11.29,11.22,1,-6.27
 23/12/2018 10:45:00,11.28,11.22,1,-6.28
 23/12/2018 11:00:00,11.28,11.22,1,-6.3
 23/12/2018 11:15:00,11.28,11.22,1,-6.43
 23/12/2018 11:30:00,11.29,11.22,1,-6.35
 23/12/2018 11:45:00,11.29,11.22,1,-6.42
 23/12/2018 12:00:00,11.27,11.22,1,-6.47
 23/12/2018 12:15:00,11.32,11.22,1,-6.39
 23/12/2018 12:30:00,11.33,11.22,1,-6.32
 23/12/2018 12:45:00,11.33,11.22,1,-6.34
 23/12/2018 13:00:00,11.33,11.22,1,-6.4
 23/12/2018 13:15:00,11.34,11.22,1,-6.41
 23/12/2018 13:30:00,11.33,11.22,1,-6.31
 23/12/2018 13:45:00,11.25,11.22,1,-6.17
 23/12/2018 14:00:00,11.22,11.22,1,-6.22
 23/12/2018 14:15:00,11.23,11.22,1,-6.23
 23/12/2018 14:30:00,11.24,11.22,1,-6.19
 23/12/2018 14:45:00,11.24,11.22,1,-6.29
 23/12/2018 15:00:00,11.23,11.22,1,-6.21
 23/12/2018 15:15:00,11.22,11.22,1,-6.27
 23/12/2018 15:30:00,11.21,11.22,1,-6.34
 23/12/2018 15:45:00,11.2,11.22,1,-6.4
 23/12/2018 16:00:00,11.15,11.22,1,-6.5
 23/12/2018 16:15:00,11.21,11.22,1,-6.64
 23/12/2018 16:30:00,11.2,11.22,1,-6.86
 23/12/2018 16:45:00,11.28,11.22,1,-6.99
 23/12/2018 17:00:00,11.26,11.22,1,-6.92
 23/12/2018 17:15:00,11.26,11.22,1,-6.97
 23/12/2018 17:30:00,11.27,11.22,1,-6.93
 23/12/2018 17:45:00,11.28,11.22,1,-6.83
 23/12/2018 18:00:00,11.28,11.22,1,-6.76
 23/12/2018 18:15:00,11.3,11.22,1,-6.59
 23/12/2018 18:30:00,11.3,11.22,1,-6.57
 23/12/2018 18:45:00,11.26,11.22,1,-6.57
 23/12/2018 19:00:00,11.29,11.22,1,-6.56
 23/12/2018 19:15:00,11.28,11.22,1,-6.63
 23/12/2018 19:30:00,11.32,11.22,1,-6.51
 23/12/2018 19:45:00,11.31,11.22,1,-6.44
 23/12/2018 20:00:00,11.3,11.22,1,-6.33
 23/12/2018 20:15:00,11.3,11.22,1,-6.25
 23/12/2018 20:30:00,11.33,11.22,1,-6.06
 23/12/2018 20:45:00,11.34,11.22,1,-6.06
 23/12/2018 21:00:00,11.33,11.22,1,-6.06
 23/12/2018 21:15:00,11.32,11.22,1,-5.9
 23/12/2018 21:30:00,11.34,11.22,1,-5.67
 23/12/2018 21:45:00,11.31,11.22,1,-5.52
 23/12/2018 22:00:00,11.26,11.22,1,-5.38
 23/12/2018 22:15:00,11.29,11.22,1,-5.38
 23/12/2018 22:30:00,11.29,11.22,1,-5.44
 23/12/2018 22:45:00,11.3,11.22,1,-5.24
 23/12/2018 23:00:00,11.31,11.22,1,-5.24
 23/12/2018 23:15:00,11.29,11.22,1,-5.11
 23/12/2018 23:30:00,11.27,11.22,1,-5.04
 23/12/2018 23:45:00,11.26,11.22,1,-5.0
 24/12/2018 00:00:00,11.15,11.22,1,-4.96
 24/12/2018 00:00:00,11.15,11.22,1,-4.96
 24/12/2018 00:15:00,11.06,11.22,1,-5.57
 24/12/2018 00:30:00,11.06,11.22,1,-5.58
 24/12/2018 00:45:00,11.06,11.22,1,-5.58
 24/12/2018 01:00:00,11.06,11.22,1,-5.58
 24/12/2018 01:15:00,11.06,11.22,1,-5.58
 24/12/2018 01:30:00,11.06,11.22,1,-5.58
 24/12/2018 01:45:00,11.06,11.22,1,-5.58
 24/12/2018 02:00:00,11.06,11.22,1,-5.58
 24/12/2018 02:15:00,11.06,11.22,1,-5.58
 24/12/2018 02:30:00,11.06,11.22,1,-5.58
 24/12/2018 02:45:00,11.06,11.22,1,-5.58
 24/12/2018 03:00:00,11.06,11.22,1,-5.58
 24/12/2018 03:15:00,11.06,11.22,1,-5.58
 24/12/2018 03:30:00,11.06,11.22,1,-5.58
 24/12/2018 03:45:00,11.06,11.22,1,-5.58
 24/12/2018 04:00:00,11.06,11.22,1,-5.58
 24/12/2018 04:15:00,11.06,11.22,1,-5.58
 24/12/2018 04:30:00,11.06,11.22,1,-5.58
 24/12/2018 04:45:00,11.06,11.22,1,-5.58
 24/12/2018 05:00:00,11.06,11.22,1,-5.58
 24/12/2018 05:15:00,11.06,11.22,1,-5.58
 24/12/2018 05:30:00,11.06,11.22,1,-5.58
 24/12/2018 05:45:00,11.06,11.22,1,-5.58
 24/12/2018 06:00:00,11.06,11.22,1,-5.58
 24/12/2018 06:15:00,11.06,11.22,1,-5.58
 24/12/2018 06:30:00,11.06,11.22,1,-5.58
 24/12/2018 06:45:00,11.06,11.22,1,-5.58
 24/12/2018 07:00:00,11.06,11.22,1,-5.58
 24/12/2018 07:15:00,11.06,11.22,1,-5.58
 24/12/2018 07:30:00,11.06,11.22,1,-5.58
 24/12/2018 07:45:00,11.06,11.22,1,-5.58
 24/12/2018 08:00:00,11.06,11.22,1,-5.58
 24/12/2018 08:15:00,11.06,11.22,1,-5.58
 24/12/2018 08:30:00,11.06,11.22,1,-5.58
 24/12/2018 08:45:00,11.06,11.22,1,-5.58
 24/12/2018 09:00:00,11.06,11.22,1,-5.58
 24/12/2018 09:15:00,11.06,11.22,1,-5.58
 24/12/2018 09:30:00,11.06,11.22,1,-5.58
 24/12/2018 09:45:00,11.06,11.22,1,-5.58
 24/12/2018 10:00:00,11.06,11.22,1,-5.58
 24/12/2018 10:15:00,11.06,11.22,1,-5.58
 24/12/2018 10:30:00,11.06,11.22,1,-5.58
 24/12/2018 10:45:00,11.06,11.22,1,-5.58
 24/12/2018 11:00:00,11.06,11.22,1,-5.58
 24/12/2018 11:15:00,11.06,11.22,1,-5.58
 24/12/2018 11:30:00,11.06,11.22,1,-5.58
 24/12/2018 11:45:00,11.06,11.22,1,-5.58
 24/12/2018 12:00:00,11.06,11.22,1,-5.58
 24/12/2018 12:15:00,11.06,11.22,1,-5.58
 24/12/2018 12:30:00,11.06,11.22,1,-5.58
 24/12/2018 12:45:00,11.06,11.22,1,-5.58
 24/12/2018 13:00:00,11.06,11.22,1,-5.58
 24/12/2018 13:15:00,11.06,11.22,1,-5.58
 24/12/2018 13:30:00,11.06,11.22,1,-5.58
 24/12/2018 13:45:00,11.06,11.22,1,-5.58
 24/12/2018 14:00:00,11.06,11.22,1,-5.58
 24/12/2018 14:15:00,11.06,11.22,1,-5.58
 24/12/2018 14:30:00,11.06,11.22,1,-5.58
 24/12/2018 14:45:00,11.06,11.22,1,-5.58
 24/12/2018 15:00:00,11.06,11.22,1,-5.58
 24/12/2018 15:15:00,11.06,11.22,1,-5.58
 24/12/2018 15:30:00,11.06,11.22,1,-5.58
 24/12/2018 15:45:00,11.06,11.22,1,-5.58
 24/12/2018 16:00:00,11.06,11.22,1,-5.58
 24/12/2018 16:15:00,11.06,11.22,1,-5.58
 24/12/2018 16:30:00,11.06,11.22,1,-5.58
 24/12/2018 16:45:00,11.06,11.22,1,-5.58
 24/12/2018 17:00:00,11.06,11.22,1,-5.58
 24/12/2018 17:15:00,11.06,11.22,1,-5.58
 24/12/2018 17:30:00,11.06,11.22,1,-5.58
 24/12/2018 17:45:00,11.06,11.22,1,-5.58
 24/12/2018 18:00:00,11.06,11.22,1,-5.58
 24/12/2018 18:15:00,11.06,11.22,1,-5.58
 24/12/2018 18:30:00,11.06,11.22,1,-5.58
 24/12/2018 18:45:00,11.06,11.22,1,-5.58
 24/12/2018 19:00:00,11.06,11.22,1,-5.58
 24/12/2018 19:15:00,11.06,11.22,1,-5.58
 24/12/2018 19:30:00,11.06,11.22,1,-5.58
 24/12/2018 19:45:00,11.06,11.22,1,-5.58
 24/12/2018 20:00:00,11.06,11.22,1,-5.58
 24/12/2018 20:15:00,11.06,11.22,1,-5.58
 24/12/2018 20:30:00,11.06,11.22,1,-5.58
 24/12/2018 20:45:00,11.06,11.22,1,-5.58
 24/12/2018 21:00:00,11.06,11.22,1,-5.58
 24/12/2018 21:15:00,11.06,11.22,1,-5.58
 24/12/2018 21:30:00,11.06,11.22,1,-5.58
 24/12/2018 21:45:00,11.06,11.22,1,-5.58
 24/12/2018 22:00:00,11.06,11.22,1,-5.58
 24/12/2018 22:15:00,11.06,11.22,1,-5.58
 24/12/2018 22:30:00,11.06,11.22,1,-5.58
 24/12/2018 22:45:00,11.06,11.22,1,-5.58
 24/12/2018 23:00:00,11.06,11.22,1,-5.58
 24/12/2018 23:15:00,11.06,11.22,1,-5.58
 24/12/2018 23:30:00,11.06,11.22,1,-5.58
 24/12/2018 23:45:00,11.06,11.22,1,-5.58
 25/12/2018 00:00:00,11.06,11.22,1,-5.58
 25/12/2018 00:15:00,11.06,11.22,1,-5.58
 25/12/2018 00:30:00,11.06,11.22,1,-5.58
 25/12/2018 00:45:00,11.06,11.22,1,-5.58
 25/12/2018 01:00:00,11.06,11.22,1,-5.58
 25/12/2018 01:15:00,11.06,11.22,1,-5.58
 25/12/2018 01:30:00,11.06,11.22,1,-5.58
 25/12/2018 01:45:00,11.06,11.22,1,-5.58
 25/12/2018 02:00:00,11.06,11.22,1,-5.58
 25/12/2018 02:15:00,11.06,11.22,1,-5.58
 25/12/2018 02:30:00,11.06,11.22,1,-5.58
 25/12/2018 02:45:00,11.06,11.22,1,-5.58
 25/12/2018 03:00:00,11.06,11.22,1,-5.58
 25/12/2018 03:15:00,11.06,11.22,1,-5.58
 25/12/2018 03:30:00,11.06,11.22,1,-5.58
 25/12/2018 03:45:00,11.06,11.22,1,-5.58
 25/12/2018 04:00:00,11.06,11.22,1,-5.58
 25/12/2018 04:15:00,11.06,11.22,1,-5.58
 25/12/2018 04:30:00,11.06,11.22,1,-5.58
 25/12/2018 04:45:00,11.06,11.22,1,-5.58
 25/12/2018 05:00:00,11.06,11.22,1,-5.58
 25/12/2018 05:15:00,11.06,11.22,1,-5.58
 25/12/2018 05:30:00,11.06,11.22,1,-5.58
 25/12/2018 05:45:00,11.06,11.22,1,-5.58
 25/12/2018 06:00:00,11.06,11.22,1,-5.58
 25/12/2018 06:15:00,11.06,11.22,1,-5.58
 25/12/2018 06:30:00,11.06,11.22,1,-5.58
 25/12/2018 06:45:00,11.06,11.22,1,-5.58
 25/12/2018 07:00:00,11.06,11.22,1,-5.58
 25/12/2018 07:15:00,11.06,11.22,1,-5.58
 25/12/2018 07:30:00,11.06,11.22,1,-5.58
 25/12/2018 07:45:00,11.06,11.22,1,-5.58
 25/12/2018 08:00:00,11.06,11.22,1,-5.58
 25/12/2018 08:15:00,11.06,11.22,1,-5.58
 25/12/2018 08:30:00,11.06,11.22,1,-5.58
 25/12/2018 08:45:00,11.06,11.22,1,-5.58
 25/12/2018 09:00:00,11.06,11.22,1,-5.58
 25/12/2018 09:15:00,11.06,11.22,1,-5.58
 25/12/2018 09:30:00,11.06,11.22,1,-5.58
 25/12/2018 09:45:00,11.06,11.22,1,-5.58
 25/12/2018 10:00:00,11.06,11.22,1,-5.58
 25/12/2018 10:15:00,11.06,11.22,1,-5.58
 25/12/2018 10:30:00,11.06,11.22,1,-5.58
 25/12/2018 10:45:00,11.06,11.22,1,-5.58
 25/12/2018 11:00:00,11.06,11.22,1,-5.58
 25/12/2018 11:15:00,11.06,11.22,1,-5.58
 25/12/2018 11:30:00,11.06,11.22,1,-5.58
 25/12/2018 11:45:00,11.06,11.22,1,-5.58
 25/12/2018 12:00:00,11.06,11.22,1,-5.58
 25/12/2018 12:15:00,11.06,11.22,1,-5.58
 25/12/2018 12:30:00,11.06,11.22,1,-5.58
 25/12/2018 12:45:00,11.06,11.22,1,-5.58
 25/12/2018 13:00:00,11.06,11.22,1,-5.58
 25/12/2018 13:15:00,11.06,11.22,1,-5.58
 25/12/2018 13:30:00,11.06,11.22,1,-5.58
 25/12/2018 13:45:00,11.06,11.22,1,-5.58
 25/12/2018 14:00:00,11.06,11.22,1,-5.58
 25/12/2018 14:15:00,11.06,11.22,1,-5.58
 25/12/2018 14:30:00,11.06,11.22,1,-5.58
 25/12/2018 14:45:00,11.06,11.22,1,-5.58
 25/12/2018 15:00:00,11.06,11.22,1,-5.58
 25/12/2018 15:15:00,11.06,11.22,1,-5.58
 25/12/2018 15:30:00,11.06,11.22,1,-5.58
 25/12/2018 15:45:00,11.06,11.22,1,-5.58
 25/12/2018 16:00:00,11.06,11.22,1,-5.58
 25/12/2018 16:15:00,11.06,11.22,1,-5.58
 25/12/2018 16:30:00,11.06,11.22,1,-5.58
 25/12/2018 16:45:00,11.06,11.22,1,-5.58
 25/12/2018 17:00:00,11.06,11.22,1,-5.58
 25/12/2018 17:15:00,11.06,11.22,1,-5.58
 25/12/2018 17:30:00,11.06,11.22,1,-5.58
 25/12/2018 17:45:00,11.06,11.22,1,-5.58
 25/12/2018 18:00:00,11.06,11.22,1,-5.58
 25/12/2018 18:15:00,11.06,11.22,1,-5.58
 25/12/2018 18:30:00,11.06,11.22,1,-5.58
 25/12/2018 18:45:00,11.06,11.22,1,-5.58
 25/12/2018 19:00:00,11.06,11.22,1,-5.58
 25/12/2018 19:15:00,11.06,11.22,1,-5.58
 25/12/2018 19:30:00,11.06,11.22,1,-5.58
 25/12/2018 19:45:00,11.06,11.22,1,-5.58
 25/12/2018 20:00:00,11.06,11.22,1,-5.58
 25/12/2018 20:15:00,11.06,11.22,1,-5.58
 25/12/2018 20:30:00,11.06,11.22,1,-5.58
 25/12/2018 20:45:00,11.06,11.22,1,-5.58
 25/12/2018 21:00:00,11.06,11.22,1,-5.58
 25/12/2018 21:15:00,11.06,11.22,1,-5.58
 25/12/2018 21:30:00,11.06,11.22,1,-5.58
 25/12/2018 21:45:00,11.06,11.22,1,-5.58
 25/12/2018 22:00:00,11.06,11.22,1,-5.58
 25/12/2018 22:15:00,11.06,11.22,1,-5.58
 25/12/2018 22:30:00,11.06,11.22,1,-5.58
 25/12/2018 22:45:00,11.06,11.22,1,-5.58
 25/12/2018 23:00:00,11.06,11.22,1,-5.58
 25/12/2018 23:15:00,11.06,11.22,1,-5.58
 25/12/2018 23:30:00,11.06,11.22,1,-5.58
 25/12/2018 23:45:00,11.06,11.22,1,-5.58
 26/12/2018 00:00:00,11.06,11.22,1,-5.58
 26/12/2018 00:15:00,11.06,11.22,1,-5.58
 26/12/2018 00:30:00,11.06,11.22,1,-5.58
 26/12/2018 00:45:00,11.06,11.22,1,-5.58
 26/12/2018 01:00:00,11.06,11.22,1,-5.58
 26/12/2018 01:15:00,11.06,11.22,1,-5.58
 26/12/2018 01:30:00,11.06,11.22,1,-5.58
 26/12/2018 01:45:00,11.06,11.22,1,-5.58
 26/12/2018 02:00:00,11.06,11.22,1,-5.58
 26/12/2018 02:15:00,11.06,11.22,1,-5.58
 26/12/2018 02:30:00,11.06,11.22,1,-5.58
 26/12/2018 02:45:00,11.06,11.22,1,-5.58
 26/12/2018 03:00:00,11.06,11.22,1,-5.58
 26/12/2018 03:15:00,11.06,11.22,1,-5.58
 26/12/2018 03:30:00,11.06,11.22,1,-5.58
 26/12/2018 03:45:00,11.06,11.22,1,-5.58
 26/12/2018 04:00:00,11.06,11.22,1,-5.58
 26/12/2018 04:15:00,11.06,11.22,1,-5.58
 26/12/2018 04:30:00,11.06,11.22,1,-5.58
 26/12/2018 04:45:00,11.06,11.22,1,-5.58
 26/12/2018 05:00:00,11.06,11.22,1,-5.58
 26/12/2018 05:15:00,11.06,11.22,1,-5.58
 26/12/2018 05:30:00,11.06,11.22,1,-5.58
 26/12/2018 05:45:00,11.06,11.22,1,-5.58
 26/12/2018 06:00:00,11.06,11.22,1,-5.58
 26/12/2018 06:15:00,11.06,11.22,1,-5.58
 26/12/2018 06:30:00,11.06,11.22,1,-5.58
 26/12/2018 06:45:00,11.06,11.22,1,-5.58
 26/12/2018 07:00:00,11.06,11.22,1,-5.58
 26/12/2018 07:15:00,11.06,11.22,1,-5.58
 26/12/2018 07:30:00,11.06,11.22,1,-5.58
 26/12/2018 07:45:00,11.06,11.22,1,-5.58
 26/12/2018 08:00:00,11.06,11.22,1,-5.58
 26/12/2018 08:15:00,11.06,11.22,1,-5.58
 26/12/2018 08:30:00,11.06,11.22,1,-5.58
 26/12/2018 08:45:00,11.06,11.22,1,-5.58
 26/12/2018 09:00:00,11.06,11.22,1,-5.58
 26/12/2018 09:15:00,11.06,11.22,1,-5.58
 26/12/2018 09:30:00,11.06,11.22,1,-5.58
 26/12/2018 09:45:00,11.06,11.22,1,-5.58
 26/12/2018 10:00:00,11.06,11.22,1,-5.58
 26/12/2018 10:15:00,11.06,11.22,1,-5.58
 26/12/2018 10:30:00,11.06,11.22,1,-5.58
 26/12/2018 10:45:00,11.06,11.22,1,-5.58
 26/12/2018 11:00:00,11.06,11.22,1,-5.58
 26/12/2018 11:15:00,11.06,11.22,1,-5.58
 26/12/2018 11:30:00,11.06,11.22,1,-5.58
 26/12/2018 11:45:00,11.06,11.22,1,-5.58
 26/12/2018 12:00:00,11.06,11.22,1,-5.58
 26/12/2018 12:15:00,11.06,11.22,1,-5.58
 26/12/2018 12:30:00,11.06,11.22,1,-5.58
 26/12/2018 12:45:00,11.06,11.22,1,-5.58
 26/12/2018 13:00:00,11.06,11.22,1,-5.58
 26/12/2018 13:15:00,11.06,11.22,1,-5.58
 26/12/2018 13:30:00,11.06,11.22,1,-5.58
 26/12/2018 13:45:00,11.06,11.22,1,-5.58
 26/12/2018 14:00:00,11.06,11.22,1,-5.58
 26/12/2018 14:15:00,11.06,11.22,1,-5.58
 26/12/2018 14:30:00,11.06,11.22,1,-5.58
 26/12/2018 14:45:00,11.06,11.22,1,-5.58
 26/12/2018 15:00:00,11.06,11.22,1,-5.58
 26/12/2018 15:15:00,11.06,11.22,1,-5.58
 26/12/2018 15:30:00,11.06,11.22,1,-5.58
 26/12/2018 15:45:00,11.06,11.22,1,-5.58
 26/12/2018 16:00:00,11.06,11.22,1,-5.58
 26/12/2018 16:15:00,11.06,11.22,1,-5.58
 26/12/2018 16:30:00,11.06,11.22,1,-5.58
 26/12/2018 16:45:00,11.06,11.22,1,-5.58
 26/12/2018 17:00:00,11.06,11.22,1,-5.58
 26/12/2018 17:15:00,11.06,11.22,1,-5.58
 26/12/2018 17:30:00,11.06,11.22,1,-5.58
 26/12/2018 17:45:00,11.06,11.22,1,-5.58
 26/12/2018 18:00:00,11.06,11.22,1,-5.58
 26/12/2018 18:15:00,11.06,11.22,1,-5.58
 26/12/2018 18:30:00,11.06,11.22,1,-5.58
 26/12/2018 18:45:00,11.06,11.22,1,-5.58
 26/12/2018 19:00:00,11.06,11.22,1,-5.58
 26/12/2018 19:15:00,11.06,11.22,1,-5.58
 26/12/2018 19:30:00,11.06,11.22,1,-5.58
 26/12/2018 19:45:00,11.06,11.22,1,-5.58
 26/12/2018 20:00:00,11.06,11.22,1,-5.58
 26/12/2018 20:15:00,11.06,11.22,1,-5.58
 26/12/2018 20:30:00,11.06,11.22,1,-5.58
 26/12/2018 20:45:00,11.06,11.22,1,-5.58
 26/12/2018 21:00:00,11.06,11.22,1,-5.58
 26/12/2018 21:15:00,11.06,11.22,1,-5.58
 26/12/2018 21:30:00,11.06,11.22,1,-5.58
 26/12/2018 21:45:00,11.06,11.22,1,-5.58
 26/12/2018 22:00:00,11.06,11.22,1,-5.58
 26/12/2018 22:15:00,11.06,11.22,1,-5.58
 26/12/2018 22:30:00,11.06,11.22,1,-5.58
 26/12/2018 22:45:00,11.06,11.22,1,-5.58
 26/12/2018 23:00:00,11.06,11.22,1,-5.58
 26/12/2018 23:15:00,11.06,11.22,1,-5.58
 26/12/2018 23:30:00,11.06,11.22,1,-5.58
 26/12/2018 23:45:00,11.06,11.22,1,-5.58
 27/12/2018 00:00:00,11.06,11.22,1,-5.58
 27/12/2018 00:15:00,11.06,11.22,1,-5.58
 27/12/2018 00:30:00,11.06,11.22,1,-5.58
 27/12/2018 00:45:00,11.06,11.22,1,-5.58
 27/12/2018 01:00:00,11.06,11.22,1,-5.58
 27/12/2018 01:15:00,11.06,11.22,1,-5.58
 27/12/2018 01:30:00,11.06,11.22,1,-5.58
 27/12/2018 01:45:00,11.06,11.22,1,-5.58
 27/12/2018 02:00:00,11.06,11.22,1,-5.58
 27/12/2018 02:15:00,11.06,11.22,1,-5.58
 27/12/2018 02:30:00,11.06,11.22,1,-5.58
 27/12/2018 02:45:00,11.06,11.22,1,-5.58
 27/12/2018 03:00:00,11.06,11.22,1,-5.58
 27/12/2018 03:15:00,11.06,11.22,1,-5.58
 27/12/2018 03:30:00,11.06,11.22,1,-5.58
 27/12/2018 03:45:00,11.06,11.22,1,-5.58
 27/12/2018 04:00:00,11.06,11.22,1,-5.58
 27/12/2018 04:15:00,11.06,11.22,1,-5.58
 27/12/2018 04:30:00,11.06,11.22,1,-5.58
 27/12/2018 04:45:00,11.06,11.22,1,-5.58
 27/12/2018 05:00:00,11.06,11.22,1,-5.58
 27/12/2018 05:15:00,11.06,11.22,1,-5.58
 27/12/2018 05:30:00,11.06,11.22,1,-5.58
 27/12/2018 05:45:00,11.06,11.22,1,-5.58
 27/12/2018 06:00:00,11.06,11.22,1,-5.58
 27/12/2018 06:15:00,11.06,11.22,1,-5.58
 27/12/2018 06:30:00,11.06,11.22,1,-5.58
 27/12/2018 06:45:00,11.06,11.22,1,-5.58
 27/12/2018 07:00:00,11.06,11.22,1,-5.58
 27/12/2018 07:15:00,11.06,11.22,1,-5.58
 27/12/2018 07:30:00,11.06,11.22,1,-5.58
 27/12/2018 07:45:00,11.06,11.22,1,-5.58
 27/12/2018 08:00:00,11.06,11.22,1,-5.58
 27/12/2018 08:15:00,11.06,11.22,1,-5.58
 27/12/2018 08:30:00,11.06,11.22,1,-5.58
 27/12/2018 08:45:00,11.06,11.22,1,-5.58
 27/12/2018 09:00:00,11.06,11.22,1,-5.58
 27/12/2018 09:15:00,11.06,11.22,1,-5.58
 27/12/2018 09:30:00,11.06,11.22,1,-5.58
 27/12/2018 09:45:00,11.06,11.22,1,-5.58
 27/12/2018 10:00:00,11.06,11.22,1,-5.58
 27/12/2018 10:15:00,11.06,11.22,1,-5.58
 27/12/2018 10:30:00,11.06,11.22,1,-5.58
 27/12/2018 10:45:00,11.06,11.22,1,-5.58
 27/12/2018 11:00:00,11.06,11.22,1,-5.58
 27/12/2018 11:15:00,11.06,11.22,1,-5.58
 27/12/2018 11:30:00,11.06,11.22,1,-5.58
 27/12/2018 11:45:00,11.06,11.22,1,-5.58
 27/12/2018 12:00:00,11.06,11.22,1,-5.58
 27/12/2018 12:15:00,11.06,11.22,1,-5.58
 27/12/2018 12:30:00,11.06,11.22,1,-5.58
 27/12/2018 12:45:00,11.06,11.22,1,-5.58
 27/12/2018 13:00:00,11.06,11.22,1,-5.58
 27/12/2018 13:15:00,11.06,11.22,1,-5.58
 27/12/2018 13:30:00,11.06,11.22,1,-5.58
 27/12/2018 13:45:00,11.06,11.22,1,-5.58
 27/12/2018 14:00:00,11.06,11.22,1,-5.58
 27/12/2018 14:15:00,11.06,11.22,1,-5.58
 27/12/2018 14:30:00,11.06,11.22,1,-5.58
 27/12/2018 14:45:00,11.06,11.22,1,-5.58
 27/12/2018 15:00:00,11.06,11.22,1,-5.58
 27/12/2018 15:15:00,11.06,11.22,1,-5.58
 27/12/2018 15:30:00,11.06,11.22,1,-5.58
 27/12/2018 15:45:00,11.06,11.22,1,-5.58
 27/12/2018 16:00:00,11.06,11.22,1,-5.58
 27/12/2018 16:15:00,11.06,11.22,1,-5.58
 27/12/2018 16:30:00,11.06,11.22,1,-5.58
 27/12/2018 16:45:00,11.06,11.22,1,-5.58
 27/12/2018 17:00:00,11.06,11.22,1,-5.58
 27/12/2018 17:15:00,11.06,11.22,1,-5.58
 27/12/2018 17:30:00,11.06,11.22,1,-5.58
 27/12/2018 17:45:00,11.06,11.22,1,-5.58
 27/12/2018 18:00:00,11.06,11.22,1,-5.58
 27/12/2018 18:15:00,11.06,11.22,1,-5.58
 27/12/2018 18:30:00,11.06,11.22,1,-5.58
 27/12/2018 18:45:00,11.06,11.22,1,-5.58
 27/12/2018 19:00:00,11.06,11.22,1,-5.58
 27/12/2018 19:15:00,11.06,11.22,1,-5.58
 27/12/2018 19:30:00,11.06,11.22,1,-5.58
 27/12/2018 19:45:00,11.06,11.22,1,-5.58
 27/12/2018 20:00:00,11.06,11.22,1,-5.58
 27/12/2018 20:15:00,11.06,11.22,1,-5.58
 27/12/2018 20:30:00,11.06,11.22,1,-5.58
 27/12/2018 20:45:00,11.06,11.22,1,-5.58
 27/12/2018 21:00:00,11.06,11.22,1,-5.58
 27/12/2018 21:15:00,11.06,11.22,1,-5.58
 27/12/2018 21:30:00,11.06,11.22,1,-5.58
 27/12/2018 21:45:00,11.06,11.22,1,-5.58
 27/12/2018 22:00:00,11.06,11.22,1,-5.58
 27/12/2018 22:15:00,11.06,11.22,1,-5.58
 27/12/2018 22:30:00,11.06,11.22,1,-5.58
 27/12/2018 22:45:00,11.06,11.22,1,-5.58
 27/12/2018 23:00:00,11.06,11.22,1,-5.58
 27/12/2018 23:15:00,11.06,11.22,1,-5.58
 27/12/2018 23:30:00,11.06,11.22,1,-5.58
 27/12/2018 23:45:00,11.06,11.22,1,-5.58
 28/12/2018 00:00:00,11.06,11.22,1,-5.58
 28/12/2018 00:15:00,11.06,11.22,1,-5.58
 28/12/2018 00:30:00,11.06,11.22,1,-5.58
 28/12/2018 00:45:00,11.06,11.22,1,-5.58
 28/12/2018 01:00:00,11.06,11.22,1,-5.58
 28/12/2018 01:15:00,11.06,11.22,1,-5.58
 28/12/2018 01:30:00,11.06,11.22,1,-5.58
 28/12/2018 01:45:00,11.06,11.22,1,-5.58
 28/12/2018 02:00:00,11.06,11.22,1,-5.58
 28/12/2018 02:15:00,11.06,11.22,1,-5.58
 28/12/2018 02:30:00,11.06,11.22,1,-5.58
 28/12/2018 02:45:00,11.06,11.22,1,-5.58
 28/12/2018 03:00:00,11.06,11.22,1,-5.58
 28/12/2018 03:15:00,11.06,11.22,1,-5.58
 28/12/2018 03:30:00,11.06,11.22,1,-5.58
 28/12/2018 03:45:00,11.06,11.22,1,-5.58
 28/12/2018 04:00:00,11.06,11.22,1,-5.58
 28/12/2018 04:15:00,11.06,11.22,1,-5.58
 28/12/2018 04:30:00,11.06,11.22,1,-5.58
 28/12/2018 04:45:00,11.06,11.22,1,-5.58
 28/12/2018 05:00:00,11.06,11.22,1,-5.58
 28/12/2018 05:15:00,11.06,11.22,1,-5.58
 28/12/2018 05:30:00,11.06,11.22,1,-5.58
 28/12/2018 05:45:00,11.06,11.22,1,-5.58
 28/12/2018 06:00:00,11.06,11.22,1,-5.58
 28/12/2018 06:15:00,11.06,11.22,1,-5.58
 28/12/2018 06:30:00,11.06,11.22,1,-5.58
 28/12/2018 06:45:00,11.06,11.22,1,-5.58
 28/12/2018 07:00:00,11.06,11.22,1,-5.58
 28/12/2018 07:15:00,11.06,11.22,1,-5.58
 28/12/2018 07:30:00,11.06,11.22,1,-5.58
 28/12/2018 07:45:00,11.06,11.22,1,-5.58
 28/12/2018 08:00:00,11.06,11.22,1,-5.58
 28/12/2018 08:15:00,11.06,11.22,1,-5.58
 28/12/2018 08:30:00,11.06,11.22,1,-5.58
 28/12/2018 08:45:00,11.06,11.22,1,-5.58
 28/12/2018 09:00:00,11.06,11.22,1,-5.58
 28/12/2018 09:15:00,11.06,11.22,1,-5.58
 28/12/2018 09:30:00,11.06,11.22,1,-5.58
 28/12/2018 09:45:00,11.06,11.22,1,-5.58
 28/12/2018 10:00:00,11.06,11.22,1,-5.58
 28/12/2018 10:15:00,11.06,11.22,1,-5.58
 28/12/2018 10:30:00,11.06,11.22,1,-5.58
 28/12/2018 10:45:00,11.06,11.22,1,-5.58
 28/12/2018 11:00:00,11.06,11.22,1,-5.58
 28/12/2018 11:15:00,11.06,11.22,1,-5.58
 28/12/2018 11:30:00,11.06,11.22,1,-5.58
 28/12/2018 11:45:00,11.06,11.22,1,-5.58
 28/12/2018 12:00:00,11.06,11.22,1,-5.58
 28/12/2018 12:15:00,11.06,11.22,1,-5.58
 28/12/2018 12:30:00,11.06,11.22,1,-5.58
 28/12/2018 12:45:00,11.06,11.22,1,-5.58
 28/12/2018 13:00:00,11.06,11.22,1,-5.58
 28/12/2018 13:15:00,11.06,11.22,1,-5.58
 28/12/2018 13:30:00,11.06,11.22,1,-5.58
 28/12/2018 13:45:00,11.06,11.22,1,-5.58
 28/12/2018 14:00:00,11.06,11.22,1,-5.58
 28/12/2018 14:15:00,11.06,11.22,1,-5.58
 28/12/2018 14:30:00,11.06,11.22,1,-5.58
 28/12/2018 14:45:00,11.06,11.22,1,-5.58
 28/12/2018 15:00:00,11.06,11.22,1,-5.58
 28/12/2018 15:15:00,11.06,11.22,1,-5.58
 28/12/2018 15:30:00,11.06,11.22,1,-5.58
 28/12/2018 15:45:00,11.06,11.22,1,-5.58
 28/12/2018 16:00:00,11.06,11.22,1,-5.58
 28/12/2018 16:15:00,11.06,11.22,1,-5.58
 28/12/2018 16:30:00,11.06,11.22,1,-5.58
 28/12/2018 16:45:00,11.06,11.22,1,-5.58
 28/12/2018 17:00:00,11.06,11.22,1,-5.58
 28/12/2018 17:15:00,11.06,11.22,1,-5.58
 28/12/2018 17:30:00,11.06,11.22,1,-5.58
 28/12/2018 17:45:00,11.06,11.22,1,-5.58
 28/12/2018 18:00:00,11.06,11.22,1,-5.58
 28/12/2018 18:15:00,11.06,11.22,1,-5.58
 28/12/2018 18:30:00,11.06,11.22,1,-5.58
 28/12/2018 18:45:00,11.06,11.22,1,-5.58
 28/12/2018 19:00:00,11.06,11.22,1,-5.58
 28/12/2018 19:15:00,11.06,11.22,1,-5.58
 28/12/2018 19:30:00,11.06,11.22,1,-5.58
 28/12/2018 19:45:00,11.06,11.22,1,-5.58
 28/12/2018 20:00:00,11.06,11.22,1,-5.58
 28/12/2018 20:15:00,11.06,11.22,1,-5.58
 28/12/2018 20:30:00,11.06,11.22,1,-5.58
 28/12/2018 20:45:00,11.06,11.22,1,-5.58
 28/12/2018 21:00:00,11.06,11.22,1,-5.58
 28/12/2018 21:15:00,11.06,11.22,1,-5.58
 28/12/2018 21:30:00,11.06,11.22,1,-5.58
 28/12/2018 21:45:00,11.06,11.22,1,-5.58
 28/12/2018 22:00:00,11.06,11.22,1,-5.58
 28/12/2018 22:15:00,11.06,11.22,1,-5.58
 28/12/2018 22:30:00,11.06,11.22,1,-5.58
 28/12/2018 22:45:00,11.06,11.22,1,-5.58
 28/12/2018 23:00:00,11.06,11.22,1,-5.58
 28/12/2018 23:15:00,11.06,11.22,1,-5.58
 28/12/2018 23:30:00,11.06,11.22,1,-5.58
 28/12/2018 23:45:00,11.06,11.22,1,-5.58
 29/12/2018 00:00:00,11.06,11.22,1,-5.58
 29/12/2018 00:15:00,11.06,11.22,1,-5.58
 29/12/2018 00:30:00,11.06,11.22,1,-5.58
 29/12/2018 00:45:00,11.06,11.22,1,-5.58
 29/12/2018 01:00:00,11.06,11.22,1,-5.58
 29/12/2018 01:15:00,11.06,11.22,1,-5.58
 29/12/2018 01:30:00,11.06,11.22,1,-5.58
 29/12/2018 01:45:00,11.06,11.22,1,-5.58
 29/12/2018 02:00:00,11.06,11.22,1,-5.58
 29/12/2018 02:15:00,11.06,11.22,1,-5.58
 29/12/2018 02:30:00,11.06,11.22,1,-5.58
 29/12/2018 02:45:00,11.06,11.22,1,-5.58
 29/12/2018 03:00:00,11.06,11.22,1,-5.58
 29/12/2018 03:15:00,11.06,11.22,1,-5.58
 29/12/2018 03:30:00,11.06,11.22,1,-5.58
 29/12/2018 03:45:00,11.06,11.22,1,-5.58
 29/12/2018 04:00:00,11.06,11.22,1,-5.58
 29/12/2018 04:15:00,11.06,11.22,1,-5.58
 29/12/2018 04:30:00,11.06,11.22,1,-5.58
 29/12/2018 04:45:00,11.06,11.22,1,-5.58
 29/12/2018 05:00:00,11.06,11.22,1,-5.58
 29/12/2018 05:15:00,11.06,11.22,1,-5.58
 29/12/2018 05:30:00,11.06,11.22,1,-5.58
 29/12/2018 05:45:00,11.06,11.22,1,-5.58
 29/12/2018 06:00:00,11.06,11.22,1,-5.58
 29/12/2018 06:15:00,11.06,11.22,1,-5.58
 29/12/2018 06:30:00,11.06,11.22,1,-5.58
 29/12/2018 06:45:00,11.06,11.22,1,-5.58
 29/12/2018 07:00:00,11.06,11.22,1,-5.58
 29/12/2018 07:15:00,11.06,11.22,1,-5.58
 29/12/2018 07:30:00,11.06,11.22,1,-5.58
 29/12/2018 07:45:00,11.06,11.22,1,-5.58
 29/12/2018 08:00:00,11.06,11.22,1,-5.58
 29/12/2018 08:15:00,11.06,11.22,1,-5.58
 29/12/2018 08:30:00,11.06,11.22,1,-5.58
 29/12/2018 08:45:00,11.06,11.22,1,-5.58
 29/12/2018 09:00:00,11.06,11.22,1,-5.58
 29/12/2018 09:15:00,11.06,11.22,1,-5.58
 29/12/2018 09:30:00,11.06,11.22,1,-5.58
 29/12/2018 09:45:00,11.06,11.22,1,-5.58
 29/12/2018 10:00:00,11.06,11.22,1,-5.58
 29/12/2018 10:15:00,11.06,11.22,1,-5.58
 29/12/2018 10:30:00,11.06,11.22,1,-5.58
 29/12/2018 10:45:00,11.06,11.22,1,-5.58
 29/12/2018 11:00:00,11.06,11.12,1,-5.58
 29/12/2018 11:15:00,11.06,11.1,1,-5.58
 29/12/2018 11:30:00,11.06,11.1,1,-5.58
 29/12/2018 11:45:00,11.06,11.1,1,-5.58
 29/12/2018 12:00:00,11.06,11.1,1,-5.58
 29/12/2018 12:15:00,11.06,11.1,1,-5.58
 29/12/2018 12:30:00,11.06,11.1,1,-5.58
 29/12/2018 12:45:00,11.06,11.1,1,-5.58
 29/12/2018 13:00:00,11.06,11.1,1,-5.58
 29/12/2018 13:15:00,11.06,11.1,1,-5.58
 29/12/2018 13:30:00,11.06,11.1,1,-5.58
 29/12/2018 13:45:00,11.06,11.1,1,-5.58
 29/12/2018 14:00:00,11.06,11.1,1,-5.58
 29/12/2018 14:15:00,11.06,11.1,1,-5.58
 29/12/2018 14:30:00,11.06,11.1,1,-5.58
 29/12/2018 14:45:00,11.06,11.1,1,-5.58
 29/12/2018 15:00:00,11.06,11.1,1,-5.58
 29/12/2018 15:15:00,11.06,11.1,1,-5.58
 29/12/2018 15:30:00,11.06,11.1,1,-5.58
 29/12/2018 15:45:00,11.06,11.1,1,-5.58
 29/12/2018 16:00:00,11.06,11.1,1,-5.58
 29/12/2018 16:15:00,11.06,11.1,1,-5.58
 29/12/2018 16:30:00,11.06,11.1,1,-5.58
 29/12/2018 16:45:00,11.06,11.1,1,-5.58
 29/12/2018 17:00:00,11.06,11.1,1,-5.58
 29/12/2018 17:15:00,11.06,11.1,1,-5.58
 29/12/2018 17:30:00,11.06,11.1,1,-5.58
 29/12/2018 17:45:00,11.06,11.1,1,-5.58
 29/12/2018 18:00:00,11.06,11.1,1,-5.58
 29/12/2018 18:15:00,11.06,11.1,1,-5.58
 29/12/2018 18:30:00,11.06,11.1,1,-5.58
 29/12/2018 18:45:00,11.06,11.1,1,-5.58
 29/12/2018 19:00:00,11.06,11.1,1,-5.58
 29/12/2018 19:15:00,11.06,11.1,1,-5.58
 29/12/2018 19:30:00,11.06,11.1,1,-5.58
 29/12/2018 19:45:00,11.06,11.1,1,-5.58
 29/12/2018 20:00:00,11.06,11.1,1,-5.58
 29/12/2018 20:15:00,11.06,11.1,1,-5.58
 29/12/2018 20:30:00,11.06,11.1,1,-5.58
 29/12/2018 20:45:00,11.06,11.1,1,-5.58
 29/12/2018 21:00:00,11.06,11.1,1,-5.58
 29/12/2018 21:15:00,11.06,11.1,1,-5.58
 29/12/2018 21:30:00,11.06,11.1,1,-5.58
 29/12/2018 21:45:00,11.06,11.1,1,-5.58
 29/12/2018 22:00:00,11.06,11.1,1,-5.58
 29/12/2018 22:15:00,11.06,11.1,1,-5.58
 29/12/2018 22:30:00,11.06,11.1,1,-5.58
 29/12/2018 22:45:00,11.06,11.1,1,-5.58
 29/12/2018 23:00:00,11.06,11.1,1,-5.58
 29/12/2018 23:15:00,11.06,11.1,1,-5.58
 29/12/2018 23:30:00,11.06,11.1,1,-5.58
 29/12/2018 23:45:00,11.06,11.1,1,-5.58
 30/12/2018 00:00:00,11.06,11.1,1,-5.58
 30/12/2018 00:15:00,11.06,11.1,1,-5.58
 30/12/2018 00:30:00,11.06,11.1,1,-5.58
 30/12/2018 00:45:00,11.06,11.1,1,-5.58
 30/12/2018 01:00:00,11.06,11.1,1,-5.58
 30/12/2018 01:15:00,11.06,11.1,1,-5.58
 30/12/2018 01:30:00,11.06,11.1,1,-5.58
 30/12/2018 01:45:00,11.06,11.1,1,-5.58
 30/12/2018 02:00:00,11.06,11.1,1,-5.58
 30/12/2018 02:15:00,11.06,11.1,1,-5.58
 30/12/2018 02:30:00,11.06,11.1,1,-5.58
 30/12/2018 02:45:00,11.06,11.1,1,-5.58
 30/12/2018 03:00:00,11.06,11.1,1,-5.58
 30/12/2018 03:15:00,11.06,11.1,1,-5.58
 30/12/2018 03:30:00,11.06,11.1,1,-5.58
 30/12/2018 03:45:00,11.06,11.1,1,-5.58
 30/12/2018 04:00:00,11.06,11.1,1,-5.58
 30/12/2018 04:15:00,11.06,11.1,1,-5.58
 30/12/2018 04:30:00,11.06,11.1,1,-5.58
 30/12/2018 04:45:00,11.06,11.1,1,-5.58
 30/12/2018 05:00:00,11.06,11.1,1,-5.58
 30/12/2018 05:15:00,11.06,11.1,1,-5.58
 30/12/2018 05:30:00,11.06,11.1,1,-5.58
 30/12/2018 05:45:00,11.06,11.1,1,-5.58
 30/12/2018 06:00:00,11.06,11.1,1,-5.58
 30/12/2018 06:15:00,11.06,11.1,1,-5.58
 30/12/2018 06:30:00,11.06,11.1,1,-5.58
 30/12/2018 06:45:00,11.06,11.1,1,-5.58
 30/12/2018 07:00:00,11.06,11.1,1,-5.58
 30/12/2018 07:15:00,11.06,11.1,1,-5.58
 30/12/2018 07:30:00,11.06,11.1,1,-5.58
 30/12/2018 07:45:00,11.06,11.1,1,-5.58
 30/12/2018 08:00:00,11.06,11.1,1,-5.58
 30/12/2018 08:15:00,11.06,11.1,1,-5.58
 30/12/2018 08:30:00,11.06,11.1,1,-5.58
 30/12/2018 08:45:00,11.06,11.1,1,-5.58
 30/12/2018 09:00:00,11.06,11.1,1,-5.58
 30/12/2018 09:15:00,11.06,11.1,1,-5.58
 30/12/2018 09:30:00,11.06,11.1,1,-5.58
 30/12/2018 09:45:00,11.06,11.1,1,-5.58
 30/12/2018 10:00:00,11.06,11.1,1,-5.58
 30/12/2018 10:15:00,11.06,11.1,1,-5.58
 30/12/2018 10:30:00,11.06,11.1,1,-5.58
 30/12/2018 10:45:00,11.06,11.1,1,-5.58
 30/12/2018 11:00:00,11.06,11.1,1,-5.58
 30/12/2018 11:15:00,11.06,11.1,1,-5.58
 30/12/2018 11:30:00,11.06,11.1,1,-5.58
 30/12/2018 11:45:00,11.06,11.1,1,-5.58
 30/12/2018 12:00:00,11.06,11.1,1,-5.58
 30/12/2018 12:15:00,11.06,11.1,1,-5.58
 30/12/2018 12:30:00,11.06,11.1,1,-5.58
 30/12/2018 12:45:00,11.06,11.1,1,-5.58
 30/12/2018 13:00:00,11.06,11.1,1,-5.58
 30/12/2018 13:15:00,11.06,11.1,1,-5.58
 30/12/2018 13:30:00,11.06,11.1,1,-5.58
 30/12/2018 13:45:00,11.06,11.1,1,-5.58
 30/12/2018 14:00:00,11.06,11.1,1,-5.58
 30/12/2018 14:15:00,11.06,11.1,1,-5.58
 30/12/2018 14:30:00,11.06,11.1,1,-5.58
 30/12/2018 14:45:00,11.06,11.1,1,-5.58
 30/12/2018 15:00:00,11.06,11.1,1,-5.58
 30/12/2018 15:15:00,11.06,11.1,1,-5.58
 30/12/2018 15:30:00,11.06,11.1,1,-5.58
 30/12/2018 15:45:00,11.06,11.1,1,-5.58
 30/12/2018 16:00:00,11.06,11.1,1,-5.58
 30/12/2018 16:15:00,11.06,11.1,1,-5.58
 30/12/2018 16:30:00,11.06,11.1,1,-5.58
 30/12/2018 16:45:00,11.06,11.1,1,-5.58
 30/12/2018 17:00:00,11.06,11.1,1,-5.58
 30/12/2018 17:15:00,11.06,11.1,1,-5.58
 30/12/2018 17:30:00,11.06,11.1,1,-5.58
 30/12/2018 17:45:00,11.06,11.1,1,-5.58
 30/12/2018 18:00:00,11.06,11.1,1,-5.58
 30/12/2018 18:15:00,11.06,11.1,1,-5.58
 30/12/2018 18:30:00,11.06,11.1,1,-5.58
 30/12/2018 18:45:00,11.06,11.1,1,-5.58
 30/12/2018 19:00:00,11.06,11.1,1,-5.58
 30/12/2018 19:15:00,11.06,11.1,1,-5.58
 30/12/2018 19:30:00,11.06,11.1,1,-5.58
 30/12/2018 19:45:00,11.06,11.1,1,-5.58
 30/12/2018 20:00:00,11.06,11.1,1,-5.58
 30/12/2018 20:15:00,11.06,11.1,1,-5.58
 30/12/2018 20:30:00,11.06,11.1,1,-5.58
 30/12/2018 20:45:00,11.06,11.1,1,-5.58
 30/12/2018 21:00:00,11.06,11.1,1,-5.58
 30/12/2018 21:15:00,11.06,11.1,1,-5.58
 30/12/2018 21:30:00,11.06,11.1,1,-5.58
 30/12/2018 21:45:00,11.06,11.1,1,-5.58
 30/12/2018 22:00:00,11.06,11.1,1,-5.58
 30/12/2018 22:15:00,11.06,11.1,1,-5.58
 30/12/2018 22:30:00,11.06,11.1,1,-5.58
 30/12/2018 22:45:00,11.06,11.1,1,-5.58
 30/12/2018 23:00:00,11.06,11.1,1,-5.58
 30/12/2018 23:15:00,11.06,11.1,1,-5.58
 30/12/2018 23:30:00,11.06,11.1,1,-5.58
 30/12/2018 23:45:00,11.06,11.1,1,-5.58
 31/12/2018 00:00:00,11.06,11.1,1,-5.58
 31/12/2018 00:00:00,11.06,11.1,1,-5.58
 31/12/2018 00:15:00,11.06,11.1,1,-5.58
 31/12/2018 00:30:00,11.06,11.1,1,-5.58
 31/12/2018 00:45:00,11.06,11.1,1,-5.58
 31/12/2018 01:00:00,11.06,11.1,1,-5.58
 31/12/2018 01:15:00,11.06,11.1,1,-5.58
 31/12/2018 01:30:00,11.06,11.1,1,-5.58
 31/12/2018 01:45:00,11.06,11.1,1,-5.58
 31/12/2018 02:00:00,11.06,11.1,1,-5.58
 31/12/2018 02:15:00,11.06,11.1,1,-5.58
 31/12/2018 02:30:00,11.06,11.1,1,-5.58
 31/12/2018 02:45:00,11.06,11.1,1,-5.58
 31/12/2018 03:00:00,11.06,11.1,1,-5.58
 31/12/2018 03:15:00,11.06,11.1,1,-5.58
 31/12/2018 03:30:00,11.06,11.1,1,-5.58
 31/12/2018 03:45:00,11.06,11.1,1,-5.58
 31/12/2018 04:00:00,11.06,11.1,1,-5.58
 31/12/2018 04:15:00,11.06,11.1,1,-5.58
 31/12/2018 04:30:00,11.06,11.1,1,-5.58
 31/12/2018 04:45:00,11.06,11.1,1,-5.58
 31/12/2018 05:00:00,11.06,11.1,1,-5.58
 31/12/2018 05:15:00,11.06,11.1,1,-5.58
 31/12/2018 05:30:00,11.06,11.1,1,-5.58
 31/12/2018 05:45:00,11.06,11.1,1,-5.58
 31/12/2018 06:00:00,11.06,11.1,1,-5.58
 31/12/2018 06:15:00,11.06,11.1,1,-5.58
 31/12/2018 06:30:00,11.06,11.1,1,-5.58
 31/12/2018 06:45:00,11.06,11.1,1,-5.58
 31/12/2018 07:00:00,11.06,11.1,1,-5.58
 31/12/2018 07:15:00,11.06,11.1,1,-5.58
 31/12/2018 07:30:00,11.06,11.1,1,-5.58
 31/12/2018 07:45:00,11.06,11.1,1,-5.58
 31/12/2018 08:00:00,11.06,11.1,1,-5.58
 31/12/2018 08:15:00,11.06,11.1,1,-5.58
 31/12/2018 08:30:00,11.06,11.1,1,-5.58
 31/12/2018 08:45:00,11.06,11.1,1,-5.58
 31/12/2018 09:00:00,11.06,11.1,1,-5.58
 31/12/2018 09:15:00,11.06,11.1,1,-5.58
 31/12/2018 09:30:00,11.06,11.1,1,-5.58
 31/12/2018 09:45:00,11.06,11.1,1,-5.58
 31/12/2018 10:00:00,11.06,11.1,1,-5.58
 31/12/2018 10:15:00,11.06,11.1,1,-5.58
 31/12/2018 10:30:00,11.06,11.1,1,-5.58
 31/12/2018 10:45:00,11.06,11.1,1,-5.58
 31/12/2018 11:00:00,11.06,11.1,1,-5.58
 31/12/2018 11:15:00,11.06,11.1,1,-5.58
 31/12/2018 11:30:00,11.06,11.1,1,-5.58
 31/12/2018 11:45:00,11.06,11.1,1,-5.58
