DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 31/12/2018 12:00:00,11.06,11.1,1,-5.58
 31/12/2018 12:15:00,11.06,11.1,1,-5.58
 31/12/2018 12:30:00,11.06,11.1,1,-5.58
 31/12/2018 12:45:00,11.06,11.1,1,-5.58
 31/12/2018 13:00:00,11.06,11.1,1,-5.58
 31/12/2018 13:15:00,11.06,11.1,1,-5.58
 31/12/2018 13:30:00,11.06,11.1,1,-5.58
 31/12/2018 13:45:00,11.06,11.1,1,-5.58
 31/12/2018 14:00:00,11.06,11.1,1,-5.58
 31/12/2018 14:15:00,11.06,11.1,1,-5.58
 31/12/2018 14:30:00,11.06,11.1,1,-5.58
 31/12/2018 14:45:00,11.06,11.1,1,-5.58
 31/12/2018 15:00:00,11.06,11.1,1,-5.58
 31/12/2018 15:15:00,11.06,11.1,1,-5.58
 31/12/2018 15:30:00,11.06,11.1,1,-5.58
 31/12/2018 15:45:00,11.06,11.1,1,-5.58
 31/12/2018 16:00:00,11.06,11.1,1,-5.58
 31/12/2018 16:15:00,11.06,11.1,1,-5.58
 31/12/2018 16:30:00,11.06,11.1,1,-5.58
 31/12/2018 16:45:00,11.06,11.1,1,-5.58
 31/12/2018 17:00:00,11.06,11.1,1,-5.58
 31/12/2018 17:15:00,11.06,11.1,1,-5.58
 31/12/2018 17:30:00,11.06,11.1,1,-5.58
 31/12/2018 17:45:00,11.06,11.1,1,-5.58
 31/12/2018 18:00:00,11.06,11.1,1,-5.58
 31/12/2018 18:15:00,11.06,11.1,1,-5.58
 31/12/2018 18:30:00,11.06,11.1,1,-5.58
 31/12/2018 18:45:00,11.06,11.1,1,-5.58
 31/12/2018 19:00:00,11.06,11.1,1,-5.58
 31/12/2018 19:15:00,11.06,11.1,1,-5.58
 31/12/2018 19:30:00,11.06,11.1,1,-5.58
 31/12/2018 19:45:00,11.06,11.1,1,-5.58
 31/12/2018 20:00:00,11.06,11.1,1,-5.58
 31/12/2018 20:15:00,11.06,11.1,1,-5.58
 31/12/2018 20:30:00,11.06,11.1,1,-5.58
 31/12/2018 20:45:00,11.06,11.1,1,-5.58
 31/12/2018 21:00:00,11.06,11.1,1,-5.58
 31/12/2018 21:15:00,11.06,11.1,1,-5.58
 31/12/2018 21:30:00,11.06,11.1,1,-5.58
 31/12/2018 21:45:00,11.06,11.1,1,-5.58
 31/12/2018 22:00:00,11.06,11.1,1,-5.58
 31/12/2018 22:15:00,11.06,11.1,1,-5.58
 31/12/2018 22:30:00,11.06,11.1,1,-5.58
 31/12/2018 22:45:00,11.06,11.1,1,-5.58
 31/12/2018 23:00:00,11.06,11.1,1,-5.58
 31/12/2018 23:15:00,11.06,11.1,1,-5.58
 31/12/2018 23:30:00,11.06,11.1,1,-5.58
 31/12/2018 23:45:00,11.06,11.1,1,-5.58
 01/01/2019 00:00:00,11.06,11.1,1,-5.58
 01/01/2019 00:15:00,11.06,11.1,1,-5.58
 01/01/2019 00:30:00,11.06,11.1,1,-5.58
 01/01/2019 00:45:00,11.06,11.1,1,-5.58
 01/01/2019 01:00:00,11.06,11.1,1,-5.58
 01/01/2019 01:15:00,11.06,11.1,1,-5.58
 01/01/2019 01:30:00,11.06,11.1,1,-5.58
 01/01/2019 01:45:00,11.06,11.1,1,-5.58
 01/01/2019 02:00:00,11.06,11.1,1,-5.58
 01/01/2019 02:15:00,11.06,11.1,1,-5.58
 01/01/2019 02:30:00,11.06,11.1,1,-5.58
 01/01/2019 02:45:00,11.06,11.1,1,-5.58
 01/01/2019 03:00:00,11.06,11.1,1,-5.58
 01/01/2019 03:15:00,11.06,11.1,1,-5.58
 01/01/2019 03:30:00,11.06,11.1,1,-5.58
 01/01/2019 03:45:00,11.06,11.1,1,-5.58
 01/01/2019 04:00:00,11.06,11.1,1,-5.58
 01/01/2019 04:15:00,11.06,11.1,1,-5.58
 01/01/2019 04:30:00,11.06,11.1,1,-5.58
 01/01/2019 04:45:00,11.06,11.1,1,-5.58
 01/01/2019 05:00:00,11.06,11.1,1,-5.58
 01/01/2019 05:15:00,11.06,11.1,1,-5.58
 01/01/2019 05:30:00,11.06,11.1,1,-5.58
 01/01/2019 05:45:00,11.06,11.1,1,-5.58
 01/01/2019 06:00:00,11.06,11.1,1,-5.58
 01/01/2019 06:15:00,11.06,11.1,1,-5.58
 01/01/2019 06:30:00,11.06,11.1,1,-5.58
 01/01/2019 06:45:00,11.06,11.1,1,-5.58
 01/01/2019 07:00:00,11.06,11.1,1,-5.58
 01/01/2019 07:15:00,11.06,11.1,1,-5.58
 01/01/2019 07:30:00,11.06,11.1,1,-5.58
 01/01/2019 07:45:00,11.06,11.1,1,-5.58
 01/01/2019 08:00:00,11.06,11.1,1,-5.58
 01/01/2019 08:15:00,11.06,11.1,1,-5.58
 01/01/2019 08:30:00,11.06,11.1,1,-5.58
 01/01/2019 08:45:00,11.06,11.1,1,-5.58
 01/01/2019 09:00:00,11.06,11.1,1,-5.58
 01/01/2019 09:15:00,11.06,11.1,1,-5.58
 01/01/2019 09:30:00,11.06,11.1,1,-5.58
 01/01/2019 09:45:00,11.06,11.1,1,-5.58
 01/01/2019 10:00:00,11.06,11.1,1,-5.58
 01/01/2019 10:15:00,11.06,11.1,1,-5.58
 01/01/2019 10:30:00,11.06,11.1,1,-5.58
 01/01/2019 10:45:00,11.06,11.1,1,-5.58
 01/01/2019 11:00:00,11.06,11.1,1,-5.58
 01/01/2019 11:15:00,11.06,11.1,1,-5.58
 01/01/2019 11:30:00,11.06,11.1,1,-5.58
 01/01/2019 11:45:00,11.06,11.1,1,-5.58
 01/01/2019 12:00:00,11.06,11.1,1,-5.58
 01/01/2019 12:15:00,11.06,11.1,1,-5.58
 01/01/2019 12:30:00,11.06,11.1,1,-5.58
 01/01/2019 12:45:00,11.06,11.1,1,-5.58
 01/01/2019 13:00:00,11.06,11.1,1,-5.58
 01/01/2019 13:15:00,11.06,11.1,1,-5.58
 01/01/2019 13:30:00,11.06,11.1,1,-5.58
 01/01/2019 13:45:00,11.06,11.1,1,-5.58
 01/01/2019 14:00:00,11.06,11.1,1,-5.58
 01/01/2019 14:15:00,11.06,11.1,1,-5.58
 01/01/2019 14:30:00,11.06,11.1,1,-5.58
 01/01/2019 14:45:00,11.06,11.1,1,-5.58
 01/01/2019 15:00:00,11.06,11.1,1,-5.58
 01/01/2019 15:15:00,11.06,11.1,1,-5.58
 01/01/2019 15:30:00,11.06,11.1,1,-5.58
 01/01/2019 15:45:00,11.06,11.1,1,-5.58
 01/01/2019 16:00:00,11.06,11.1,1,-5.58
 01/01/2019 16:15:00,11.06,11.1,1,-5.58
 01/01/2019 16:30:00,11.06,11.1,1,-5.58
 01/01/2019 16:45:00,11.06,11.1,1,-5.58
 01/01/2019 17:00:00,11.06,11.1,1,-5.58
 01/01/2019 17:15:00,11.06,11.1,1,-5.58
 01/01/2019 17:30:00,11.06,11.1,1,-5.58
 01/01/2019 17:45:00,11.06,11.1,1,-5.58
 01/01/2019 18:00:00,11.06,11.1,1,-5.58
 01/01/2019 18:15:00,11.06,11.1,1,-5.58
 01/01/2019 18:30:00,11.06,11.1,1,-5.58
 01/01/2019 18:45:00,11.06,11.1,1,-5.58
 01/01/2019 19:00:00,11.06,11.1,1,-5.58
 01/01/2019 19:15:00,11.06,11.1,1,-5.58
 01/01/2019 19:30:00,11.06,11.1,1,-5.58
 01/01/2019 19:45:00,11.06,11.1,1,-5.58
 01/01/2019 20:00:00,11.06,11.1,1,-5.58
 01/01/2019 20:15:00,11.06,11.1,1,-5.58
 01/01/2019 20:30:00,11.06,11.1,1,-5.58
 01/01/2019 20:45:00,11.06,11.1,1,-5.58
 01/01/2019 21:00:00,11.06,11.1,1,-5.58
 01/01/2019 21:15:00,11.06,11.1,1,-5.58
 01/01/2019 21:30:00,11.06,11.1,1,-5.58
 01/01/2019 21:45:00,11.06,11.1,1,-5.58
 01/01/2019 22:00:00,11.06,11.1,1,-5.58
 01/01/2019 22:15:00,11.06,11.1,1,-5.58
 01/01/2019 22:30:00,11.06,11.1,1,-5.58
 01/01/2019 22:45:00,11.06,11.1,1,-5.58
 01/01/2019 23:00:00,11.06,11.1,1,-5.58
 01/01/2019 23:15:00,11.06,11.1,1,-5.58
 01/01/2019 23:30:00,11.06,11.1,1,-5.58
 01/01/2019 23:45:00,11.06,11.1,1,-5.58
 02/01/2019 00:00:00,11.06,11.1,1,-5.58
 02/01/2019 00:15:00,11.06,11.1,1,-5.58
 02/01/2019 00:30:00,11.06,11.1,1,-5.58
 02/01/2019 00:45:00,11.06,11.1,1,-5.58
 02/01/2019 01:00:00,11.06,11.1,1,-5.58
 02/01/2019 01:15:00,11.06,11.1,1,-5.58
 02/01/2019 01:30:00,11.06,11.1,1,-5.58
 02/01/2019 01:45:00,11.06,11.1,1,-5.58
 02/01/2019 02:00:00,11.06,11.1,1,-5.58
 02/01/2019 02:15:00,11.06,11.1,1,-5.58
 02/01/2019 02:30:00,11.06,11.1,1,-5.58
 02/01/2019 02:45:00,11.06,11.1,1,-5.58
 02/01/2019 03:00:00,11.06,11.1,1,-5.58
 02/01/2019 03:15:00,11.06,11.1,1,-5.58
 02/01/2019 03:30:00,11.06,11.1,1,-5.58
 02/01/2019 03:45:00,11.06,11.1,1,-5.58
 02/01/2019 04:00:00,11.06,11.1,1,-5.58
 02/01/2019 04:15:00,11.06,11.1,1,-5.58
 02/01/2019 04:30:00,11.06,11.1,1,-5.58
 02/01/2019 04:45:00,11.06,11.1,1,-5.58
 02/01/2019 05:00:00,11.06,11.1,1,-5.58
 02/01/2019 05:15:00,11.06,11.1,1,-5.58
 02/01/2019 05:30:00,11.06,11.1,1,-5.58
 02/01/2019 05:45:00,11.06,11.1,1,-5.58
 02/01/2019 06:00:00,11.06,11.1,1,-5.58
 02/01/2019 06:15:00,11.06,11.1,1,-5.58
 02/01/2019 06:30:00,11.06,11.1,1,-5.58
 02/01/2019 06:45:00,11.06,11.1,1,-5.58
 02/01/2019 07:00:00,11.06,11.1,1,-5.58
 02/01/2019 07:15:00,11.06,11.1,1,-5.58
 02/01/2019 07:30:00,11.06,11.1,1,-5.58
 02/01/2019 07:45:00,11.06,11.1,1,-5.58
 02/01/2019 08:00:00,11.06,11.1,1,-5.58
 02/01/2019 08:15:00,11.06,11.1,1,-5.58
 02/01/2019 08:30:00,11.06,11.1,1,-5.58
 02/01/2019 08:45:00,11.06,11.1,1,-5.58
 02/01/2019 09:00:00,11.06,11.1,1,-5.58
 02/01/2019 09:15:00,11.06,11.1,1,-5.58
 02/01/2019 09:30:00,11.06,11.1,1,-5.58
 02/01/2019 09:45:00,11.06,11.1,1,-5.58
 02/01/2019 10:00:00,11.06,11.1,1,-5.58
 02/01/2019 10:15:00,11.06,11.1,1,-5.58
 02/01/2019 10:30:00,11.06,11.1,1,-5.58
 02/01/2019 10:45:00,11.06,11.1,1,-5.58
 02/01/2019 11:00:00,11.06,11.1,1,-5.58
 02/01/2019 11:15:00,11.06,11.1,1,-5.58
 02/01/2019 11:30:00,11.06,11.1,1,-5.58
 02/01/2019 11:45:00,11.06,11.1,1,-5.58
 02/01/2019 12:00:00,11.06,11.1,1,-5.58
 02/01/2019 12:15:00,11.06,11.1,1,-5.58
 02/01/2019 12:30:00,11.06,11.1,1,-5.58
 02/01/2019 12:45:00,11.06,11.1,1,-5.58
 02/01/2019 13:00:00,11.06,11.1,1,-5.58
 02/01/2019 13:15:00,11.06,11.1,1,-5.58
 02/01/2019 13:30:00,11.06,11.1,1,-5.58
 02/01/2019 13:45:00,11.06,11.1,1,-5.58
 02/01/2019 14:00:00,11.06,11.1,1,-5.58
 02/01/2019 14:15:00,11.06,11.1,1,-5.58
 02/01/2019 14:30:00,11.06,11.1,1,-5.58
 02/01/2019 14:45:00,11.06,11.1,1,-5.58
 02/01/2019 15:00:00,11.06,11.1,1,-5.58
 02/01/2019 15:15:00,11.06,11.1,1,-5.58
 02/01/2019 15:30:00,11.06,11.1,1,-5.58
 02/01/2019 15:45:00,11.06,11.1,1,-5.58
 02/01/2019 16:00:00,11.06,11.1,1,-5.58
 02/01/2019 16:15:00,11.06,11.1,1,-5.58
 02/01/2019 16:30:00,11.06,11.1,1,-5.58
 02/01/2019 16:45:00,11.06,11.1,1,-5.58
 02/01/2019 17:00:00,11.06,11.1,1,-5.58
 02/01/2019 17:15:00,11.06,11.1,1,-5.58
 02/01/2019 17:30:00,11.06,11.1,1,-5.58
 02/01/2019 17:45:00,11.06,11.1,1,-5.58
 02/01/2019 18:00:00,11.06,11.1,1,-5.58
 02/01/2019 18:15:00,11.06,11.1,1,-5.58
 02/01/2019 18:30:00,11.06,11.1,1,-5.58
 02/01/2019 18:45:00,11.06,11.1,1,-5.58
 02/01/2019 19:00:00,11.06,11.1,1,-5.58
 02/01/2019 19:15:00,11.06,11.1,1,-5.58
 02/01/2019 19:30:00,11.06,11.1,1,-5.58
 02/01/2019 19:45:00,11.06,11.1,1,-5.58
 02/01/2019 20:00:00,11.06,11.1,1,-5.58
 02/01/2019 20:15:00,11.06,11.1,1,-5.58
 02/01/2019 20:30:00,11.06,11.1,1,-5.58
 02/01/2019 20:45:00,11.06,11.1,1,-5.58
 02/01/2019 21:00:00,11.06,11.1,1,-5.58
 02/01/2019 21:15:00,11.06,11.1,1,-5.58
 02/01/2019 21:30:00,11.06,11.1,1,-5.58
 02/01/2019 21:45:00,11.06,11.1,1,-5.58
 02/01/2019 22:00:00,11.06,11.1,1,-5.58
 02/01/2019 22:15:00,11.06,11.1,1,-5.58
 02/01/2019 22:30:00,11.06,11.1,1,-5.58
 02/01/2019 22:45:00,11.06,11.1,1,-5.58
 02/01/2019 23:00:00,11.06,11.1,1,-5.58
 02/01/2019 23:15:00,11.06,11.1,1,-5.58
 02/01/2019 23:30:00,11.06,11.1,1,-5.58
 02/01/2019 23:45:00,11.06,11.1,1,-5.58
 03/01/2019 00:00:00,11.06,11.1,1,-5.58
 03/01/2019 00:15:00,11.06,11.1,1,-5.58
 03/01/2019 00:30:00,11.06,11.1,1,-5.58
 03/01/2019 00:45:00,11.06,11.1,1,-5.58
 03/01/2019 01:00:00,11.06,11.1,1,-5.58
 03/01/2019 01:15:00,11.06,11.1,1,-5.58
 03/01/2019 01:30:00,11.06,11.1,1,-5.58
 03/01/2019 01:45:00,11.06,11.1,1,-5.58
 03/01/2019 02:00:00,11.06,11.1,1,-5.58
 03/01/2019 02:15:00,11.06,11.1,1,-5.58
 03/01/2019 02:30:00,11.06,11.1,1,-5.58
 03/01/2019 02:45:00,11.06,11.1,1,-5.58
 03/01/2019 03:00:00,11.06,11.1,1,-5.58
 03/01/2019 03:15:00,11.06,11.1,1,-5.58
 03/01/2019 03:30:00,11.06,11.1,1,-5.58
 03/01/2019 03:45:00,11.06,11.1,1,-5.58
 03/01/2019 04:00:00,11.06,11.1,1,-5.58
 03/01/2019 04:15:00,11.06,11.1,1,-5.58
 03/01/2019 04:30:00,11.06,11.1,1,-5.58
 03/01/2019 04:45:00,11.06,11.1,1,-5.58
 03/01/2019 05:00:00,11.06,11.1,1,-5.58
 03/01/2019 05:15:00,11.06,11.1,1,-5.58
 03/01/2019 05:30:00,11.06,11.1,1,-5.58
 03/01/2019 05:45:00,11.06,11.1,1,-5.58
 03/01/2019 06:00:00,11.06,11.1,1,-5.58
 03/01/2019 06:15:00,11.06,11.1,1,-5.58
 03/01/2019 06:30:00,11.06,11.1,1,-5.58
 03/01/2019 06:45:00,11.06,11.1,1,-5.58
 03/01/2019 07:00:00,11.06,11.1,1,-5.58
 03/01/2019 07:15:00,11.06,11.1,1,-5.58
 03/01/2019 07:30:00,11.06,11.1,1,-5.58
 03/01/2019 07:45:00,11.06,11.1,1,-5.58
 03/01/2019 08:00:00,11.06,11.1,1,-5.58
 03/01/2019 08:15:00,11.06,11.1,1,-5.58
 03/01/2019 08:30:00,11.06,11.1,1,-5.58
 03/01/2019 08:45:00,11.06,11.1,1,-5.58
 03/01/2019 09:00:00,11.06,11.1,1,-5.58
 03/01/2019 09:15:00,11.06,11.1,1,-5.58
 03/01/2019 09:30:00,11.06,11.1,1,-5.58
 03/01/2019 09:45:00,11.06,11.1,1,-5.58
 03/01/2019 10:00:00,11.06,11.1,1,-5.58
 03/01/2019 10:15:00,11.06,11.1,1,-5.58
 03/01/2019 10:30:00,11.06,11.1,1,-5.58
 03/01/2019 10:45:00,11.06,11.1,1,-5.58
 03/01/2019 11:00:00,11.06,11.1,1,-5.58
 03/01/2019 11:15:00,11.06,11.1,1,-5.58
 03/01/2019 11:30:00,11.06,11.1,1,-5.58
 03/01/2019 11:45:00,11.06,11.1,1,-5.58
 03/01/2019 12:00:00,11.06,11.1,1,-5.58
 03/01/2019 12:15:00,11.09,11.1,1,-6.02
 03/01/2019 12:30:00,11.23,11.1,1,-7.77
 03/01/2019 12:45:00,11.25,11.1,1,-7.85
 03/01/2019 13:00:00,11.24,11.1,1,-8.04
 03/01/2019 13:15:00,11.25,11.1,1,-8.02
 03/01/2019 13:30:00,11.23,11.1,1,-8.01
 03/01/2019 13:45:00,11.16,11.1,1,-8.06
 03/01/2019 14:00:00,11.18,11.1,1,-7.98
 03/01/2019 14:15:00,11.24,11.1,1,-7.89
 03/01/2019 14:30:00,11.22,11.1,1,-7.81
 03/01/2019 14:45:00,11.22,11.1,1,-7.85
 03/01/2019 15:00:00,11.25,11.1,1,-7.79
 03/01/2019 15:15:00,11.24,11.1,1,-7.83
 03/01/2019 15:30:00,11.22,11.1,1,-7.9
 03/01/2019 15:45:00,11.22,11.1,1,-7.87
 03/01/2019 16:00:00,11.2,11.1,1,-7.93
 03/01/2019 16:15:00,11.22,11.1,1,-7.97
 03/01/2019 16:30:00,11.21,11.1,1,-8.24
 03/01/2019 16:45:00,11.18,11.1,1,-8.45
 03/01/2019 17:00:00,11.17,11.1,1,-8.54
 03/01/2019 17:15:00,11.15,11.1,1,-8.65
 03/01/2019 17:30:00,11.16,11.1,1,-8.65
 03/01/2019 17:45:00,11.2,11.1,1,-8.63
 03/01/2019 18:00:00,11.19,11.1,1,-8.61
 03/01/2019 18:15:00,11.22,11.1,1,-8.37
 03/01/2019 18:30:00,11.23,11.1,1,-8.3
 03/01/2019 18:45:00,11.23,11.1,1,-8.23
 03/01/2019 19:00:00,11.27,11.1,1,-7.98
 03/01/2019 19:15:00,11.28,11.1,1,-7.94
 03/01/2019 19:30:00,11.3,11.1,1,-7.92
 03/01/2019 19:45:00,11.32,11.1,1,-7.75
 03/01/2019 20:00:00,11.27,11.1,1,-7.65
 03/01/2019 20:15:00,11.22,11.1,1,-7.75
 03/01/2019 20:30:00,11.25,11.1,1,-7.74
 03/01/2019 20:45:00,11.28,11.1,1,-7.54
 03/01/2019 21:00:00,11.29,11.1,1,-7.52
 03/01/2019 21:15:00,11.26,11.1,1,-7.49
 03/01/2019 21:30:00,11.26,11.1,1,-7.37
 03/01/2019 21:45:00,11.26,11.1,1,-7.24
 03/01/2019 22:00:00,11.27,11.1,1,-7.09
 03/01/2019 22:15:00,11.27,11.1,1,-7.22
 03/01/2019 22:30:00,11.25,11.1,1,-7.03
 03/01/2019 22:45:00,11.26,11.1,1,-6.82
 03/01/2019 23:00:00,11.27,11.1,1,-6.88
 03/01/2019 23:15:00,11.27,11.1,1,-6.78
 03/01/2019 23:30:00,11.31,11.1,1,-6.62
 03/01/2019 23:45:00,11.26,11.1,1,-6.47
 04/01/2019 00:00:00,11.27,11.1,1,-6.33
 04/01/2019 00:15:00,11.2,11.1,1,-7.21
 04/01/2019 00:30:00,11.18,11.1,1,-7.41
 04/01/2019 00:45:00,11.16,11.1,1,-7.31
 04/01/2019 01:00:00,11.16,11.1,1,-7.33
 04/01/2019 01:15:00,11.19,11.1,1,-7.02
 04/01/2019 01:30:00,11.2,11.1,1,-7.16
 04/01/2019 01:45:00,11.22,11.1,1,-7.13
 04/01/2019 02:00:00,11.23,11.1,1,-6.93
 04/01/2019 02:15:00,11.23,11.1,1,-6.74
 04/01/2019 02:30:00,11.24,11.1,1,-6.92
 04/01/2019 02:45:00,11.23,11.1,1,-7.08
 04/01/2019 03:00:00,11.24,11.1,1,-7.11
 04/01/2019 03:15:00,11.27,11.1,1,-6.93
 04/01/2019 03:30:00,11.28,11.1,1,-6.89
 04/01/2019 03:45:00,11.3,11.1,1,-7.02
 04/01/2019 04:00:00,11.21,11.1,1,-6.78
 04/01/2019 04:15:00,11.18,11.1,1,-6.66
 04/01/2019 04:30:00,11.19,11.1,1,-6.69
 04/01/2019 04:45:00,11.19,11.1,1,-6.76
 04/01/2019 05:00:00,11.18,11.1,1,-6.84
 04/01/2019 05:15:00,11.16,11.1,1,-6.89
 04/01/2019 05:30:00,11.14,11.1,1,-7.06
 04/01/2019 05:45:00,11.11,11.1,1,-6.91
 04/01/2019 06:00:00,11.11,11.1,1,-7.11
 04/01/2019 06:15:00,11.11,11.1,1,-7.31
 04/01/2019 06:30:00,11.15,11.1,1,-7.38
 04/01/2019 06:45:00,11.16,11.1,1,-7.46
 04/01/2019 07:00:00,11.12,11.1,1,-7.58
 04/01/2019 07:15:00,11.2,11.1,1,-7.62
 04/01/2019 07:30:00,11.2,11.1,1,-7.81
 04/01/2019 07:45:00,11.19,11.1,1,-7.93
 04/01/2019 08:00:00,11.19,11.1,1,-7.97
 04/01/2019 08:15:00,11.16,11.1,1,-8.05
 04/01/2019 08:30:00,11.12,11.1,1,-8.11
 04/01/2019 08:45:00,11.1,11.1,1,-8.36
 04/01/2019 09:00:00,11.16,11.1,1,-8.22
 04/01/2019 09:15:00,11.15,11.1,1,-8.32
 04/01/2019 09:30:00,11.16,11.1,1,-8.24
 04/01/2019 09:45:00,11.16,11.1,1,-8.31
 04/01/2019 10:00:00,11.15,11.1,1,-8.41
 04/01/2019 10:15:00,11.16,11.1,1,-8.45
 04/01/2019 10:30:00,11.2,11.1,1,-8.35
 04/01/2019 10:45:00,11.21,11.1,1,-8.33
 04/01/2019 11:00:00,11.21,11.1,1,-8.32
 04/01/2019 11:15:00,11.22,11.1,1,-8.39
 04/01/2019 11:30:00,11.21,11.1,1,-8.51
 04/01/2019 11:45:00,11.24,11.1,1,-8.4
 04/01/2019 12:00:00,11.25,11.1,1,-8.39
 04/01/2019 12:15:00,11.25,11.1,1,-8.24
 04/01/2019 12:30:00,11.27,11.1,1,-8.32
 04/01/2019 12:45:00,11.27,11.1,1,-8.34
 04/01/2019 13:00:00,11.28,11.1,1,-8.46
 04/01/2019 13:15:00,11.26,11.1,1,-8.42
 04/01/2019 13:30:00,11.28,11.1,1,-8.33
 04/01/2019 13:45:00,11.3,11.1,1,-8.53
 04/01/2019 14:00:00,11.29,11.1,1,-8.35
 04/01/2019 14:15:00,11.28,11.1,1,-8.36
 04/01/2019 14:30:00,11.28,11.1,1,-8.27
 04/01/2019 14:45:00,11.27,11.1,1,-8.33
 04/01/2019 15:00:00,11.26,11.1,1,-8.37
 04/01/2019 15:15:00,11.25,11.1,1,-8.38
 04/01/2019 15:30:00,11.25,11.1,1,-8.12
 04/01/2019 15:45:00,11.23,11.1,1,-8.11
 04/01/2019 16:00:00,11.2,11.1,1,-8.15
 04/01/2019 16:15:00,11.22,11.1,1,-8.18
 04/01/2019 16:30:00,11.18,11.1,1,-8.3
 04/01/2019 16:45:00,11.14,11.1,1,-8.4
 04/01/2019 17:00:00,11.17,11.1,1,-8.72
 04/01/2019 17:15:00,11.18,11.1,1,-8.72
 04/01/2019 17:30:00,11.17,11.1,1,-8.66
 04/01/2019 17:45:00,11.18,11.1,1,-8.51
 04/01/2019 18:00:00,11.21,11.1,1,-8.45
 04/01/2019 18:15:00,11.23,11.1,1,-8.33
 04/01/2019 18:30:00,11.25,11.1,1,-8.34
 04/01/2019 18:45:00,11.26,11.1,1,-8.19
 04/01/2019 19:00:00,11.22,11.1,1,-8.22
 04/01/2019 19:15:00,11.21,11.1,1,-8.16
 04/01/2019 19:30:00,11.28,11.1,1,-7.96
 04/01/2019 19:45:00,11.29,11.1,1,-8.05
 04/01/2019 20:00:00,11.31,11.1,1,-7.96
 04/01/2019 20:15:00,11.31,11.1,1,-7.88
 04/01/2019 20:30:00,11.28,11.1,1,-7.58
 04/01/2019 20:45:00,11.26,11.1,1,-7.41
 04/01/2019 21:00:00,11.27,11.1,1,-7.25
 04/01/2019 21:15:00,11.28,11.1,1,-7.24
 04/01/2019 21:30:00,11.33,11.1,1,-7.19
 04/01/2019 21:45:00,11.29,11.1,1,-7.2
 04/01/2019 22:00:00,11.31,11.1,1,-7.05
 04/01/2019 22:15:00,11.25,11.1,1,-7.02
 04/01/2019 22:30:00,11.26,11.1,1,-7.05
 04/01/2019 22:45:00,11.19,11.1,1,-6.79
 04/01/2019 23:00:00,11.17,11.1,1,-6.6
 04/01/2019 23:15:00,11.21,11.1,1,-6.56
 04/01/2019 23:30:00,11.24,11.1,1,-6.38
 04/01/2019 23:45:00,11.3,11.1,1,-6.38
 05/01/2019 00:00:00,11.3,11.1,1,-6.51
 05/01/2019 00:15:00,11.25,11.1,1,-7.14
 05/01/2019 00:30:00,11.25,11.1,1,-7.15
 05/01/2019 00:45:00,11.25,11.1,1,-7.15
 05/01/2019 01:00:00,11.25,11.1,1,-7.15
 05/01/2019 01:15:00,11.25,11.1,1,-7.15
 05/01/2019 01:30:00,11.25,11.1,1,-7.15
 05/01/2019 01:45:00,11.25,11.1,1,-7.15
 05/01/2019 02:00:00,11.25,11.1,1,-7.15
 05/01/2019 02:15:00,11.25,11.1,1,-7.15
 05/01/2019 02:30:00,11.25,11.1,1,-7.15
 05/01/2019 02:45:00,11.25,11.1,1,-7.15
 05/01/2019 03:00:00,11.25,11.1,1,-7.15
 05/01/2019 03:15:00,11.25,11.1,1,-7.15
 05/01/2019 03:30:00,11.25,11.1,1,-7.15
 05/01/2019 03:45:00,11.25,11.1,1,-7.15
 05/01/2019 04:00:00,11.25,11.1,1,-7.15
 05/01/2019 04:15:00,11.25,11.1,1,-7.15
 05/01/2019 04:30:00,11.25,11.1,1,-7.15
 05/01/2019 04:45:00,11.25,11.1,1,-7.15
 05/01/2019 05:00:00,11.25,11.1,1,-7.15
 05/01/2019 05:15:00,11.25,11.1,1,-7.15
 05/01/2019 05:30:00,11.25,11.1,1,-7.15
 05/01/2019 05:45:00,11.25,11.1,1,-7.15
 05/01/2019 06:00:00,11.25,11.1,1,-7.15
 05/01/2019 06:15:00,11.25,11.1,1,-7.15
 05/01/2019 06:30:00,11.25,11.1,1,-7.15
 05/01/2019 06:45:00,11.25,11.1,1,-7.15
 05/01/2019 07:00:00,11.25,11.1,1,-7.15
 05/01/2019 07:15:00,11.25,11.1,1,-7.15
 05/01/2019 07:30:00,11.25,11.1,1,-7.15
 05/01/2019 07:45:00,11.25,11.1,1,-7.15
 05/01/2019 08:00:00,11.25,11.1,1,-7.15
 05/01/2019 08:15:00,11.25,11.1,1,-7.15
 05/01/2019 08:30:00,11.25,11.1,1,-7.15
 05/01/2019 08:45:00,11.25,11.1,1,-7.15
 05/01/2019 09:00:00,11.25,11.1,1,-7.15
 05/01/2019 09:15:00,11.25,11.1,1,-7.15
 05/01/2019 09:30:00,11.25,11.1,1,-7.15
 05/01/2019 09:45:00,11.25,11.1,1,-7.15
 05/01/2019 10:00:00,11.25,11.1,1,-7.15
 05/01/2019 10:15:00,11.25,11.1,1,-7.15
 05/01/2019 10:30:00,11.25,11.1,1,-7.15
 05/01/2019 10:45:00,11.25,11.1,1,-7.15
 05/01/2019 11:00:00,11.24,11.1,1,-7.16
 05/01/2019 11:15:00,11.25,11.1,1,-7.14
 05/01/2019 11:30:00,11.23,11.1,1,-7.26
 05/01/2019 11:45:00,11.24,11.1,1,-7.16
 05/01/2019 12:00:00,11.25,11.1,1,-7.07
 05/01/2019 12:15:00,11.25,11.1,1,-7.2
 05/01/2019 12:30:00,11.25,11.1,1,-7.09
 05/01/2019 12:45:00,11.27,11.1,1,-7.07
 05/01/2019 13:00:00,11.26,11.1,1,-6.98
 05/01/2019 13:15:00,11.25,11.1,1,-7.01
 05/01/2019 13:30:00,11.25,11.1,1,-7.03
 05/01/2019 13:45:00,11.24,11.1,1,-7.0
 05/01/2019 14:00:00,11.25,11.1,1,-6.87
 05/01/2019 14:15:00,11.28,11.1,1,-6.67
 05/01/2019 14:30:00,11.29,11.1,1,-6.52
 05/01/2019 14:45:00,11.27,11.1,1,-6.66
 05/01/2019 15:00:00,11.27,11.1,1,-6.68
 05/01/2019 15:15:00,11.28,11.1,1,-6.61
 05/01/2019 15:30:00,11.26,11.1,1,-6.6
 05/01/2019 15:45:00,11.27,11.1,1,-6.66
 05/01/2019 16:00:00,11.25,11.1,1,-6.78
 05/01/2019 16:15:00,11.23,11.1,1,-6.85
 05/01/2019 16:30:00,11.26,11.1,1,-6.84
 05/01/2019 16:45:00,11.24,11.1,1,-7.02
 05/01/2019 17:00:00,11.24,11.1,1,-7.36
 05/01/2019 17:15:00,11.23,11.1,1,-7.44
 05/01/2019 17:30:00,11.21,11.1,1,-7.4
 05/01/2019 17:45:00,11.2,11.1,1,-7.4
 05/01/2019 18:00:00,11.27,11.1,1,-7.42
 05/01/2019 18:15:00,11.3,11.1,1,-7.3
 05/01/2019 18:30:00,11.29,11.1,1,-7.3
 05/01/2019 18:45:00,11.3,11.1,1,-7.09
 05/01/2019 19:00:00,11.23,11.1,1,-6.9
 05/01/2019 19:15:00,11.25,11.1,1,-6.75
 05/01/2019 19:30:00,11.27,11.1,1,-6.73
 05/01/2019 19:45:00,11.24,11.1,1,-6.74
 05/01/2019 20:00:00,11.25,11.1,1,-6.62
 05/01/2019 20:15:00,11.27,11.1,1,-6.62
 05/01/2019 20:30:00,11.32,11.1,1,-6.47
 05/01/2019 20:45:00,11.31,11.1,1,-6.46
 05/01/2019 21:00:00,11.35,11.1,1,-6.15
 05/01/2019 21:15:00,11.34,11.1,1,-6.13
 05/01/2019 21:30:00,11.34,11.1,1,-6.2
 05/01/2019 21:45:00,11.27,11.1,1,-6.08
 05/01/2019 22:00:00,11.3,11.1,1,-5.71
 05/01/2019 22:15:00,11.32,11.1,1,-5.55
 05/01/2019 22:30:00,11.27,11.1,1,-5.48
 05/01/2019 22:45:00,11.28,11.1,1,-5.45
 05/01/2019 23:00:00,11.25,11.1,1,-5.5
 05/01/2019 23:15:00,11.28,11.1,1,-5.29
 05/01/2019 23:30:00,11.31,11.1,1,-5.2
 05/01/2019 23:45:00,11.29,11.1,1,-5.25
 06/01/2019 00:00:00,11.3,11.1,1,-5.28
 06/01/2019 00:15:00,11.21,11.1,1,-6.05
 06/01/2019 00:30:00,11.22,11.1,1,-6.05
 06/01/2019 00:45:00,11.2,11.1,1,-6.15
 06/01/2019 01:00:00,11.22,11.1,1,-6.13
 06/01/2019 01:15:00,11.24,11.1,1,-5.94
 06/01/2019 01:30:00,11.27,11.1,1,-5.95
 06/01/2019 01:45:00,11.29,11.1,1,-5.89
 06/01/2019 02:00:00,11.32,11.1,1,-5.89
 06/01/2019 02:15:00,11.3,11.1,1,-5.97
 06/01/2019 02:30:00,11.32,11.1,1,-5.95
 06/01/2019 02:45:00,11.31,11.1,1,-5.96
 06/01/2019 03:00:00,11.33,11.1,1,-5.9
 06/01/2019 03:15:00,11.34,11.1,1,-5.96
 06/01/2019 03:30:00,11.34,11.1,1,-5.86
 06/01/2019 03:45:00,11.35,11.1,1,-5.66
 06/01/2019 04:00:00,11.28,11.1,1,-5.52
 06/01/2019 04:15:00,11.23,11.1,1,-5.55
 06/01/2019 04:30:00,11.24,11.1,1,-5.48
 06/01/2019 04:45:00,11.24,11.1,1,-5.49
 06/01/2019 05:00:00,11.25,11.1,1,-5.42
 06/01/2019 05:15:00,11.24,11.1,1,-5.42
 06/01/2019 05:30:00,11.23,11.1,1,-5.39
 06/01/2019 05:45:00,11.23,11.1,1,-5.32
 06/01/2019 06:00:00,11.24,11.1,1,-5.36
 06/01/2019 06:15:00,11.2,11.1,1,-5.48
 06/01/2019 06:30:00,11.21,11.1,1,-5.55
 06/01/2019 06:45:00,11.19,11.1,1,-5.69
 06/01/2019 07:00:00,11.16,11.1,1,-5.54
 06/01/2019 07:15:00,11.18,11.1,1,-5.34
 06/01/2019 07:30:00,11.2,11.1,1,-5.41
 06/01/2019 07:45:00,11.14,11.1,1,-5.42
 06/01/2019 08:00:00,11.25,11.1,1,-5.65
 06/01/2019 08:15:00,11.26,11.1,1,-5.67
 06/01/2019 08:30:00,11.25,11.1,1,-5.76
 06/01/2019 08:45:00,11.24,11.1,1,-5.79
 06/01/2019 09:00:00,11.21,11.1,1,-5.85
 06/01/2019 09:15:00,11.25,11.1,1,-6.02
 06/01/2019 09:30:00,11.25,11.1,1,-6.18
 06/01/2019 09:45:00,11.26,11.1,1,-6.19
 06/01/2019 10:00:00,11.29,11.1,1,-6.28
 06/01/2019 10:15:00,11.31,11.1,1,-6.43
 06/01/2019 10:30:00,11.3,11.1,1,-6.45
 06/01/2019 10:45:00,11.31,11.1,1,-6.42
 06/01/2019 11:00:00,11.33,11.1,1,-6.47
 06/01/2019 11:15:00,11.32,11.1,1,-6.66
 06/01/2019 11:30:00,11.3,11.1,1,-6.79
 06/01/2019 11:45:00,11.27,11.1,1,-6.79
 06/01/2019 12:00:00,11.27,11.1,1,-6.93
 06/01/2019 12:15:00,11.3,11.1,1,-6.78
 06/01/2019 12:30:00,11.31,11.1,1,-6.69
 06/01/2019 12:45:00,11.31,11.1,1,-6.66
 06/01/2019 13:00:00,11.34,11.1,1,-6.54
 06/01/2019 13:15:00,11.34,11.1,1,-6.53
 06/01/2019 13:30:00,11.32,11.1,1,-6.59
 06/01/2019 13:45:00,11.33,11.1,1,-6.39
 06/01/2019 14:00:00,11.35,11.1,1,-6.12
 06/01/2019 14:15:00,11.31,11.1,1,-5.99
 06/01/2019 14:30:00,11.21,11.1,1,-6.07
 06/01/2019 14:45:00,11.21,11.1,1,-6.13
 06/01/2019 15:00:00,11.21,11.1,1,-6.1
 06/01/2019 15:15:00,11.2,11.1,1,-6.09
 06/01/2019 15:30:00,11.17,11.1,1,-6.33
 06/01/2019 15:45:00,11.16,11.1,1,-6.34
 06/01/2019 16:00:00,11.13,11.1,1,-6.4
 06/01/2019 16:15:00,11.14,11.1,1,-6.61
 06/01/2019 16:30:00,11.13,11.1,1,-6.87
 06/01/2019 16:45:00,11.14,11.1,1,-6.91
 06/01/2019 17:00:00,11.12,11.1,1,-6.93
 06/01/2019 17:15:00,11.23,11.1,1,-7.08
 06/01/2019 17:30:00,11.25,11.1,1,-6.96
 06/01/2019 17:45:00,11.27,11.1,1,-6.89
 06/01/2019 18:00:00,11.3,11.1,1,-6.88
 06/01/2019 18:15:00,11.28,11.1,1,-6.97
 06/01/2019 18:30:00,11.28,11.1,1,-6.75
 06/01/2019 18:45:00,11.3,11.1,1,-6.65
 06/01/2019 19:00:00,11.32,11.1,1,-6.28
 06/01/2019 19:15:00,11.31,11.1,1,-6.49
 06/01/2019 19:30:00,11.34,11.1,1,-6.45
 06/01/2019 19:45:00,11.32,11.1,1,-6.28
 06/01/2019 20:00:00,11.28,11.1,1,-6.14
 06/01/2019 20:15:00,11.26,11.1,1,-6.14
 06/01/2019 20:30:00,11.29,11.1,1,-5.94
 06/01/2019 20:45:00,11.27,11.1,1,-5.85
 06/01/2019 21:00:00,11.3,11.1,1,-5.85
 06/01/2019 21:15:00,11.28,11.1,1,-5.76
 06/01/2019 21:30:00,11.27,11.1,1,-5.62
 06/01/2019 21:45:00,11.27,11.1,1,-5.54
 06/01/2019 22:00:00,11.3,11.1,1,-5.38
 06/01/2019 22:15:00,11.32,11.1,1,-5.31
 06/01/2019 22:30:00,11.25,11.1,1,-5.35
 06/01/2019 22:45:00,11.14,11.1,1,-5.13
 06/01/2019 23:00:00,11.19,11.1,1,-5.06
 06/01/2019 23:15:00,11.2,11.1,1,-5.06
 06/01/2019 23:30:00,11.25,11.1,1,-4.87
 06/01/2019 23:45:00,11.25,11.1,1,-4.88
 07/01/2019 00:00:00,11.28,11.1,1,-4.89
 07/01/2019 00:00:00,11.28,11.1,1,-4.89
 07/01/2019 00:15:00,11.17,11.1,1,-5.47
 07/01/2019 00:30:00,11.16,11.1,1,-5.68
 07/01/2019 00:45:00,11.12,11.1,1,-5.68
 07/01/2019 01:00:00,11.12,11.1,1,-5.76
 07/01/2019 01:15:00,11.13,11.1,1,-5.58
 07/01/2019 01:30:00,11.16,11.1,1,-5.56
 07/01/2019 01:45:00,11.16,11.1,1,-5.82
 07/01/2019 02:00:00,11.19,11.1,1,-5.65
 07/01/2019 02:15:00,11.18,11.1,1,-5.8
 07/01/2019 02:30:00,11.17,11.1,1,-5.75
 07/01/2019 02:45:00,11.18,11.1,1,-5.72
 07/01/2019 03:00:00,11.21,11.1,1,-5.66
 07/01/2019 03:15:00,11.25,11.1,1,-5.63
 07/01/2019 03:30:00,11.27,11.1,1,-5.48
 07/01/2019 03:45:00,11.28,11.1,1,-5.38
 07/01/2019 04:00:00,11.28,11.1,1,-5.43
 07/01/2019 04:15:00,11.25,11.1,1,-5.4
 07/01/2019 04:30:00,11.26,11.1,1,-5.3
 07/01/2019 04:45:00,11.24,11.1,1,-5.35
 07/01/2019 05:00:00,11.24,11.1,1,-5.31
 07/01/2019 05:15:00,11.19,11.1,1,-5.33
 07/01/2019 05:30:00,11.15,11.1,1,-5.66
 07/01/2019 05:45:00,11.11,11.1,1,-5.85
 07/01/2019 06:00:00,11.1,11.1,1,-5.94
 07/01/2019 06:15:00,11.15,11.1,1,-6.22
 07/01/2019 06:30:00,11.28,11.1,1,-6.62
 07/01/2019 06:45:00,11.2,11.1,1,-6.84
 07/01/2019 07:00:00,11.16,11.1,1,-7.04
 07/01/2019 07:15:00,11.21,11.1,1,-7.17
 07/01/2019 07:30:00,11.19,11.1,1,-7.34
 07/01/2019 07:45:00,11.27,11.1,1,-7.52
 07/01/2019 08:00:00,11.29,11.1,1,-7.43
 07/01/2019 08:15:00,11.3,11.1,1,-7.46
 07/01/2019 08:30:00,11.29,11.1,1,-7.53
 07/01/2019 08:45:00,11.3,11.1,1,-7.57
 07/01/2019 09:00:00,11.29,11.1,1,-7.46
 07/01/2019 09:15:00,11.3,11.1,1,-7.43
 07/01/2019 09:30:00,11.3,11.1,1,-7.43
 07/01/2019 09:45:00,11.3,11.1,1,-7.43
 07/01/2019 10:00:00,11.3,11.1,1,-7.43
 07/01/2019 10:15:00,11.3,11.1,1,-7.43
 07/01/2019 10:30:00,11.3,11.1,1,-7.43
 07/01/2019 10:45:00,11.3,11.1,1,-7.43
 07/01/2019 11:00:00,11.3,11.1,1,-7.43
 07/01/2019 11:15:00,11.3,11.1,1,-7.43
 07/01/2019 11:30:00,11.3,11.1,1,-7.43
 07/01/2019 11:45:00,11.3,11.1,1,-7.43
 07/01/2019 12:00:00,11.3,11.1,1,-7.43
 07/01/2019 12:15:00,11.3,11.1,1,-7.43
 07/01/2019 12:30:00,11.3,11.1,1,-7.43
 07/01/2019 12:45:00,11.3,11.1,1,-7.43
 07/01/2019 13:00:00,11.3,11.1,1,-7.43
 07/01/2019 13:15:00,11.3,11.1,1,-7.43
 07/01/2019 13:30:00,11.3,11.1,1,-7.43
 07/01/2019 13:45:00,11.3,11.1,1,-7.43
 07/01/2019 14:00:00,11.3,11.1,1,-7.43
 07/01/2019 14:15:00,11.3,11.1,1,-7.43
 07/01/2019 14:30:00,11.3,11.1,1,-7.43
 07/01/2019 14:45:00,11.3,11.1,1,-7.43
 07/01/2019 15:00:00,11.3,11.1,1,-7.43
 07/01/2019 15:15:00,11.3,11.1,1,-7.43
 07/01/2019 15:30:00,11.3,11.1,1,-7.43
 07/01/2019 15:45:00,11.3,11.1,1,-7.43
 07/01/2019 16:00:00,11.3,11.1,1,-7.43
 07/01/2019 16:15:00,11.3,11.1,1,-7.43
 07/01/2019 16:30:00,11.3,11.1,1,-7.43
 07/01/2019 16:45:00,11.3,11.1,1,-7.43
 07/01/2019 17:00:00,11.29,11.1,1,-8.23
 07/01/2019 17:15:00,11.29,11.1,1,-8.81
 07/01/2019 17:30:00,11.27,11.1,1,-8.84
 07/01/2019 17:45:00,11.29,11.1,1,-8.55
 07/01/2019 18:00:00,11.33,11.1,1,-8.46
 07/01/2019 18:15:00,11.34,11.1,1,-8.42
 07/01/2019 18:30:00,11.34,11.1,1,-8.32
 07/01/2019 18:45:00,11.32,11.1,1,-8.3
 07/01/2019 19:00:00,11.35,11.1,1,-8.12
 07/01/2019 19:15:00,11.35,11.1,1,-8.04
 07/01/2019 19:30:00,11.36,11.1,1,-7.98
 07/01/2019 19:45:00,11.34,11.1,1,-7.93
 07/01/2019 20:00:00,11.32,11.1,1,-7.83
 07/01/2019 20:15:00,11.32,11.1,1,-7.88
 07/01/2019 20:30:00,11.32,11.1,1,-7.83
 07/01/2019 20:45:00,11.33,11.1,1,-7.46
 07/01/2019 21:00:00,11.33,11.1,1,-7.38
 07/01/2019 21:15:00,11.34,11.1,1,-7.43
 07/01/2019 21:30:00,11.34,11.1,1,-7.34
 07/01/2019 21:45:00,11.31,11.1,1,-7.26
 07/01/2019 22:00:00,11.31,11.1,1,-7.14
 07/01/2019 22:15:00,11.34,11.1,1,-6.98
 07/01/2019 22:30:00,11.37,11.1,1,-6.66
 07/01/2019 22:45:00,11.34,11.1,1,-6.64
 07/01/2019 23:00:00,11.17,11.1,1,-6.76
 07/01/2019 23:15:00,11.17,11.1,1,-6.7
 07/01/2019 23:30:00,11.19,11.1,1,-6.46
 07/01/2019 23:45:00,11.2,11.1,1,-6.53
 08/01/2019 00:00:00,11.23,11.1,1,-6.57
 08/01/2019 00:15:00,11.15,11.1,1,-7.26
 08/01/2019 00:30:00,11.17,11.1,1,-7.41
 08/01/2019 00:45:00,11.19,11.1,1,-7.36
 08/01/2019 01:00:00,11.22,11.1,1,-7.33
 08/01/2019 01:15:00,11.24,11.1,1,-7.12
 08/01/2019 01:30:00,11.3,11.1,1,-6.98
 08/01/2019 01:45:00,11.31,11.1,1,-6.91
 08/01/2019 02:00:00,11.31,11.1,1,-6.96
 08/01/2019 02:15:00,11.29,11.1,1,-7.0
 08/01/2019 02:30:00,11.32,11.1,1,-6.97
 08/01/2019 02:45:00,11.31,11.1,1,-6.89
 08/01/2019 03:00:00,11.3,11.1,1,-6.77
 08/01/2019 03:15:00,11.23,11.1,1,-6.7
 08/01/2019 03:30:00,11.27,11.1,1,-6.71
 08/01/2019 03:45:00,11.28,11.1,1,-6.75
 08/01/2019 04:00:00,11.31,11.1,1,-6.73
 08/01/2019 04:15:00,11.31,11.1,1,-6.48
 08/01/2019 04:30:00,11.32,11.1,1,-6.46
 08/01/2019 04:45:00,11.31,11.1,1,-6.39
 08/01/2019 05:00:00,11.29,11.1,1,-6.73
 08/01/2019 05:15:00,11.26,11.1,1,-6.86
 08/01/2019 05:30:00,11.22,11.1,1,-7.07
 08/01/2019 05:45:00,11.22,11.1,1,-7.12
 08/01/2019 06:00:00,11.24,11.1,1,-7.02
 08/01/2019 06:15:00,11.18,11.1,1,-7.12
 08/01/2019 06:30:00,11.14,11.1,1,-7.47
 08/01/2019 06:45:00,11.12,11.1,1,-7.47
 08/01/2019 07:00:00,11.1,11.1,1,-7.84
 08/01/2019 07:15:00,11.19,11.1,1,-8.22
 08/01/2019 07:30:00,11.22,11.1,1,-8.38
 08/01/2019 07:45:00,11.25,11.1,1,-8.56
 08/01/2019 08:00:00,11.25,11.1,1,-8.62
 08/01/2019 08:15:00,11.24,11.1,1,-8.62
 08/01/2019 08:30:00,11.23,11.1,1,-8.62
 08/01/2019 08:45:00,11.24,11.1,1,-8.54
 08/01/2019 09:00:00,11.23,11.1,1,-8.59
 08/01/2019 09:15:00,11.22,11.1,1,-8.7
 08/01/2019 09:30:00,11.22,11.1,1,-8.77
 08/01/2019 09:45:00,11.23,11.1,1,-8.68
 08/01/2019 10:00:00,11.24,11.1,1,-8.76
 08/01/2019 10:15:00,11.29,11.1,1,-8.47
 08/01/2019 10:30:00,11.29,11.1,1,-8.35
 08/01/2019 10:45:00,11.31,11.1,1,-8.43
 08/01/2019 11:00:00,11.27,11.1,1,-8.46
 08/01/2019 11:15:00,11.27,11.1,1,-8.32
 08/01/2019 11:30:00,11.26,11.1,1,-8.24
 08/01/2019 11:45:00,11.28,11.11,2,-8.2
 08/01/2019 12:00:00,11.29,11.21,2,-8.23
 08/01/2019 12:15:00,11.3,11.21,1,-8.26
 08/01/2019 12:30:00,11.3,11.21,1,-8.27
 08/01/2019 12:45:00,11.15,11.06,2,-7.97
 08/01/2019 13:00:00,11.04,11.06,2,-7.9
 08/01/2019 13:15:00,11.07,11.08,2,-7.93
 08/01/2019 13:30:00,11.06,11.16,2,-8.06
 08/01/2019 13:45:00,11.09,11.19,1,-8.2
 08/01/2019 14:00:00,11.13,11.22,1,-8.35
 08/01/2019 14:15:00,11.15,11.22,1,-8.19
 08/01/2019 14:30:00,11.13,11.22,1,-8.1
 08/01/2019 14:45:00,11.13,11.22,2,-8.15
 08/01/2019 15:00:00,11.16,11.21,2,-7.95
 08/01/2019 15:15:00,11.17,11.21,2,-7.81
 08/01/2019 15:30:00,11.16,11.21,1,-8.05
 08/01/2019 15:45:00,11.12,11.22,1,-8.32
 08/01/2019 16:00:00,11.19,11.22,1,-8.3
 08/01/2019 16:15:00,11.23,11.22,1,-8.26
 08/01/2019 16:30:00,11.28,11.21,2,-8.57
 08/01/2019 16:45:00,11.31,11.21,2,-8.69
 08/01/2019 17:00:00,11.29,11.21,2,-8.85
 08/01/2019 17:15:00,11.2,11.08,1,-8.83
 08/01/2019 17:30:00,11.22,11.22,1,-8.65
 08/01/2019 17:45:00,11.25,11.22,1,-8.52
 08/01/2019 18:00:00,11.26,11.22,1,-8.46
 08/01/2019 18:15:00,11.24,11.22,2,-8.36
 08/01/2019 18:30:00,11.24,11.21,2,-8.4
 08/01/2019 18:45:00,11.23,11.21,2,-8.47
 08/01/2019 19:00:00,11.27,11.21,2,-8.32
 08/01/2019 19:15:00,11.28,11.21,2,-8.07
 08/01/2019 19:30:00,11.22,11.2,2,-8.23
 08/01/2019 19:45:00,11.15,11.21,1,-8.07
 08/01/2019 20:00:00,11.18,11.22,1,-7.99
 08/01/2019 20:15:00,11.19,11.22,1,-7.88
 08/01/2019 20:30:00,11.21,11.22,1,-7.59
 08/01/2019 20:45:00,11.21,11.21,2,-7.35
 08/01/2019 21:00:00,11.16,11.17,2,-7.53
 08/01/2019 21:15:00,11.13,10.99,2,-7.55
 08/01/2019 21:30:00,11.12,10.99,2,-7.45
 08/01/2019 21:45:00,11.0,10.99,2,-7.04
 08/01/2019 22:00:00,11.0,10.99,2,-6.65
 08/01/2019 22:15:00,11.06,11.03,2,-6.51
 08/01/2019 22:30:00,11.04,11.04,2,-6.63
 08/01/2019 22:45:00,11.0,11.04,2,-6.43
 08/01/2019 23:00:00,11.03,11.04,2,-6.27
 08/01/2019 23:15:00,11.03,11.04,2,-6.28
 08/01/2019 23:30:00,10.98,10.93,2,-6.14
 08/01/2019 23:45:00,10.97,10.87,2,-6.16
 09/01/2019 00:00:00,10.97,10.96,2,-6.23
 09/01/2019 00:15:00,10.89,10.84,2,-6.87
 09/01/2019 00:30:00,10.89,10.84,2,-6.94
 09/01/2019 00:45:00,10.9,10.84,2,-6.86
 09/01/2019 01:00:00,10.9,10.84,2,-6.94
 09/01/2019 01:15:00,10.92,10.9,2,-6.81
 09/01/2019 01:30:00,11.09,11.14,1,-6.98
 09/01/2019 01:45:00,11.18,11.22,1,-7.25
 09/01/2019 02:00:00,11.23,11.22,1,-7.06
 09/01/2019 02:15:00,11.22,11.22,1,-6.97
 09/01/2019 02:30:00,11.24,11.21,2,-6.9
 09/01/2019 02:45:00,11.13,11.06,2,-6.77
 09/01/2019 03:00:00,11.13,11.02,2,-6.88
 09/01/2019 03:15:00,11.12,11.02,2,-6.84
 09/01/2019 03:30:00,11.15,11.02,2,-6.8
 09/01/2019 03:45:00,11.14,11.02,2,-6.64
 09/01/2019 04:00:00,11.13,11.02,2,-6.34
 09/01/2019 04:15:00,11.1,11.02,2,-6.21
 09/01/2019 04:30:00,11.13,11.02,2,-6.08
 09/01/2019 04:45:00,11.12,11.02,2,-6.19
 09/01/2019 05:00:00,11.11,11.02,2,-6.26
 09/01/2019 05:15:00,11.12,11.15,1,-6.36
 09/01/2019 05:30:00,11.15,11.22,1,-6.51
 09/01/2019 05:45:00,11.15,11.22,1,-6.79
 09/01/2019 06:00:00,11.12,11.22,1,-6.81
 09/01/2019 06:15:00,11.1,11.22,2,-7.03
 09/01/2019 06:30:00,11.05,11.0,2,-7.21
 09/01/2019 06:45:00,11.04,10.99,2,-7.32
 09/01/2019 07:00:00,10.99,10.99,2,-7.53
 09/01/2019 07:15:00,10.97,10.99,2,-7.61
 09/01/2019 07:30:00,10.99,10.99,2,-7.71
 09/01/2019 07:45:00,11.09,11.1,2,-7.85
 09/01/2019 08:00:00,11.13,11.13,2,-8.0
 09/01/2019 08:15:00,11.11,11.12,2,-8.15
 09/01/2019 08:30:00,11.06,10.95,2,-7.99
 09/01/2019 08:45:00,11.06,10.98,2,-7.96
 09/01/2019 09:00:00,11.03,10.98,2,-7.93
 09/01/2019 09:15:00,11.07,11.0,2,-7.89
 09/01/2019 09:30:00,11.1,11.05,2,-7.95
 09/01/2019 09:45:00,11.16,11.15,2,-7.81
 09/01/2019 10:00:00,11.17,11.15,2,-7.8
 09/01/2019 10:15:00,11.19,11.15,2,-7.66
 09/01/2019 10:30:00,11.18,11.15,2,-7.82
 09/01/2019 10:45:00,11.09,11.15,2,-7.82
 09/01/2019 11:00:00,11.08,11.15,2,-7.88
 09/01/2019 11:15:00,11.1,11.15,2,-7.8
 09/01/2019 11:30:00,11.1,11.15,2,-7.83
 09/01/2019 11:45:00,11.11,11.15,2,-7.78
 09/01/2019 12:00:00,11.1,11.15,2,-7.78
 09/01/2019 12:15:00,11.1,11.15,2,-7.82
 09/01/2019 12:30:00,11.09,11.15,2,-7.86
 09/01/2019 12:45:00,11.1,11.15,2,-7.8
 09/01/2019 13:00:00,11.09,11.15,2,-7.91
 09/01/2019 13:15:00,11.09,11.15,2,-7.87
 09/01/2019 13:30:00,11.11,11.15,2,-7.75
 09/01/2019 13:45:00,11.09,11.15,2,-7.9
 09/01/2019 14:00:00,11.08,11.14,2,-7.92
 09/01/2019 14:15:00,11.08,11.13,2,-7.84
 09/01/2019 14:30:00,11.06,11.13,2,-7.93
 09/01/2019 14:45:00,11.07,11.13,2,-8.31
 09/01/2019 15:00:00,11.11,11.18,1,-8.25
 09/01/2019 15:15:00,11.14,11.22,1,-8.22
 09/01/2019 15:30:00,11.15,11.22,1,-8.31
 09/01/2019 15:45:00,11.18,11.22,1,-8.15
 09/01/2019 16:00:00,11.16,11.18,2,-8.2
 09/01/2019 16:15:00,11.17,11.02,2,-8.0
 09/01/2019 16:30:00,11.13,11.02,2,-8.03
 09/01/2019 16:45:00,11.11,11.02,2,-8.56
 09/01/2019 17:00:00,11.07,11.02,2,-8.7
 09/01/2019 17:15:00,11.06,11.08,2,-8.9
 09/01/2019 17:30:00,11.09,11.1,2,-8.63
 09/01/2019 17:45:00,11.11,11.1,2,-8.58
 09/01/2019 18:00:00,11.13,11.1,2,-8.43
 09/01/2019 18:15:00,11.14,11.1,2,-8.58
 09/01/2019 18:30:00,11.16,11.1,2,-8.53
 09/01/2019 18:45:00,11.02,10.95,2,-8.37
 09/01/2019 19:00:00,11.01,10.93,2,-8.32
 09/01/2019 19:15:00,11.03,10.93,2,-8.33
 09/01/2019 19:30:00,11.05,10.93,2,-8.03
 09/01/2019 19:45:00,11.04,11.07,2,-8.12
 09/01/2019 20:00:00,11.12,11.12,2,-7.77
 09/01/2019 20:15:00,11.15,11.12,2,-7.64
 09/01/2019 20:30:00,11.12,11.12,2,-7.49
 09/01/2019 20:45:00,11.13,11.12,2,-7.5
 09/01/2019 21:00:00,11.12,11.12,2,-7.58
 09/01/2019 21:15:00,11.12,11.12,2,-7.6
 09/01/2019 21:30:00,11.11,11.12,2,-7.51
 09/01/2019 21:45:00,11.03,11.02,2,-7.39
 09/01/2019 22:00:00,11.01,10.94,2,-7.09
 09/01/2019 22:15:00,11.03,10.96,2,-6.76
 09/01/2019 22:30:00,11.02,10.96,2,-6.69
 09/01/2019 22:45:00,10.94,10.96,2,-6.74
 09/01/2019 23:00:00,10.95,10.96,2,-6.6
 09/01/2019 23:15:00,10.94,10.91,2,-6.43
 09/01/2019 23:30:00,10.91,10.89,2,-6.31
 09/01/2019 23:45:00,10.87,10.8,2,-6.46
 10/01/2019 00:00:00,10.9,10.8,2,-6.39
 10/01/2019 00:15:00,10.83,10.82,2,-6.75
 10/01/2019 00:30:00,10.87,10.94,2,-6.86
 10/01/2019 00:45:00,10.87,10.94,2,-7.11
 10/01/2019 01:00:00,10.9,10.94,2,-7.08
 10/01/2019 01:15:00,10.91,10.94,2,-7.03
 10/01/2019 01:30:00,10.93,10.94,2,-7.01
 10/01/2019 01:45:00,10.96,10.94,2,-6.91
 10/01/2019 02:00:00,11.09,11.19,1,-6.92
 10/01/2019 02:15:00,11.14,11.22,1,-6.84
 10/01/2019 02:30:00,11.16,11.22,1,-6.89
 10/01/2019 02:45:00,11.16,11.22,1,-6.85
 10/01/2019 03:00:00,11.15,11.05,2,-6.62
 10/01/2019 03:15:00,11.14,11.02,2,-6.77
 10/01/2019 03:30:00,11.14,11.02,2,-6.84
 10/01/2019 03:45:00,11.15,11.02,2,-6.82
 10/01/2019 04:00:00,11.14,11.02,2,-6.67
 10/01/2019 04:15:00,10.9,11.02,2,-6.56
 10/01/2019 04:30:00,10.91,10.84,2,-6.5
 10/01/2019 04:45:00,10.89,10.84,2,-6.61
 10/01/2019 05:00:00,10.87,10.84,2,-6.79
 10/01/2019 05:15:00,10.93,10.89,2,-6.92
 10/01/2019 05:30:00,10.91,10.8,2,-6.79
 10/01/2019 05:45:00,10.87,10.83,2,-6.73
 10/01/2019 06:00:00,10.94,10.85,2,-6.84
 10/01/2019 06:15:00,10.88,10.94,2,-7.13
 10/01/2019 06:30:00,10.88,10.99,2,-7.17
 10/01/2019 06:45:00,10.96,10.99,2,-7.21
 10/01/2019 07:00:00,10.98,10.99,2,-7.45
 10/01/2019 07:15:00,10.96,10.99,2,-7.9
 10/01/2019 07:30:00,10.96,10.99,2,-7.96
 10/01/2019 07:45:00,10.94,11.01,2,-8.05
 10/01/2019 08:00:00,11.01,11.11,2,-8.37
 10/01/2019 08:15:00,11.03,11.11,2,-8.38
 10/01/2019 08:30:00,11.06,11.11,2,-8.2
 10/01/2019 08:45:00,11.03,11.11,2,-8.23
 10/01/2019 09:00:00,11.01,11.11,2,-8.46
 10/01/2019 09:15:00,11.02,11.03,2,-8.53
 10/01/2019 09:30:00,11.02,11.02,2,-8.47
 10/01/2019 09:45:00,11.05,11.07,2,-8.34
 10/01/2019 10:00:00,11.08,11.07,2,-8.16
 10/01/2019 10:15:00,11.12,11.09,1,-7.86
 10/01/2019 10:30:00,11.16,11.22,1,-7.78
 10/01/2019 10:45:00,11.17,11.22,1,-7.72
 10/01/2019 11:00:00,11.13,11.22,1,-7.95
 10/01/2019 11:15:00,11.15,11.22,2,-8.03
 10/01/2019 11:30:00,11.14,11.22,1,-8.04
 10/01/2019 11:45:00,11.14,11.22,1,-8.13
 10/01/2019 12:00:00,11.14,11.22,1,-8.18
 10/01/2019 12:15:00,11.13,11.22,1,-8.11
 10/01/2019 12:30:00,11.12,11.22,1,-8.1
 10/01/2019 12:45:00,11.12,11.22,1,-8.1
 10/01/2019 13:00:00,11.12,11.22,1,-8.1
 10/01/2019 13:15:00,11.12,11.22,1,-8.1
 10/01/2019 13:30:00,11.12,11.22,1,-8.1
 10/01/2019 13:45:00,11.12,11.22,1,-8.1
 10/01/2019 14:00:00,11.12,11.22,1,-8.1
 10/01/2019 14:15:00,11.14,11.22,1,-8.16
 10/01/2019 14:30:00,11.19,11.22,1,-8.28
 10/01/2019 14:45:00,11.19,11.22,1,-8.4
 10/01/2019 15:00:00,11.16,11.22,1,-8.38
 10/01/2019 15:15:00,11.17,11.22,1,-8.38
 10/01/2019 15:30:00,11.19,11.22,1,-8.36
 10/01/2019 15:45:00,11.27,11.22,1,-8.52
 10/01/2019 16:00:00,11.25,11.22,1,-8.53
 10/01/2019 16:15:00,11.27,11.22,1,-8.42
 10/01/2019 16:30:00,11.25,11.22,1,-8.59
 10/01/2019 16:45:00,11.27,11.22,1,-8.9
 10/01/2019 17:00:00,11.24,11.22,1,-8.96
 10/01/2019 17:15:00,11.24,11.22,1,-8.89
 10/01/2019 17:30:00,11.25,11.22,1,-8.96
 10/01/2019 17:45:00,11.25,11.22,1,-8.86
 10/01/2019 18:00:00,11.29,11.22,1,-8.7
 10/01/2019 18:15:00,11.28,11.22,1,-8.71
 10/01/2019 18:30:00,11.29,11.22,1,-8.64
 10/01/2019 18:45:00,11.29,11.22,1,-8.76
 10/01/2019 19:00:00,11.31,11.22,1,-8.61
 10/01/2019 19:15:00,11.3,11.22,1,-8.48
 10/01/2019 19:30:00,11.31,11.22,1,-8.44
 10/01/2019 19:45:00,11.32,11.22,1,-8.55
 10/01/2019 20:00:00,11.34,11.22,1,-8.39
 10/01/2019 20:15:00,11.32,11.22,1,-8.06
 10/01/2019 20:30:00,11.26,11.22,1,-7.91
 10/01/2019 20:45:00,11.23,11.22,1,-8.14
 10/01/2019 21:00:00,11.23,11.22,1,-7.98
 10/01/2019 21:15:00,11.23,11.22,1,-7.98
 10/01/2019 21:30:00,11.27,11.22,1,-7.82
 10/01/2019 21:45:00,11.26,11.22,1,-7.6
 10/01/2019 22:00:00,11.31,11.22,1,-7.27
 10/01/2019 22:15:00,11.28,11.22,1,-7.17
 10/01/2019 22:30:00,11.26,11.22,1,-7.31
 10/01/2019 22:45:00,11.25,11.22,1,-7.35
 10/01/2019 23:00:00,11.28,11.22,1,-7.14
 10/01/2019 23:15:00,11.29,11.22,1,-6.96
 10/01/2019 23:30:00,11.16,11.22,1,-6.78
 10/01/2019 23:45:00,11.15,11.22,1,-6.7
 11/01/2019 00:00:00,11.16,11.22,1,-6.76
 11/01/2019 00:15:00,11.18,11.22,1,-7.3
 11/01/2019 00:30:00,11.24,11.22,1,-7.33
 11/01/2019 00:45:00,11.24,11.22,1,-7.35
 11/01/2019 01:00:00,11.24,11.22,1,-7.48
 11/01/2019 01:15:00,11.28,11.22,1,-7.28
 11/01/2019 01:30:00,11.29,11.22,1,-7.3
 11/01/2019 01:45:00,11.31,11.22,1,-7.24
 11/01/2019 02:00:00,11.32,11.22,1,-7.21
 11/01/2019 02:15:00,11.32,11.22,1,-7.22
 11/01/2019 02:30:00,11.35,11.22,1,-7.0
 11/01/2019 02:45:00,11.33,11.22,1,-6.76
 11/01/2019 03:00:00,11.28,11.22,1,-7.09
 11/01/2019 03:15:00,11.27,11.22,1,-7.12
 11/01/2019 03:30:00,11.3,11.22,1,-7.06
 11/01/2019 03:45:00,11.3,11.22,1,-6.98
 11/01/2019 04:00:00,11.3,11.22,1,-6.8
 11/01/2019 04:15:00,11.31,11.22,1,-6.81
 11/01/2019 04:30:00,11.3,11.22,1,-6.72
 11/01/2019 04:45:00,11.27,11.22,1,-6.84
 11/01/2019 05:00:00,11.28,11.22,1,-6.77
 11/01/2019 05:15:00,11.24,11.22,1,-6.87
 11/01/2019 05:30:00,11.19,11.22,1,-7.18
 11/01/2019 05:45:00,11.23,11.22,1,-7.39
 11/01/2019 06:00:00,11.2,11.22,1,-7.4
 11/01/2019 06:15:00,11.17,11.22,1,-7.66
 11/01/2019 06:30:00,11.17,11.22,1,-7.7
 11/01/2019 06:45:00,11.22,11.22,1,-8.01
 11/01/2019 07:00:00,11.26,11.22,1,-8.15
 11/01/2019 07:15:00,11.19,11.22,1,-8.18
 11/01/2019 07:30:00,11.24,11.22,1,-8.33
 11/01/2019 07:45:00,11.28,11.22,1,-8.47
 11/01/2019 08:00:00,11.26,11.22,1,-8.58
 11/01/2019 08:15:00,11.28,11.22,1,-8.38
 11/01/2019 08:30:00,11.25,11.22,1,-8.52
 11/01/2019 08:45:00,11.26,11.22,1,-8.55
 11/01/2019 09:00:00,11.28,11.22,1,-8.59
 11/01/2019 09:15:00,11.28,11.22,1,-8.67
 11/01/2019 09:30:00,11.28,11.22,1,-8.82
 11/01/2019 09:45:00,11.29,11.22,1,-8.79
 11/01/2019 10:00:00,11.31,11.22,1,-8.74
 11/01/2019 10:15:00,11.33,11.22,1,-8.6
 11/01/2019 10:30:00,11.31,11.22,1,-8.5
 11/01/2019 10:45:00,11.28,11.22,1,-8.59
 11/01/2019 11:00:00,11.27,11.22,1,-8.64
 11/01/2019 11:15:00,11.28,11.22,1,-8.7
 11/01/2019 11:30:00,11.29,11.22,1,-8.63
 11/01/2019 11:45:00,11.28,11.22,1,-8.72
 11/01/2019 12:00:00,11.32,11.22,1,-8.62
 11/01/2019 12:15:00,11.28,11.22,1,-8.54
 11/01/2019 12:30:00,11.28,11.22,1,-8.41
 11/01/2019 12:45:00,11.29,11.22,1,-8.47
 11/01/2019 13:00:00,11.3,11.22,1,-8.41
 11/01/2019 13:15:00,11.33,11.22,1,-8.39
 11/01/2019 13:30:00,11.34,11.22,1,-8.35
 11/01/2019 13:45:00,11.31,11.22,1,-8.42
 11/01/2019 14:00:00,11.29,11.22,1,-8.5
 11/01/2019 14:15:00,11.27,11.22,1,-8.43
 11/01/2019 14:30:00,11.28,11.22,1,-8.29
 11/01/2019 14:45:00,11.28,11.22,1,-8.49
 11/01/2019 15:00:00,11.27,11.22,1,-8.55
 11/01/2019 15:15:00,11.27,11.22,1,-8.54
 11/01/2019 15:30:00,11.23,11.22,1,-8.46
 11/01/2019 15:45:00,11.23,11.22,1,-8.47
 11/01/2019 16:00:00,11.21,11.22,1,-8.53
 11/01/2019 16:15:00,11.19,11.22,1,-8.71
 11/01/2019 16:30:00,11.19,11.22,1,-8.78
 11/01/2019 16:45:00,11.21,11.22,1,-8.95
 11/01/2019 17:00:00,11.2,11.22,1,-9.08
 11/01/2019 17:15:00,11.21,11.22,1,-9.23
 11/01/2019 17:30:00,11.25,11.22,1,-9.08
 11/01/2019 17:45:00,11.25,11.22,1,-8.91
 11/01/2019 18:00:00,11.27,11.22,1,-8.71
 11/01/2019 18:15:00,11.3,11.22,1,-8.68
 11/01/2019 18:30:00,11.31,11.22,1,-8.67
 11/01/2019 18:45:00,11.32,11.22,1,-8.69
 11/01/2019 19:00:00,11.33,11.22,1,-8.59
 11/01/2019 19:15:00,11.33,11.22,1,-8.38
 11/01/2019 19:30:00,11.33,11.22,1,-8.45
 11/01/2019 19:45:00,11.34,11.22,1,-8.4
 11/01/2019 20:00:00,11.36,11.22,1,-8.4
 11/01/2019 20:15:00,11.34,11.22,1,-8.12
 11/01/2019 20:30:00,11.33,11.22,1,-7.91
 11/01/2019 20:45:00,11.32,11.22,1,-7.8
 11/01/2019 21:00:00,11.32,11.22,1,-7.6
 11/01/2019 21:15:00,11.3,11.22,1,-7.41
 11/01/2019 21:30:00,11.3,11.22,1,-7.31
 11/01/2019 21:45:00,11.28,11.22,1,-7.24
 11/01/2019 22:00:00,11.3,11.22,1,-7.43
 11/01/2019 22:15:00,11.31,11.22,1,-7.24
 11/01/2019 22:30:00,11.28,11.22,1,-7.18
 11/01/2019 22:45:00,11.25,11.22,1,-7.04
 11/01/2019 23:00:00,11.26,11.22,1,-6.93
 11/01/2019 23:15:00,11.29,11.22,1,-6.93
 11/01/2019 23:30:00,11.28,11.22,1,-6.78
 11/01/2019 23:45:00,11.28,11.22,1,-6.84
 12/01/2019 00:00:00,11.32,11.22,1,-6.55
 12/01/2019 00:15:00,11.23,11.22,1,-7.22
 12/01/2019 00:30:00,11.31,11.22,1,-7.21
 12/01/2019 00:45:00,11.27,11.22,1,-7.12
 12/01/2019 01:00:00,11.25,11.22,1,-7.27
 12/01/2019 01:15:00,11.25,11.22,1,-7.25
 12/01/2019 01:30:00,11.27,11.22,1,-7.25
 12/01/2019 01:45:00,11.3,11.22,1,-7.23
 12/01/2019 02:00:00,11.29,11.22,1,-7.22
 12/01/2019 02:15:00,11.25,11.22,1,-7.29
 12/01/2019 02:30:00,11.28,11.22,1,-7.14
 12/01/2019 02:45:00,11.3,11.22,1,-6.99
 12/01/2019 03:00:00,11.3,11.22,1,-7.08
 12/01/2019 03:15:00,11.3,11.22,1,-6.85
 12/01/2019 03:30:00,11.2,11.22,1,-6.8
 12/01/2019 03:45:00,11.22,11.22,1,-6.7
 12/01/2019 04:00:00,11.23,11.22,1,-6.76
 12/01/2019 04:15:00,11.25,11.22,1,-6.68
 12/01/2019 04:30:00,11.29,11.22,1,-6.56
 12/01/2019 04:45:00,11.27,11.22,1,-6.6
 12/01/2019 05:00:00,11.3,11.22,1,-6.43
 12/01/2019 05:15:00,11.29,11.22,1,-6.38
 12/01/2019 05:30:00,11.28,11.22,1,-6.49
 12/01/2019 05:45:00,11.25,11.22,1,-6.57
 12/01/2019 06:00:00,11.26,11.22,1,-6.18
 12/01/2019 06:15:00,11.21,11.22,1,-6.02
 12/01/2019 06:30:00,11.18,11.22,1,-6.17
 12/01/2019 06:45:00,11.2,11.22,1,-6.22
 12/01/2019 07:00:00,11.2,11.22,1,-6.34
 12/01/2019 07:15:00,11.19,11.22,1,-6.42
 12/01/2019 07:30:00,11.23,11.22,1,-6.39
 12/01/2019 07:45:00,11.23,11.22,1,-6.45
 12/01/2019 08:00:00,11.23,11.22,1,-6.48
 12/01/2019 08:15:00,11.26,11.22,1,-6.62
 12/01/2019 08:30:00,11.33,11.22,1,-6.63
 12/01/2019 08:45:00,11.31,11.22,1,-6.51
 12/01/2019 09:00:00,11.3,11.22,1,-6.62
 12/01/2019 09:15:00,11.29,11.22,1,-6.67
 12/01/2019 09:30:00,11.28,11.22,1,-6.71
 12/01/2019 09:45:00,11.27,11.22,1,-6.72
 12/01/2019 10:00:00,11.25,11.22,1,-6.64
 12/01/2019 10:15:00,11.27,11.22,1,-6.85
 12/01/2019 10:30:00,11.27,11.22,1,-6.93
 12/01/2019 10:45:00,11.32,11.22,1,-6.88
 12/01/2019 11:00:00,11.35,11.22,1,-6.86
 12/01/2019 11:15:00,11.36,11.22,1,-6.76
 12/01/2019 11:30:00,11.3,11.22,1,-6.82
 12/01/2019 11:45:00,11.29,11.22,1,-6.86
 12/01/2019 12:00:00,11.29,11.22,1,-6.88
 12/01/2019 12:15:00,11.25,11.22,1,-6.71
 12/01/2019 12:30:00,11.31,11.22,1,-6.69
 12/01/2019 12:45:00,11.28,11.22,1,-6.81
 12/01/2019 13:00:00,11.3,11.22,1,-6.6
 12/01/2019 13:15:00,11.32,11.22,1,-6.63
 12/01/2019 13:30:00,11.3,11.22,1,-6.77
 12/01/2019 13:45:00,11.31,11.22,1,-6.67
 12/01/2019 14:00:00,11.32,11.22,1,-6.39
 12/01/2019 14:15:00,11.33,11.22,1,-6.08
 12/01/2019 14:30:00,11.35,11.22,1,-5.95
 12/01/2019 14:45:00,11.33,11.22,1,-6.01
 12/01/2019 15:00:00,11.32,11.22,1,-5.99
