DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 12/01/2019 15:15:00,11.32,11.22,1,-5.89
 12/01/2019 15:30:00,11.31,11.22,1,-5.8
 12/01/2019 15:45:00,11.29,11.22,1,-5.83
 12/01/2019 16:00:00,11.27,11.22,1,-5.82
 12/01/2019 16:15:00,11.31,11.22,1,-5.91
 12/01/2019 16:30:00,11.29,11.22,1,-6.35
 12/01/2019 16:45:00,11.26,11.22,1,-6.55
 12/01/2019 17:00:00,11.23,11.22,1,-6.62
 12/01/2019 17:15:00,11.2,11.22,1,-6.86
 12/01/2019 17:30:00,11.3,11.22,1,-6.86
 12/01/2019 17:45:00,11.35,11.22,1,-6.8
 12/01/2019 18:00:00,11.27,11.22,1,-6.86
 12/01/2019 18:15:00,11.32,11.22,1,-6.51
 12/01/2019 18:30:00,11.34,11.22,1,-6.36
 12/01/2019 18:45:00,11.32,11.22,1,-6.32
 12/01/2019 19:00:00,11.35,11.22,1,-6.28
 12/01/2019 19:15:00,11.36,11.22,1,-6.19
 12/01/2019 19:30:00,11.26,11.22,1,-6.03
 12/01/2019 19:45:00,11.24,11.22,1,-5.98
 12/01/2019 20:00:00,11.23,11.22,1,-5.92
 12/01/2019 20:15:00,11.25,11.22,1,-5.82
 12/01/2019 20:30:00,11.2,11.22,1,-5.84
 12/01/2019 20:45:00,11.22,11.22,1,-5.58
 12/01/2019 21:00:00,11.23,11.22,1,-5.65
 12/01/2019 21:15:00,11.27,11.22,1,-5.66
 12/01/2019 21:30:00,11.27,11.22,1,-5.84
 12/01/2019 21:45:00,11.26,11.22,1,-5.76
 12/01/2019 22:00:00,11.28,11.22,1,-5.69
 12/01/2019 22:15:00,11.25,11.22,1,-5.59
 12/01/2019 22:30:00,11.26,11.22,1,-5.52
 12/01/2019 22:45:00,11.29,11.22,1,-5.43
 12/01/2019 23:00:00,11.24,11.22,1,-5.49
 12/01/2019 23:15:00,11.16,11.22,1,-5.36
 12/01/2019 23:30:00,11.16,11.22,1,-5.04
 12/01/2019 23:45:00,11.28,11.22,1,-4.92
 13/01/2019 00:00:00,11.27,11.22,1,-4.91
 13/01/2019 00:15:00,11.21,11.22,1,-5.6
 13/01/2019 00:30:00,11.24,11.22,1,-5.77
 13/01/2019 00:45:00,11.22,11.22,1,-5.93
 13/01/2019 01:00:00,11.26,11.22,1,-6.14
 13/01/2019 01:15:00,11.28,11.22,1,-6.02
 13/01/2019 01:30:00,11.35,11.22,1,-5.71
 13/01/2019 01:45:00,11.38,11.22,1,-5.63
 13/01/2019 02:00:00,11.35,11.22,1,-5.77
 13/01/2019 02:15:00,11.34,11.22,1,-5.65
 13/01/2019 02:30:00,11.35,11.22,1,-5.71
 13/01/2019 02:45:00,11.34,11.22,1,-5.69
 13/01/2019 03:00:00,11.37,11.22,1,-5.65
 13/01/2019 03:15:00,11.38,11.22,1,-5.52
 13/01/2019 03:30:00,11.37,11.22,1,-5.39
 13/01/2019 03:45:00,11.31,11.22,1,-5.31
 13/01/2019 04:00:00,11.34,11.22,1,-5.23
 13/01/2019 04:15:00,11.35,11.22,1,-5.03
 13/01/2019 04:30:00,11.21,11.22,1,-4.96
 13/01/2019 04:45:00,11.22,11.22,1,-4.96
 13/01/2019 05:00:00,11.21,11.22,1,-4.94
 13/01/2019 05:15:00,11.19,11.22,1,-4.93
 13/01/2019 05:30:00,11.21,11.22,1,-4.92
 13/01/2019 05:45:00,11.19,11.22,1,-4.97
 13/01/2019 06:00:00,11.18,11.22,1,-4.85
 13/01/2019 06:15:00,11.18,11.22,1,-4.99
 13/01/2019 06:30:00,11.19,11.22,1,-5.21
 13/01/2019 06:45:00,11.14,11.22,1,-5.19
 13/01/2019 07:00:00,11.16,11.22,1,-5.16
 13/01/2019 07:15:00,11.16,11.22,1,-5.06
 13/01/2019 07:30:00,11.16,11.22,1,-5.13
 13/01/2019 07:45:00,11.13,11.22,1,-5.29
 13/01/2019 08:00:00,11.2,11.22,1,-5.32
 13/01/2019 08:15:00,11.27,11.22,1,-5.58
 13/01/2019 08:30:00,11.39,11.22,1,-5.78
 13/01/2019 08:45:00,11.28,11.22,1,-5.57
 13/01/2019 09:00:00,11.25,11.22,1,-5.65
 13/01/2019 09:15:00,11.24,11.22,1,-5.75
 13/01/2019 09:30:00,11.23,11.22,1,-6.05
 13/01/2019 09:45:00,11.23,11.22,1,-5.87
 13/01/2019 10:00:00,11.22,11.22,1,-6.11
 13/01/2019 10:15:00,11.25,11.22,1,-6.32
 13/01/2019 10:30:00,11.25,11.22,1,-6.27
 13/01/2019 10:45:00,11.27,11.22,1,-6.14
 13/01/2019 11:00:00,11.27,11.22,1,-6.34
 13/01/2019 11:15:00,11.28,11.22,1,-6.32
 13/01/2019 11:30:00,11.28,11.22,1,-6.34
 13/01/2019 11:45:00,11.27,11.22,1,-6.39
 13/01/2019 12:00:00,11.27,11.22,1,-6.33
 13/01/2019 12:15:00,11.27,11.22,1,-6.32
 13/01/2019 12:30:00,11.27,11.22,1,-6.34
 13/01/2019 12:45:00,11.26,11.22,1,-6.28
 13/01/2019 13:00:00,11.25,11.22,1,-6.33
 13/01/2019 13:15:00,11.27,11.22,1,-6.23
 13/01/2019 13:30:00,11.27,11.22,1,-6.26
 13/01/2019 13:45:00,11.26,11.22,1,-6.25
 13/01/2019 14:00:00,11.23,11.22,1,-6.32
 13/01/2019 14:15:00,11.22,11.22,1,-6.22
 13/01/2019 14:30:00,11.27,11.22,1,-6.06
 13/01/2019 14:45:00,11.27,11.22,1,-6.11
 13/01/2019 15:00:00,11.28,11.22,1,-6.2
 13/01/2019 15:15:00,11.26,11.22,1,-6.44
 13/01/2019 15:30:00,11.28,11.22,1,-6.19
 13/01/2019 15:45:00,11.28,11.22,1,-6.29
 13/01/2019 16:00:00,11.24,11.22,1,-6.32
 13/01/2019 16:15:00,11.23,11.22,1,-6.17
 13/01/2019 16:30:00,11.24,11.22,1,-6.48
 13/01/2019 16:45:00,11.23,11.22,1,-6.72
 13/01/2019 17:00:00,11.28,11.22,1,-6.75
 13/01/2019 17:15:00,11.33,11.22,1,-6.86
 13/01/2019 17:30:00,11.27,11.22,1,-6.77
 13/01/2019 17:45:00,11.26,11.22,1,-6.92
 13/01/2019 18:00:00,11.29,11.22,1,-6.87
 13/01/2019 18:15:00,11.3,11.22,1,-6.62
 13/01/2019 18:30:00,11.28,11.22,1,-6.69
 13/01/2019 18:45:00,11.26,11.22,1,-6.6
 13/01/2019 19:00:00,11.3,11.22,1,-6.59
 13/01/2019 19:15:00,11.32,11.22,1,-6.57
 13/01/2019 19:30:00,11.33,11.22,1,-6.53
 13/01/2019 19:45:00,11.3,11.22,1,-6.44
 13/01/2019 20:00:00,11.29,11.22,1,-6.31
 13/01/2019 20:15:00,11.33,11.22,1,-6.19
 13/01/2019 20:30:00,11.35,11.22,1,-6.14
 13/01/2019 20:45:00,11.36,11.22,1,-5.96
 13/01/2019 21:00:00,11.35,11.22,1,-5.89
 13/01/2019 21:15:00,11.36,11.22,1,-5.89
 13/01/2019 21:30:00,11.31,11.22,1,-5.57
 13/01/2019 21:45:00,11.27,11.22,1,-5.32
 13/01/2019 22:00:00,11.29,11.22,1,-5.38
 13/01/2019 22:15:00,11.3,11.22,1,-5.41
 13/01/2019 22:30:00,11.3,11.22,1,-5.21
 13/01/2019 22:45:00,11.3,11.22,1,-5.22
 13/01/2019 23:00:00,11.31,11.22,1,-5.15
 13/01/2019 23:15:00,11.31,11.22,1,-5.12
 13/01/2019 23:30:00,11.15,11.22,1,-5.13
 13/01/2019 23:45:00,11.19,11.22,1,-4.94
 14/01/2019 00:00:00,11.18,11.22,1,-4.98
 14/01/2019 00:00:00,11.18,11.22,1,-4.98
 14/01/2019 00:15:00,11.14,11.22,1,-5.74
 14/01/2019 00:30:00,11.14,11.22,1,-5.95
 14/01/2019 00:45:00,11.21,11.22,1,-6.04
 14/01/2019 01:00:00,11.27,11.22,1,-6.01
 14/01/2019 01:15:00,11.35,11.22,1,-5.88
 14/01/2019 01:30:00,11.37,11.22,1,-5.97
 14/01/2019 01:45:00,11.37,11.22,1,-6.02
 14/01/2019 02:00:00,11.38,11.22,1,-5.96
 14/01/2019 02:15:00,11.38,11.22,1,-6.02
 14/01/2019 02:30:00,11.38,11.22,1,-5.98
 14/01/2019 02:45:00,11.29,11.22,1,-5.96
 14/01/2019 03:00:00,11.32,11.22,1,-5.86
 14/01/2019 03:15:00,11.33,11.22,1,-5.8
 14/01/2019 03:30:00,11.35,11.22,1,-5.74
 14/01/2019 03:45:00,11.36,11.22,1,-5.6
 14/01/2019 04:00:00,11.32,11.22,1,-5.39
 14/01/2019 04:15:00,11.32,11.22,1,-5.4
 14/01/2019 04:30:00,11.34,11.22,1,-5.3
 14/01/2019 04:45:00,11.33,11.22,1,-5.28
 14/01/2019 05:00:00,11.31,11.22,1,-5.29
 14/01/2019 05:15:00,11.3,11.22,1,-5.57
 14/01/2019 05:30:00,11.28,11.22,1,-5.7
 14/01/2019 05:45:00,11.25,11.22,1,-5.84
 14/01/2019 06:00:00,11.22,11.22,1,-5.94
 14/01/2019 06:15:00,11.15,11.22,1,-6.36
 14/01/2019 06:30:00,11.13,11.22,1,-6.56
 14/01/2019 06:45:00,11.23,11.22,1,-6.89
 14/01/2019 07:00:00,11.31,11.22,1,-7.09
 14/01/2019 07:15:00,11.27,11.22,1,-7.37
 14/01/2019 07:30:00,11.25,11.22,1,-7.56
 14/01/2019 07:45:00,11.23,11.22,1,-7.52
 14/01/2019 08:00:00,11.24,11.22,1,-7.49
 14/01/2019 08:15:00,11.24,11.22,1,-7.38
 14/01/2019 08:30:00,11.25,11.22,1,-7.38
 14/01/2019 08:45:00,11.25,11.22,1,-7.41
 14/01/2019 09:00:00,11.26,11.22,1,-7.32
 14/01/2019 09:15:00,11.25,11.22,1,-7.46
 14/01/2019 09:30:00,11.22,11.22,1,-7.55
 14/01/2019 09:45:00,11.23,11.22,1,-7.47
 14/01/2019 10:00:00,11.23,11.22,1,-7.41
 14/01/2019 10:15:00,11.28,11.22,1,-7.45
 14/01/2019 10:30:00,11.3,11.22,1,-7.47
 14/01/2019 10:45:00,11.29,11.22,1,-7.54
 14/01/2019 11:00:00,11.27,11.22,1,-7.58
 14/01/2019 11:15:00,11.28,11.22,1,-7.47
 14/01/2019 11:30:00,11.26,11.22,1,-7.6
 14/01/2019 11:45:00,11.26,11.22,1,-7.52
 14/01/2019 12:00:00,11.26,11.22,1,-7.45
 14/01/2019 12:15:00,11.25,11.22,1,-7.57
 14/01/2019 12:30:00,11.26,11.22,1,-7.64
 14/01/2019 12:45:00,11.25,11.22,1,-7.67
 14/01/2019 13:00:00,11.23,11.22,1,-7.88
 14/01/2019 13:15:00,11.26,11.22,1,-7.79
 14/01/2019 13:30:00,11.27,11.22,1,-7.82
 14/01/2019 13:45:00,11.27,11.22,1,-7.82
 14/01/2019 14:00:00,11.21,11.22,1,-8.06
 14/01/2019 14:15:00,11.21,11.22,1,-7.96
 14/01/2019 14:30:00,11.22,11.22,1,-7.99
 14/01/2019 14:45:00,11.21,11.22,1,-8.0
 14/01/2019 15:00:00,11.2,11.22,1,-8.1
 14/01/2019 15:15:00,11.2,11.22,1,-8.17
 14/01/2019 15:30:00,11.21,11.22,1,-8.13
 14/01/2019 15:45:00,11.19,11.22,1,-8.32
 14/01/2019 16:00:00,11.16,11.22,1,-8.34
 14/01/2019 16:15:00,11.18,11.22,1,-8.28
 14/01/2019 16:30:00,11.17,11.22,1,-8.44
 14/01/2019 16:45:00,11.15,11.22,1,-8.67
 14/01/2019 17:00:00,11.18,11.22,1,-9.04
 14/01/2019 17:15:00,11.2,11.22,1,-9.15
 14/01/2019 17:30:00,11.2,11.22,1,-9.07
 14/01/2019 17:45:00,11.22,11.22,1,-8.95
 14/01/2019 18:00:00,11.22,11.22,1,-8.87
 14/01/2019 18:15:00,11.22,11.22,1,-8.84
 14/01/2019 18:30:00,11.25,11.22,1,-8.62
 14/01/2019 18:45:00,11.23,11.22,1,-8.72
 14/01/2019 19:00:00,11.24,11.22,1,-8.72
 14/01/2019 19:15:00,11.27,11.22,1,-8.55
 14/01/2019 19:30:00,11.29,11.22,1,-8.44
 14/01/2019 19:45:00,11.29,11.22,1,-8.41
 14/01/2019 20:00:00,11.31,11.22,1,-8.33
 14/01/2019 20:15:00,11.34,11.22,1,-8.15
 14/01/2019 20:30:00,11.31,11.22,1,-7.95
 14/01/2019 20:45:00,11.3,11.22,1,-7.96
 14/01/2019 21:00:00,11.32,11.22,1,-7.8
 14/01/2019 21:15:00,11.34,11.22,1,-7.63
 14/01/2019 21:30:00,11.31,11.22,1,-7.52
 14/01/2019 21:45:00,11.27,11.22,1,-7.53
 14/01/2019 22:00:00,11.31,11.22,1,-7.3
 14/01/2019 22:15:00,11.3,11.22,1,-7.09
 14/01/2019 22:30:00,11.28,11.22,1,-6.83
 14/01/2019 22:45:00,11.24,11.22,1,-6.79
 14/01/2019 23:00:00,11.25,11.22,1,-6.92
 14/01/2019 23:15:00,11.29,11.22,1,-6.8
 14/01/2019 23:30:00,11.31,11.22,1,-6.58
 14/01/2019 23:45:00,11.29,11.22,1,-6.65
 15/01/2019 00:00:00,11.3,11.22,1,-6.61
 15/01/2019 00:15:00,11.23,11.22,1,-7.13
 15/01/2019 00:30:00,11.21,11.22,1,-7.16
 15/01/2019 00:45:00,11.18,11.22,1,-7.18
 15/01/2019 01:00:00,11.16,11.22,1,-7.42
 15/01/2019 01:15:00,11.17,11.22,1,-7.3
 15/01/2019 01:30:00,11.24,11.22,1,-7.03
 15/01/2019 01:45:00,11.23,11.22,1,-7.07
 15/01/2019 02:00:00,11.26,11.22,1,-6.93
 15/01/2019 02:15:00,11.25,11.22,1,-6.84
 15/01/2019 02:30:00,11.29,11.22,1,-6.77
 15/01/2019 02:45:00,11.29,11.22,1,-6.73
 15/01/2019 03:00:00,11.32,11.22,1,-6.7
 15/01/2019 03:15:00,11.32,11.22,1,-6.7
 15/01/2019 03:30:00,11.25,11.22,1,-6.68
 15/01/2019 03:45:00,11.2,11.22,1,-6.62
 15/01/2019 04:00:00,11.22,11.22,1,-6.46
 15/01/2019 04:15:00,11.22,11.22,1,-6.46
 15/01/2019 04:30:00,11.24,11.22,1,-6.54
 15/01/2019 04:45:00,11.28,11.22,1,-6.52
 15/01/2019 05:00:00,11.29,11.22,1,-6.61
 15/01/2019 05:15:00,11.28,11.22,1,-6.61
 15/01/2019 05:30:00,11.23,11.22,1,-6.68
 15/01/2019 05:45:00,11.2,11.22,1,-6.87
 15/01/2019 06:00:00,11.17,11.22,1,-7.1
 15/01/2019 06:15:00,11.19,11.22,1,-7.36
 15/01/2019 06:30:00,11.23,11.22,1,-7.37
 15/01/2019 06:45:00,11.22,11.22,1,-7.42
 15/01/2019 07:00:00,11.3,11.22,1,-7.67
 15/01/2019 07:15:00,11.28,11.22,1,-7.83
 15/01/2019 07:30:00,11.23,11.22,1,-8.12
 15/01/2019 07:45:00,11.24,11.22,1,-8.07
 15/01/2019 08:00:00,11.23,11.22,1,-7.92
 15/01/2019 08:15:00,11.21,11.22,1,-7.99
 15/01/2019 08:30:00,11.18,11.22,1,-8.23
 15/01/2019 08:45:00,11.17,11.22,1,-8.22
 15/01/2019 09:00:00,11.17,11.22,1,-8.2
 15/01/2019 09:15:00,11.17,11.22,1,-8.34
 15/01/2019 09:30:00,11.19,11.22,1,-8.01
 15/01/2019 09:45:00,11.26,11.22,1,-7.79
 15/01/2019 10:00:00,11.29,11.22,1,-7.98
 15/01/2019 10:15:00,11.29,11.22,1,-8.05
 15/01/2019 10:30:00,11.28,11.22,1,-8.07
 15/01/2019 10:45:00,11.24,11.22,1,-7.99
 15/01/2019 11:00:00,11.18,11.22,1,-8.21
 15/01/2019 11:15:00,11.15,11.22,1,-8.37
 15/01/2019 11:30:00,11.22,11.22,1,-8.31
 15/01/2019 11:45:00,11.25,11.22,1,-8.15
 15/01/2019 12:00:00,11.25,11.22,1,-8.06
 15/01/2019 12:15:00,11.24,11.22,1,-8.13
 15/01/2019 12:30:00,11.22,11.22,1,-8.39
 15/01/2019 12:45:00,11.24,11.22,1,-8.31
 15/01/2019 13:00:00,11.23,11.22,1,-8.16
 15/01/2019 13:15:00,11.23,11.22,1,-8.27
 15/01/2019 13:30:00,11.25,11.22,1,-8.28
 15/01/2019 13:45:00,11.24,11.22,1,-8.22
 15/01/2019 14:00:00,11.22,11.22,1,-8.26
 15/01/2019 14:15:00,11.21,11.22,1,-8.21
 15/01/2019 14:30:00,11.22,11.22,1,-8.14
 15/01/2019 14:45:00,11.22,11.22,1,-8.12
 15/01/2019 15:00:00,11.22,11.22,1,-8.09
 15/01/2019 15:15:00,11.23,11.22,1,-7.91
 15/01/2019 15:30:00,11.22,11.22,1,-7.9
 15/01/2019 15:45:00,11.2,11.22,1,-7.9
 15/01/2019 16:00:00,11.16,11.22,1,-7.95
 15/01/2019 16:15:00,11.19,11.22,1,-7.81
 15/01/2019 16:30:00,11.14,11.22,1,-8.35
 15/01/2019 16:45:00,11.18,11.22,1,-8.82
 15/01/2019 17:00:00,11.18,11.22,1,-8.86
 15/01/2019 17:15:00,11.23,11.22,1,-8.98
 15/01/2019 17:30:00,11.24,11.22,1,-8.91
 15/01/2019 17:45:00,11.26,11.22,1,-8.83
 15/01/2019 18:00:00,11.31,11.22,1,-8.62
 15/01/2019 18:15:00,11.29,11.22,1,-8.56
 15/01/2019 18:30:00,11.32,11.22,1,-8.57
 15/01/2019 18:45:00,11.31,11.22,1,-8.74
 15/01/2019 19:00:00,11.31,11.22,1,-8.72
 15/01/2019 19:15:00,11.29,11.22,1,-8.62
 15/01/2019 19:30:00,11.33,11.22,1,-8.56
 15/01/2019 19:45:00,11.3,11.22,1,-8.37
 15/01/2019 20:00:00,11.23,11.22,1,-8.21
 15/01/2019 20:15:00,11.24,11.22,1,-8.09
 15/01/2019 20:30:00,11.27,11.22,1,-7.84
 15/01/2019 20:45:00,11.25,11.22,1,-7.81
 15/01/2019 21:00:00,11.32,11.22,1,-7.77
 15/01/2019 21:15:00,11.3,11.22,1,-7.86
 15/01/2019 21:30:00,11.2,11.22,1,-7.61
 15/01/2019 21:45:00,11.25,11.22,1,-7.34
 15/01/2019 22:00:00,11.27,11.22,1,-7.2
 15/01/2019 22:15:00,11.3,11.22,1,-7.3
 15/01/2019 22:30:00,11.32,11.22,1,-7.0
 15/01/2019 22:45:00,11.28,11.22,1,-6.74
 15/01/2019 23:00:00,11.29,11.22,1,-6.66
 15/01/2019 23:15:00,11.31,11.22,1,-6.58
 15/01/2019 23:30:00,11.33,11.22,1,-6.47
 15/01/2019 23:45:00,11.32,11.22,1,-6.42
 16/01/2019 00:00:00,11.27,11.22,1,-6.45
 16/01/2019 00:15:00,11.17,11.22,1,-7.15
 16/01/2019 00:30:00,11.17,11.22,1,-7.2
 16/01/2019 00:45:00,11.13,11.22,1,-7.21
 16/01/2019 01:00:00,11.14,11.22,1,-7.29
 16/01/2019 01:15:00,11.2,11.22,1,-7.27
 16/01/2019 01:30:00,11.24,11.22,1,-7.01
 16/01/2019 01:45:00,11.28,11.22,1,-6.93
 16/01/2019 02:00:00,11.3,11.22,1,-6.79
 16/01/2019 02:15:00,11.31,11.22,1,-6.83
 16/01/2019 02:30:00,11.33,11.22,1,-6.7
 16/01/2019 02:45:00,11.34,11.22,1,-6.73
 16/01/2019 03:00:00,11.28,11.22,1,-6.84
 16/01/2019 03:15:00,11.25,11.22,1,-6.86
 16/01/2019 03:30:00,11.29,11.22,1,-6.64
 16/01/2019 03:45:00,11.3,11.22,1,-6.44
 16/01/2019 04:00:00,11.33,11.22,1,-6.47
 16/01/2019 04:15:00,11.32,11.22,1,-6.45
 16/01/2019 04:30:00,11.29,11.22,1,-6.48
 16/01/2019 04:45:00,11.34,11.22,1,-6.28
 16/01/2019 05:00:00,11.35,11.22,1,-6.31
 16/01/2019 05:15:00,11.31,11.22,1,-6.4
 16/01/2019 05:30:00,11.31,11.22,1,-6.6
 16/01/2019 05:45:00,11.31,11.22,1,-6.78
 16/01/2019 06:00:00,11.31,11.22,1,-6.68
 16/01/2019 06:15:00,11.26,11.22,1,-7.0
 16/01/2019 06:30:00,11.23,11.22,1,-7.23
 16/01/2019 06:45:00,11.2,11.22,1,-7.23
 16/01/2019 07:00:00,11.2,11.22,1,-7.23
 16/01/2019 07:15:00,11.16,11.22,1,-7.32
 16/01/2019 07:30:00,11.21,11.22,1,-7.92
 16/01/2019 07:45:00,11.27,11.22,1,-8.24
 16/01/2019 08:00:00,11.27,11.22,1,-8.31
 16/01/2019 08:15:00,11.27,11.22,1,-8.13
 16/01/2019 08:30:00,11.25,11.22,1,-8.2
 16/01/2019 08:45:00,11.26,11.22,1,-8.17
 16/01/2019 09:00:00,11.23,11.22,1,-8.26
 16/01/2019 09:15:00,11.22,11.22,1,-8.3
 16/01/2019 09:30:00,11.2,11.22,1,-8.37
 16/01/2019 09:45:00,11.23,11.22,1,-8.5
 16/01/2019 10:00:00,11.24,11.22,1,-8.44
 16/01/2019 10:15:00,11.27,11.22,1,-8.33
 16/01/2019 10:30:00,11.3,11.22,1,-8.17
 16/01/2019 10:45:00,11.34,11.22,1,-8.02
 16/01/2019 11:00:00,11.33,11.22,1,-8.03
 16/01/2019 11:15:00,11.35,11.22,1,-7.97
 16/01/2019 11:30:00,11.33,11.22,1,-7.7
 16/01/2019 11:45:00,11.25,11.22,1,-8.07
 16/01/2019 12:00:00,11.22,11.22,1,-7.86
 16/01/2019 12:15:00,11.17,11.22,1,-8.1
 16/01/2019 12:30:00,11.15,11.22,1,-8.19
 16/01/2019 12:45:00,11.16,11.22,1,-8.15
 16/01/2019 13:00:00,11.2,11.22,1,-7.99
 16/01/2019 13:15:00,11.21,11.22,1,-7.99
 16/01/2019 13:30:00,11.24,11.22,1,-7.99
 16/01/2019 13:45:00,11.23,11.22,1,-8.1
 16/01/2019 14:00:00,11.21,11.22,1,-8.14
 16/01/2019 14:15:00,11.2,11.22,1,-8.01
 16/01/2019 14:30:00,11.17,11.22,1,-8.16
 16/01/2019 14:45:00,11.2,11.22,1,-8.13
 16/01/2019 15:00:00,11.24,11.22,1,-8.07
 16/01/2019 15:15:00,11.24,11.22,1,-8.26
 16/01/2019 15:30:00,11.23,11.22,1,-8.15
 16/01/2019 15:45:00,11.17,11.22,1,-8.39
 16/01/2019 16:00:00,11.15,11.22,1,-8.44
 16/01/2019 16:15:00,11.18,11.22,1,-8.39
 16/01/2019 16:30:00,11.14,11.22,1,-8.35
 16/01/2019 16:45:00,11.18,11.22,1,-8.69
 16/01/2019 17:00:00,11.29,11.22,1,-8.88
 16/01/2019 17:15:00,11.31,11.22,1,-8.98
 16/01/2019 17:30:00,11.31,11.22,1,-8.78
 16/01/2019 17:45:00,11.31,11.22,1,-8.55
 16/01/2019 18:00:00,11.32,11.22,1,-8.51
 16/01/2019 18:15:00,11.3,11.22,1,-8.61
 16/01/2019 18:30:00,11.3,11.22,1,-8.36
 16/01/2019 18:45:00,11.34,11.22,1,-8.22
 16/01/2019 19:00:00,11.32,11.22,1,-8.15
 16/01/2019 19:15:00,11.31,11.22,1,-8.22
 16/01/2019 19:30:00,11.35,11.22,1,-8.28
 16/01/2019 19:45:00,11.35,11.22,1,-8.25
 16/01/2019 20:00:00,11.34,11.22,1,-7.94
 16/01/2019 20:15:00,11.29,11.22,1,-7.75
 16/01/2019 20:30:00,11.24,11.22,1,-7.65
 16/01/2019 20:45:00,11.19,11.22,1,-7.62
 16/01/2019 21:00:00,11.23,11.22,1,-7.43
 16/01/2019 21:15:00,11.26,11.22,1,-7.4
 16/01/2019 21:30:00,11.29,11.22,1,-7.25
 16/01/2019 21:45:00,11.22,11.22,1,-7.2
 16/01/2019 22:00:00,11.26,11.22,1,-6.98
 16/01/2019 22:15:00,11.31,11.22,1,-6.57
 16/01/2019 22:30:00,11.3,11.22,1,-6.52
 16/01/2019 22:45:00,11.3,11.22,1,-6.43
 16/01/2019 23:00:00,11.28,11.22,1,-6.5
 16/01/2019 23:15:00,11.31,11.22,1,-6.43
 16/01/2019 23:30:00,11.31,11.22,1,-6.26
 16/01/2019 23:45:00,11.25,11.22,1,-6.16
 17/01/2019 00:00:00,11.24,11.22,1,-6.22
 17/01/2019 00:15:00,11.16,11.22,1,-6.95
 17/01/2019 00:30:00,11.15,11.22,1,-6.89
 17/01/2019 00:45:00,11.14,11.22,1,-6.81
 17/01/2019 01:00:00,11.14,11.22,1,-6.81
 17/01/2019 01:15:00,11.14,11.22,1,-6.81
 17/01/2019 01:30:00,11.14,11.22,1,-6.81
 17/01/2019 01:45:00,11.14,11.22,1,-6.81
 17/01/2019 02:00:00,11.14,11.22,1,-6.81
 17/01/2019 02:15:00,11.14,11.22,1,-6.81
 17/01/2019 02:30:00,11.14,11.22,1,-6.81
 17/01/2019 02:45:00,11.19,11.22,1,-6.6
 17/01/2019 03:00:00,11.24,11.22,1,-6.42
 17/01/2019 03:15:00,11.24,11.22,1,-6.42
 17/01/2019 03:30:00,11.24,11.22,1,-6.42
 17/01/2019 03:45:00,11.24,11.22,1,-6.42
 17/01/2019 04:00:00,11.24,11.22,1,-6.42
 17/01/2019 04:15:00,11.28,11.22,1,-6.41
 17/01/2019 04:30:00,11.29,11.22,1,-6.31
 17/01/2019 04:45:00,11.29,11.22,1,-6.3
 17/01/2019 05:00:00,11.28,11.22,1,-6.28
 17/01/2019 05:15:00,11.27,11.22,1,-6.42
 17/01/2019 05:30:00,11.26,11.22,1,-6.79
 17/01/2019 05:45:00,11.22,11.22,1,-7.11
 17/01/2019 06:00:00,11.19,11.22,1,-6.98
 17/01/2019 06:15:00,11.17,11.22,1,-7.19
 17/01/2019 06:30:00,11.25,11.22,1,-7.43
 17/01/2019 06:45:00,11.24,11.22,1,-7.43
 17/01/2019 07:00:00,11.13,11.22,1,-7.54
 17/01/2019 07:15:00,11.13,11.22,1,-7.54
 17/01/2019 07:30:00,11.13,11.22,1,-7.54
 17/01/2019 07:45:00,11.13,11.22,1,-7.54
 17/01/2019 08:00:00,11.13,11.22,1,-7.54
 17/01/2019 08:15:00,11.13,11.22,1,-7.54
 17/01/2019 08:30:00,11.13,11.22,1,-7.54
 17/01/2019 08:45:00,11.13,11.22,1,-7.54
 17/01/2019 09:00:00,11.13,11.22,1,-7.54
 17/01/2019 09:15:00,11.19,11.22,1,-7.72
 17/01/2019 09:30:00,11.35,11.22,1,-8.02
 17/01/2019 09:45:00,11.31,11.22,1,-7.99
 17/01/2019 10:00:00,11.23,11.22,1,-7.92
 17/01/2019 10:15:00,11.23,11.22,1,-7.96
 17/01/2019 10:30:00,11.21,11.22,1,-7.93
 17/01/2019 10:45:00,11.22,11.22,1,-7.91
 17/01/2019 11:00:00,11.21,11.22,1,-7.94
 17/01/2019 11:15:00,11.21,11.22,1,-8.05
 17/01/2019 11:30:00,11.17,11.22,1,-7.9
 17/01/2019 11:45:00,11.18,11.22,1,-7.86
 17/01/2019 12:00:00,11.17,11.22,1,-7.94
 17/01/2019 12:15:00,11.17,11.22,1,-7.91
 17/01/2019 12:30:00,11.16,11.22,1,-8.52
 17/01/2019 12:45:00,11.19,11.22,1,-8.66
 17/01/2019 13:00:00,11.19,11.22,1,-8.71
 17/01/2019 13:15:00,11.21,11.22,1,-8.43
 17/01/2019 13:30:00,11.25,11.22,1,-8.08
 17/01/2019 13:45:00,11.27,11.22,1,-7.96
 17/01/2019 14:00:00,11.25,11.22,1,-8.11
 17/01/2019 14:15:00,11.2,11.22,1,-8.28
 17/01/2019 14:30:00,11.18,11.22,1,-8.24
 17/01/2019 14:45:00,11.2,11.22,1,-8.38
 17/01/2019 15:00:00,11.19,11.22,1,-8.36
 17/01/2019 15:15:00,11.19,11.22,1,-8.43
 17/01/2019 15:30:00,11.22,11.22,1,-8.49
 17/01/2019 15:45:00,11.15,11.22,1,-8.72
 17/01/2019 16:00:00,11.16,11.22,1,-8.83
 17/01/2019 16:15:00,11.18,11.22,1,-8.7
 17/01/2019 16:30:00,11.18,11.22,1,-8.95
 17/01/2019 16:45:00,11.15,11.22,1,-9.19
 17/01/2019 17:00:00,11.12,11.22,1,-9.47
 17/01/2019 17:15:00,11.19,11.22,1,-9.74
 17/01/2019 17:30:00,11.18,11.22,1,-9.66
 17/01/2019 17:45:00,11.21,11.22,1,-9.57
 17/01/2019 18:00:00,11.2,11.22,1,-9.64
 17/01/2019 18:15:00,11.22,11.22,1,-9.43
 17/01/2019 18:30:00,11.23,11.22,1,-9.32
 17/01/2019 18:45:00,11.23,11.22,1,-9.22
 17/01/2019 19:00:00,11.22,11.22,1,-9.19
 17/01/2019 19:15:00,11.2,11.22,1,-9.11
 17/01/2019 19:30:00,11.25,11.22,1,-8.83
 17/01/2019 19:45:00,11.3,11.22,1,-8.67
 17/01/2019 20:00:00,11.33,11.22,1,-8.51
 17/01/2019 20:15:00,11.34,11.22,1,-8.53
 17/01/2019 20:30:00,11.3,11.22,1,-8.46
 17/01/2019 20:45:00,11.3,11.22,1,-8.49
 17/01/2019 21:00:00,11.31,11.22,1,-8.37
 17/01/2019 21:15:00,11.32,11.22,1,-8.38
 17/01/2019 21:30:00,11.36,11.22,1,-8.18
 17/01/2019 21:45:00,11.28,11.22,1,-7.92
 17/01/2019 22:00:00,11.16,11.22,1,-7.8
 17/01/2019 22:15:00,11.17,11.22,1,-7.58
 17/01/2019 22:30:00,11.21,11.22,1,-7.41
 17/01/2019 22:45:00,11.22,11.22,1,-7.4
 17/01/2019 23:00:00,11.26,11.22,1,-7.26
 17/01/2019 23:15:00,11.27,11.22,1,-7.07
 17/01/2019 23:30:00,11.3,11.22,1,-6.83
 17/01/2019 23:45:00,11.27,11.22,1,-6.92
 18/01/2019 00:00:00,11.27,11.22,1,-6.97
 18/01/2019 00:15:00,11.14,11.22,1,-7.67
 18/01/2019 00:30:00,11.12,11.22,1,-7.78
 18/01/2019 00:45:00,11.13,11.22,1,-7.79
 18/01/2019 01:00:00,11.16,11.22,1,-7.76
 18/01/2019 01:15:00,11.16,11.22,1,-7.66
 18/01/2019 01:30:00,11.18,11.22,1,-7.54
 18/01/2019 01:45:00,11.22,11.22,1,-7.64
 18/01/2019 02:00:00,11.24,11.22,1,-7.62
 18/01/2019 02:15:00,11.24,11.22,1,-7.71
 18/01/2019 02:30:00,11.25,11.22,1,-7.43
 18/01/2019 02:45:00,11.25,11.22,1,-7.43
 18/01/2019 03:00:00,11.26,11.22,1,-7.2
 18/01/2019 03:15:00,11.27,11.22,1,-7.15
 18/01/2019 03:30:00,11.26,11.22,1,-7.27
 18/01/2019 03:45:00,11.29,11.22,1,-7.06
 18/01/2019 04:00:00,11.31,11.22,1,-6.96
 18/01/2019 04:15:00,11.31,11.22,1,-6.98
 18/01/2019 04:30:00,11.32,11.22,1,-6.87
 18/01/2019 04:45:00,11.32,11.22,1,-6.77
 18/01/2019 05:00:00,11.32,11.22,1,-6.74
 18/01/2019 05:15:00,11.32,11.22,1,-6.7
 18/01/2019 05:30:00,11.32,11.22,1,-6.7
 18/01/2019 05:45:00,11.32,11.22,1,-6.7
 18/01/2019 06:00:00,11.31,11.22,1,-6.77
 18/01/2019 06:15:00,11.19,11.22,1,-7.24
 18/01/2019 06:30:00,11.16,11.22,1,-7.43
 18/01/2019 06:45:00,11.17,11.22,1,-7.39
 18/01/2019 07:00:00,11.1,11.22,1,-7.86
 18/01/2019 07:15:00,11.08,11.22,1,-7.76
 18/01/2019 07:30:00,11.08,11.22,1,-7.76
 18/01/2019 07:45:00,11.08,11.22,1,-7.76
 18/01/2019 08:00:00,11.08,11.22,1,-7.76
 18/01/2019 08:15:00,11.08,11.22,1,-7.76
 18/01/2019 08:30:00,11.08,11.22,1,-7.76
 18/01/2019 08:45:00,11.08,11.22,1,-7.76
 18/01/2019 09:00:00,11.08,11.22,1,-7.76
 18/01/2019 09:15:00,11.08,11.22,1,-7.76
 18/01/2019 09:30:00,11.08,11.22,1,-7.76
 18/01/2019 09:45:00,11.08,11.22,1,-7.76
 18/01/2019 10:00:00,11.08,11.22,1,-7.76
 18/01/2019 10:15:00,11.17,11.22,1,-8.52
 18/01/2019 10:30:00,11.17,11.22,1,-8.54
 18/01/2019 10:45:00,11.17,11.22,1,-8.54
 18/01/2019 11:00:00,11.2,11.22,1,-8.51
 18/01/2019 11:15:00,11.21,11.22,1,-8.6
 18/01/2019 11:30:00,11.2,11.22,1,-8.72
 18/01/2019 11:45:00,11.21,11.22,1,-8.64
 18/01/2019 12:00:00,11.2,11.22,1,-8.54
 18/01/2019 12:15:00,11.2,11.22,1,-8.64
 18/01/2019 12:30:00,11.21,11.22,1,-8.43
 18/01/2019 12:45:00,11.2,11.22,1,-8.43
 18/01/2019 13:00:00,11.2,11.22,1,-8.43
 18/01/2019 13:15:00,11.23,11.22,1,-8.34
 18/01/2019 13:30:00,11.24,11.22,1,-8.32
 18/01/2019 13:45:00,11.24,11.22,1,-8.32
 18/01/2019 14:00:00,11.24,11.22,1,-8.32
 18/01/2019 14:15:00,11.24,11.22,1,-8.32
 18/01/2019 14:30:00,11.24,11.22,1,-8.32
 18/01/2019 14:45:00,11.24,11.22,1,-8.32
 18/01/2019 15:00:00,11.24,11.22,1,-8.32
 18/01/2019 15:15:00,11.24,11.22,1,-8.32
 18/01/2019 15:30:00,11.24,11.22,1,-8.32
 18/01/2019 15:45:00,11.24,11.22,1,-8.32
 18/01/2019 16:00:00,11.24,11.22,1,-8.32
 18/01/2019 16:15:00,11.24,11.22,1,-8.32
 18/01/2019 16:30:00,11.24,11.22,1,-8.32
 18/01/2019 16:45:00,11.24,11.22,1,-8.32
 18/01/2019 17:00:00,11.24,11.22,1,-8.32
 18/01/2019 17:15:00,11.24,11.22,1,-8.32
 18/01/2019 17:30:00,11.24,11.22,1,-8.32
 18/01/2019 17:45:00,11.24,11.22,1,-8.32
 18/01/2019 18:00:00,11.24,11.22,1,-8.32
 18/01/2019 18:15:00,11.24,11.22,1,-8.32
 18/01/2019 18:30:00,11.24,11.22,1,-8.32
 18/01/2019 18:45:00,11.24,11.22,1,-8.32
 18/01/2019 19:00:00,11.24,11.22,1,-8.32
 18/01/2019 19:15:00,11.24,11.22,1,-8.32
 18/01/2019 19:30:00,11.24,11.22,1,-8.32
 18/01/2019 19:45:00,11.24,11.22,1,-8.32
 18/01/2019 20:00:00,11.24,11.22,1,-8.32
 18/01/2019 20:15:00,11.24,11.22,1,-8.32
 18/01/2019 20:30:00,11.24,11.22,1,-8.32
 18/01/2019 20:45:00,11.24,11.22,1,-8.32
 18/01/2019 21:00:00,11.24,11.22,1,-8.32
 18/01/2019 21:15:00,11.24,11.22,1,-8.32
 18/01/2019 21:30:00,11.24,11.22,1,-8.32
 18/01/2019 21:45:00,11.24,11.22,1,-8.32
 18/01/2019 22:00:00,11.24,11.22,1,-8.32
 18/01/2019 22:15:00,11.24,11.22,1,-8.32
 18/01/2019 22:30:00,11.24,11.22,1,-8.32
 18/01/2019 22:45:00,11.24,11.22,1,-8.32
 18/01/2019 23:00:00,11.24,11.22,1,-8.32
 18/01/2019 23:15:00,11.24,11.22,1,-8.32
 18/01/2019 23:30:00,11.24,11.22,1,-8.32
 18/01/2019 23:45:00,11.24,11.22,1,-8.32
 19/01/2019 00:00:00,11.24,11.22,1,-8.32
 19/01/2019 00:15:00,11.24,11.22,1,-8.32
 19/01/2019 00:30:00,11.24,11.22,1,-8.32
 19/01/2019 00:45:00,11.24,11.22,1,-8.32
 19/01/2019 01:00:00,11.24,11.22,1,-8.32
 19/01/2019 01:15:00,11.24,11.22,1,-8.32
 19/01/2019 01:30:00,11.24,11.22,1,-8.32
 19/01/2019 01:45:00,11.24,11.22,1,-8.32
 19/01/2019 02:00:00,11.24,11.22,1,-8.32
 19/01/2019 02:15:00,11.24,11.22,1,-8.32
 19/01/2019 02:30:00,11.24,11.22,1,-8.32
 19/01/2019 02:45:00,11.24,11.22,1,-8.32
 19/01/2019 03:00:00,11.24,11.22,1,-8.32
 19/01/2019 03:15:00,11.24,11.22,1,-8.32
 19/01/2019 03:30:00,11.24,11.22,1,-8.32
 19/01/2019 03:45:00,11.24,11.22,1,-8.32
 19/01/2019 04:00:00,11.24,11.22,1,-8.32
 19/01/2019 04:15:00,11.24,11.22,1,-8.32
 19/01/2019 04:30:00,11.24,11.22,1,-8.32
 19/01/2019 04:45:00,11.24,11.22,1,-8.32
 19/01/2019 05:00:00,11.24,11.22,1,-8.32
 19/01/2019 05:15:00,11.24,11.22,1,-8.32
 19/01/2019 05:30:00,11.24,11.22,1,-8.32
 19/01/2019 05:45:00,11.24,11.22,1,-8.32
 19/01/2019 06:00:00,11.24,11.22,1,-8.32
 19/01/2019 06:15:00,11.24,11.22,1,-8.32
 19/01/2019 06:30:00,11.24,11.22,1,-8.32
 19/01/2019 06:45:00,11.24,11.22,1,-8.32
 19/01/2019 07:00:00,11.24,11.22,1,-8.32
 19/01/2019 07:15:00,11.24,11.22,1,-8.32
 19/01/2019 07:30:00,11.24,11.22,1,-8.32
 19/01/2019 07:45:00,11.24,11.22,1,-8.32
 19/01/2019 08:00:00,11.24,11.22,1,-8.32
 19/01/2019 08:15:00,11.24,11.22,1,-8.32
 19/01/2019 08:30:00,11.24,11.22,1,-8.32
 19/01/2019 08:45:00,11.24,11.22,1,-8.32
 19/01/2019 09:00:00,11.24,11.22,1,-8.32
 19/01/2019 09:15:00,11.24,11.22,1,-8.32
 19/01/2019 09:30:00,11.24,11.22,1,-8.32
 19/01/2019 09:45:00,11.24,11.22,1,-8.32
 19/01/2019 10:00:00,11.24,11.22,1,-8.32
 19/01/2019 10:15:00,11.24,11.22,1,-8.32
 19/01/2019 10:30:00,11.24,11.22,1,-8.32
 19/01/2019 10:45:00,11.24,11.22,1,-8.32
 19/01/2019 11:00:00,11.24,11.22,1,-8.32
 19/01/2019 11:15:00,11.24,11.22,1,-8.32
 19/01/2019 11:30:00,11.24,11.22,1,-8.32
 19/01/2019 11:45:00,11.24,11.22,1,-8.32
 19/01/2019 12:00:00,11.24,11.22,1,-8.32
 19/01/2019 12:15:00,11.24,11.22,1,-8.32
 19/01/2019 12:30:00,11.24,11.22,1,-8.32
 19/01/2019 12:45:00,11.24,11.22,1,-8.32
 19/01/2019 13:00:00,11.24,11.22,1,-8.32
 19/01/2019 13:15:00,11.24,11.22,1,-8.32
 19/01/2019 13:30:00,11.24,11.22,1,-8.32
 19/01/2019 13:45:00,11.24,11.22,1,-8.32
 19/01/2019 14:00:00,11.24,11.22,1,-8.32
 19/01/2019 14:15:00,11.24,11.22,1,-8.32
 19/01/2019 14:30:00,11.24,11.22,1,-8.32
 19/01/2019 14:45:00,11.24,11.22,1,-8.32
 19/01/2019 15:00:00,11.24,11.22,1,-8.32
 19/01/2019 15:15:00,11.24,11.22,1,-8.32
 19/01/2019 15:30:00,11.24,11.22,1,-8.32
 19/01/2019 15:45:00,11.24,11.22,1,-8.32
 19/01/2019 16:00:00,11.24,11.22,1,-8.32
 19/01/2019 16:15:00,11.24,11.22,1,-8.32
 19/01/2019 16:30:00,11.24,11.22,1,-8.32
 19/01/2019 16:45:00,11.24,11.22,1,-8.32
 19/01/2019 17:00:00,11.24,11.22,1,-8.32
 19/01/2019 17:15:00,11.24,11.22,1,-8.32
 19/01/2019 17:30:00,11.24,11.22,1,-8.32
 19/01/2019 17:45:00,11.24,11.22,1,-8.32
 19/01/2019 18:00:00,11.24,11.22,1,-8.32
 19/01/2019 18:15:00,11.24,11.22,1,-8.32
 19/01/2019 18:30:00,11.24,11.22,1,-8.32
 19/01/2019 18:45:00,11.24,11.22,1,-8.32
 19/01/2019 19:00:00,11.24,11.22,1,-8.32
 19/01/2019 19:15:00,11.24,11.22,1,-8.32
 19/01/2019 19:30:00,11.24,11.22,1,-8.32
 19/01/2019 19:45:00,11.24,11.22,1,-8.32
 19/01/2019 20:00:00,11.24,11.22,1,-8.32
 19/01/2019 20:15:00,11.24,11.22,1,-8.32
 19/01/2019 20:30:00,11.24,11.22,1,-8.32
 19/01/2019 20:45:00,11.24,11.22,1,-8.32
 19/01/2019 21:00:00,11.24,11.22,1,-8.32
 19/01/2019 21:15:00,11.24,11.22,1,-8.32
 19/01/2019 21:30:00,11.24,11.22,1,-8.32
 19/01/2019 21:45:00,11.24,11.22,1,-8.32
 19/01/2019 22:00:00,11.24,11.22,1,-8.32
 19/01/2019 22:15:00,11.24,11.22,1,-8.32
 19/01/2019 22:30:00,11.24,11.22,1,-8.32
 19/01/2019 22:45:00,11.24,11.22,1,-8.32
 19/01/2019 23:00:00,11.24,11.22,1,-8.32
 19/01/2019 23:15:00,11.24,11.22,1,-8.32
 19/01/2019 23:30:00,11.24,11.22,1,-8.32
 19/01/2019 23:45:00,11.24,11.22,1,-8.32
 20/01/2019 00:00:00,11.24,11.22,1,-8.32
 20/01/2019 00:15:00,11.24,11.22,1,-8.32
 20/01/2019 00:30:00,11.24,11.22,1,-8.32
 20/01/2019 00:45:00,11.24,11.22,1,-8.32
 20/01/2019 01:00:00,11.24,11.22,1,-8.32
 20/01/2019 01:15:00,11.24,11.22,1,-8.32
 20/01/2019 01:30:00,11.24,11.22,1,-8.32
 20/01/2019 01:45:00,11.24,11.22,1,-8.32
 20/01/2019 02:00:00,11.24,11.22,1,-8.32
 20/01/2019 02:15:00,11.24,11.22,1,-8.32
 20/01/2019 02:30:00,11.24,11.22,1,-8.32
 20/01/2019 02:45:00,11.24,11.22,1,-8.32
 20/01/2019 03:00:00,11.24,11.22,1,-8.32
 20/01/2019 03:15:00,11.24,11.22,1,-8.32
 20/01/2019 03:30:00,11.24,11.22,1,-8.32
 20/01/2019 03:45:00,11.24,11.22,1,-8.32
 20/01/2019 04:00:00,11.24,11.22,1,-8.32
 20/01/2019 04:15:00,11.24,11.22,1,-8.32
 20/01/2019 04:30:00,11.24,11.22,1,-8.32
 20/01/2019 04:45:00,11.24,11.22,1,-8.32
 20/01/2019 05:00:00,11.24,11.22,1,-8.32
 20/01/2019 05:15:00,11.24,11.22,1,-8.32
 20/01/2019 05:30:00,11.24,11.22,1,-8.32
 20/01/2019 05:45:00,11.24,11.22,1,-8.32
 20/01/2019 06:00:00,11.24,11.22,1,-8.32
 20/01/2019 06:15:00,11.24,11.22,1,-8.32
 20/01/2019 06:30:00,11.24,11.22,1,-8.32
 20/01/2019 06:45:00,11.24,11.22,1,-8.32
 20/01/2019 07:00:00,11.24,11.22,1,-8.32
 20/01/2019 07:15:00,11.24,11.22,1,-8.32
 20/01/2019 07:30:00,11.24,11.22,1,-8.32
 20/01/2019 07:45:00,11.24,11.22,1,-8.32
 20/01/2019 08:00:00,11.24,11.22,1,-8.32
 20/01/2019 08:15:00,11.24,11.22,1,-8.32
 20/01/2019 08:30:00,11.24,11.22,1,-8.32
 20/01/2019 08:45:00,11.24,11.22,1,-8.32
 20/01/2019 09:00:00,11.24,11.22,1,-8.32
 20/01/2019 09:15:00,11.24,11.22,1,-8.32
 20/01/2019 09:30:00,11.24,11.22,1,-8.32
 20/01/2019 09:45:00,11.24,11.22,1,-8.32
 20/01/2019 10:00:00,11.24,11.22,1,-8.32
 20/01/2019 10:15:00,11.24,11.22,1,-8.32
 20/01/2019 10:30:00,11.24,11.22,1,-8.32
 20/01/2019 10:45:00,11.24,11.22,1,-8.32
 20/01/2019 11:00:00,11.24,11.22,1,-8.32
 20/01/2019 11:15:00,11.24,11.22,1,-8.32
 20/01/2019 11:30:00,11.24,11.22,1,-8.32
 20/01/2019 11:45:00,11.24,11.22,1,-8.32
 20/01/2019 12:00:00,11.24,11.22,1,-8.32
 20/01/2019 12:15:00,11.24,11.22,1,-8.32
 20/01/2019 12:30:00,11.24,11.22,1,-8.32
 20/01/2019 12:45:00,11.24,11.22,1,-8.32
 20/01/2019 13:00:00,11.24,11.22,1,-8.32
 20/01/2019 13:15:00,11.24,11.22,1,-8.32
 20/01/2019 13:30:00,11.24,11.22,1,-8.32
 20/01/2019 13:45:00,11.24,11.22,1,-8.32
 20/01/2019 14:00:00,11.24,11.22,1,-8.32
 20/01/2019 14:15:00,11.24,11.22,1,-8.32
 20/01/2019 14:30:00,11.24,11.22,1,-8.32
 20/01/2019 14:45:00,11.24,11.22,1,-8.32
 20/01/2019 15:00:00,11.24,11.22,1,-8.32
 20/01/2019 15:15:00,11.24,11.22,1,-8.32
 20/01/2019 15:30:00,11.24,11.22,1,-8.32
 20/01/2019 15:45:00,11.24,11.22,1,-8.32
 20/01/2019 16:00:00,11.24,11.22,1,-8.32
 20/01/2019 16:15:00,11.24,11.22,1,-8.32
 20/01/2019 16:30:00,11.24,11.22,1,-8.32
 20/01/2019 16:45:00,11.24,11.22,1,-8.32
 20/01/2019 17:00:00,11.24,11.22,1,-8.32
 20/01/2019 17:15:00,11.24,11.22,1,-8.32
 20/01/2019 17:30:00,11.24,11.22,1,-8.32
 20/01/2019 17:45:00,11.24,11.22,1,-8.32
 20/01/2019 18:00:00,11.24,11.22,1,-8.32
 20/01/2019 18:15:00,11.24,11.22,1,-8.32
 20/01/2019 18:30:00,11.24,11.22,1,-8.32
 20/01/2019 18:45:00,11.24,11.22,1,-8.32
 20/01/2019 19:00:00,11.24,11.22,1,-8.32
 20/01/2019 19:15:00,11.24,11.22,1,-8.32
 20/01/2019 19:30:00,11.24,11.22,1,-8.32
 20/01/2019 19:45:00,11.24,11.22,1,-8.32
 20/01/2019 20:00:00,11.24,11.22,1,-8.32
 20/01/2019 20:15:00,11.24,11.22,1,-8.32
 20/01/2019 20:30:00,11.24,11.22,1,-8.32
 20/01/2019 20:45:00,11.24,11.22,1,-8.32
 20/01/2019 21:00:00,11.24,11.22,1,-8.32
 20/01/2019 21:15:00,11.24,11.22,1,-8.32
 20/01/2019 21:30:00,11.24,11.22,1,-8.32
 20/01/2019 21:45:00,11.24,11.22,1,-8.32
 20/01/2019 22:00:00,11.24,11.22,1,-8.32
 20/01/2019 22:15:00,11.24,11.22,1,-8.32
 20/01/2019 22:30:00,11.24,11.22,1,-8.32
 20/01/2019 22:45:00,11.24,11.22,1,-8.32
 20/01/2019 23:00:00,11.24,11.22,1,-8.32
 20/01/2019 23:15:00,11.24,11.22,1,-8.32
 20/01/2019 23:30:00,11.24,11.22,1,-8.32
 20/01/2019 23:45:00,11.24,11.22,1,-8.32
 21/01/2019 00:00:00,11.24,11.22,1,-8.32
 21/01/2019 00:00:00,11.24,11.22,1,-8.32
 21/01/2019 00:15:00,11.24,11.22,1,-8.32
 21/01/2019 00:30:00,11.24,11.22,1,-8.32
 21/01/2019 00:45:00,11.24,11.22,1,-8.32
 21/01/2019 01:00:00,11.24,11.22,1,-8.32
 21/01/2019 01:15:00,11.24,11.22,1,-8.32
 21/01/2019 01:30:00,11.24,11.22,1,-8.32
 21/01/2019 01:45:00,11.24,11.22,1,-8.32
 21/01/2019 02:00:00,11.24,11.22,1,-8.32
 21/01/2019 02:15:00,11.24,11.22,1,-8.32
 21/01/2019 02:30:00,11.24,11.22,1,-8.32
 21/01/2019 02:45:00,11.24,11.22,1,-8.32
 21/01/2019 03:00:00,11.24,11.22,1,-8.32
 21/01/2019 03:15:00,11.24,11.22,1,-8.32
 21/01/2019 03:30:00,11.24,11.22,1,-8.32
 21/01/2019 03:45:00,11.24,11.22,1,-8.32
 21/01/2019 04:00:00,11.24,11.22,1,-8.32
 21/01/2019 04:15:00,11.24,11.22,1,-8.32
 21/01/2019 04:30:00,11.24,11.22,1,-8.32
 21/01/2019 04:45:00,11.24,11.22,1,-8.32
 21/01/2019 05:00:00,11.24,11.22,1,-8.32
 21/01/2019 05:15:00,11.24,11.22,1,-8.32
 21/01/2019 05:30:00,11.24,11.22,1,-8.32
 21/01/2019 05:45:00,11.24,11.22,1,-8.32
 21/01/2019 06:00:00,11.24,11.22,1,-8.32
 21/01/2019 06:15:00,11.24,11.22,1,-8.32
 21/01/2019 06:30:00,11.24,11.22,1,-8.32
 21/01/2019 06:45:00,11.24,11.22,1,-8.32
 21/01/2019 07:00:00,11.24,11.22,1,-8.32
 21/01/2019 07:15:00,11.24,11.22,1,-8.32
 21/01/2019 07:30:00,11.24,11.22,1,-8.32
 21/01/2019 07:45:00,11.24,11.22,1,-8.32
 21/01/2019 08:00:00,11.24,11.22,1,-8.32
 21/01/2019 08:15:00,11.24,11.22,1,-8.32
 21/01/2019 08:30:00,11.24,11.22,1,-8.32
 21/01/2019 08:45:00,11.24,11.22,1,-8.32
 21/01/2019 09:00:00,11.24,11.22,1,-8.27
 21/01/2019 09:15:00,11.21,11.22,1,-8.03
 21/01/2019 09:30:00,11.21,11.22,1,-7.99
 21/01/2019 09:45:00,11.23,11.22,1,-8.04
 21/01/2019 10:00:00,11.27,11.22,1,-8.04
 21/01/2019 10:15:00,11.27,11.22,1,-8.05
 21/01/2019 10:30:00,11.3,11.22,1,-7.94
 21/01/2019 10:45:00,11.3,11.22,1,-7.66
 21/01/2019 11:00:00,11.31,11.22,1,-7.63
 21/01/2019 11:15:00,11.3,11.22,1,-7.74
 21/01/2019 11:30:00,11.31,11.22,1,-7.91
 21/01/2019 11:45:00,11.28,11.22,1,-7.76
 21/01/2019 12:00:00,11.2,11.22,1,-7.76
 21/01/2019 12:15:00,11.26,11.22,1,-7.86
 21/01/2019 12:30:00,11.27,11.22,1,-7.93
 21/01/2019 12:45:00,11.28,11.22,1,-7.83
 21/01/2019 13:00:00,11.29,11.22,1,-7.69
 21/01/2019 13:15:00,11.29,11.22,1,-7.81
 21/01/2019 13:30:00,11.28,11.22,1,-7.77
 21/01/2019 13:45:00,11.26,11.22,1,-7.87
 21/01/2019 14:00:00,11.24,11.22,1,-7.81
 21/01/2019 14:15:00,11.21,11.22,1,-7.84
 21/01/2019 14:30:00,11.19,11.22,1,-7.87
 21/01/2019 14:45:00,11.23,11.22,1,-7.99
 21/01/2019 15:00:00,11.24,11.22,1,-8.03
 21/01/2019 15:15:00,11.23,11.22,1,-8.24
 21/01/2019 15:30:00,11.19,11.22,1,-8.32
 21/01/2019 15:45:00,11.15,11.22,1,-8.41
 21/01/2019 16:00:00,11.15,11.22,1,-8.47
 21/01/2019 16:15:00,11.14,11.22,1,-8.47
 21/01/2019 16:30:00,11.17,11.22,1,-8.61
 21/01/2019 16:45:00,11.16,11.22,1,-8.96
 21/01/2019 17:00:00,11.18,11.22,1,-9.37
 21/01/2019 17:15:00,11.2,11.22,1,-9.49
 21/01/2019 17:30:00,11.19,11.22,1,-9.31
 21/01/2019 17:45:00,11.21,11.22,1,-9.09
 21/01/2019 18:00:00,11.26,11.22,1,-8.89
 21/01/2019 18:15:00,11.26,11.22,1,-9.0
 21/01/2019 18:30:00,11.28,11.22,1,-8.97
 21/01/2019 18:45:00,11.23,11.22,1,-8.87
 21/01/2019 19:00:00,11.23,11.22,1,-8.79
 21/01/2019 19:15:00,11.25,11.22,1,-8.57
 21/01/2019 19:30:00,11.25,11.22,1,-8.58
 21/01/2019 19:45:00,11.27,11.22,1,-8.52
 21/01/2019 20:00:00,11.3,11.22,1,-8.49
 21/01/2019 20:15:00,11.34,11.22,1,-8.48
 21/01/2019 20:30:00,11.32,11.22,1,-8.37
 21/01/2019 20:45:00,11.31,11.22,1,-8.32
 21/01/2019 21:00:00,11.35,11.22,1,-8.27
 21/01/2019 21:15:00,11.35,11.22,1,-8.06
 21/01/2019 21:30:00,11.34,11.22,1,-7.78
 21/01/2019 21:45:00,11.31,11.22,1,-7.59
 21/01/2019 22:00:00,11.23,11.22,1,-7.56
 21/01/2019 22:15:00,11.24,11.22,1,-7.25
 21/01/2019 22:30:00,11.22,11.22,1,-7.03
 21/01/2019 22:45:00,11.24,11.22,1,-7.03
 21/01/2019 23:00:00,11.29,11.22,1,-6.91
 21/01/2019 23:15:00,11.28,11.22,1,-6.79
 21/01/2019 23:30:00,11.29,11.22,1,-6.64
 21/01/2019 23:45:00,11.29,11.22,1,-6.72
 22/01/2019 00:00:00,11.3,11.22,1,-6.68
 22/01/2019 00:15:00,11.21,11.22,1,-7.42
 22/01/2019 00:30:00,11.31,11.22,1,-7.39
 22/01/2019 00:45:00,11.3,11.22,1,-7.3
 22/01/2019 01:00:00,11.29,11.22,1,-7.37
 22/01/2019 01:15:00,11.27,11.22,1,-7.38
 22/01/2019 01:30:00,11.31,11.22,1,-7.2
 22/01/2019 01:45:00,11.32,11.22,1,-7.09
 22/01/2019 02:00:00,11.3,11.22,1,-6.91
 22/01/2019 02:15:00,11.25,11.22,1,-7.22
 22/01/2019 02:30:00,11.27,11.22,1,-7.3
 22/01/2019 02:45:00,11.3,11.22,1,-7.06
 22/01/2019 03:00:00,11.31,11.22,1,-7.08
 22/01/2019 03:15:00,11.31,11.22,1,-7.09
 22/01/2019 03:30:00,11.31,11.22,1,-7.02
 22/01/2019 03:45:00,11.31,11.22,1,-7.0
 22/01/2019 04:00:00,11.2,11.22,1,-6.84
 22/01/2019 04:15:00,11.15,11.22,1,-6.76
 22/01/2019 04:30:00,11.15,11.22,1,-6.77
 22/01/2019 04:45:00,11.15,11.22,1,-6.73
 22/01/2019 05:00:00,11.15,11.22,1,-6.8
 22/01/2019 05:15:00,11.13,11.22,1,-6.77
 22/01/2019 05:30:00,11.19,11.22,1,-7.03
 22/01/2019 05:45:00,11.17,11.22,1,-7.22
 22/01/2019 06:00:00,11.15,11.22,1,-7.31
 22/01/2019 06:15:00,11.12,11.22,1,-7.54
 22/01/2019 06:30:00,11.13,11.22,1,-7.79
 22/01/2019 06:45:00,11.11,11.22,1,-7.96
 22/01/2019 07:00:00,11.19,11.22,1,-8.34
 22/01/2019 07:15:00,11.33,11.22,1,-8.69
 22/01/2019 07:30:00,11.29,11.22,1,-8.48
 22/01/2019 07:45:00,11.25,11.22,1,-8.56
 22/01/2019 08:00:00,11.24,11.22,1,-8.49
 22/01/2019 08:15:00,11.27,11.22,1,-8.41
 22/01/2019 08:30:00,11.28,11.22,1,-8.38
 22/01/2019 08:45:00,11.27,11.22,1,-8.33
 22/01/2019 09:00:00,11.27,11.22,1,-8.35
 22/01/2019 09:15:00,11.25,11.22,1,-8.33
 22/01/2019 09:30:00,11.27,11.22,1,-8.32
 22/01/2019 09:45:00,11.25,11.22,1,-8.46
 22/01/2019 10:00:00,11.26,11.22,1,-8.51
 22/01/2019 10:15:00,11.29,11.22,1,-8.42
 22/01/2019 10:30:00,11.26,11.22,1,-8.61
 22/01/2019 10:45:00,11.24,11.22,1,-8.55
 22/01/2019 11:00:00,11.23,11.22,1,-8.7
 22/01/2019 11:15:00,11.22,11.22,1,-8.8
 22/01/2019 11:30:00,11.21,11.22,1,-8.6
 22/01/2019 11:45:00,11.23,11.22,1,-8.57
 22/01/2019 12:00:00,11.26,11.22,1,-8.56
 22/01/2019 12:15:00,11.31,11.22,1,-8.41
 22/01/2019 12:30:00,11.26,11.22,1,-8.73
 22/01/2019 12:45:00,11.25,11.22,1,-8.66
 22/01/2019 13:00:00,11.24,11.22,1,-8.71
 22/01/2019 13:15:00,11.23,11.22,1,-8.65
 22/01/2019 13:30:00,11.27,11.22,1,-8.67
 22/01/2019 13:45:00,11.21,11.22,1,-8.88
 22/01/2019 14:00:00,11.16,11.22,1,-9.01
 22/01/2019 14:15:00,11.21,11.22,1,-8.93
 22/01/2019 14:30:00,11.23,11.22,1,-8.72
 22/01/2019 14:45:00,11.24,11.22,1,-8.7
 22/01/2019 15:00:00,11.27,11.22,1,-8.64
 22/01/2019 15:15:00,11.29,11.22,1,-8.71
 22/01/2019 15:30:00,11.29,11.22,1,-8.71
 22/01/2019 15:45:00,11.26,11.22,1,-8.82
 22/01/2019 16:00:00,11.26,11.22,1,-8.78
 22/01/2019 16:15:00,11.28,11.22,1,-8.73
 22/01/2019 16:30:00,11.27,11.22,1,-8.86
 22/01/2019 16:45:00,11.27,11.22,1,-9.06
 22/01/2019 17:00:00,11.21,11.22,1,-9.05
 22/01/2019 17:15:00,11.23,11.22,1,-9.16
 22/01/2019 17:30:00,11.22,11.22,1,-9.24
 22/01/2019 17:45:00,11.21,11.22,1,-9.2
 22/01/2019 18:00:00,11.22,11.22,1,-9.13
 22/01/2019 18:15:00,11.25,11.22,1,-9.02
 22/01/2019 18:30:00,11.29,11.22,1,-8.89
 22/01/2019 18:45:00,11.27,11.22,1,-8.92
 22/01/2019 19:00:00,11.31,11.22,1,-8.73
 22/01/2019 19:15:00,11.31,11.22,1,-8.76
 22/01/2019 19:30:00,11.32,11.22,1,-8.8
 22/01/2019 19:45:00,11.33,11.22,1,-8.71
 22/01/2019 20:00:00,11.36,11.22,1,-8.56
 22/01/2019 20:15:00,11.34,11.22,1,-8.43
 22/01/2019 20:30:00,11.27,11.22,1,-8.11
 22/01/2019 20:45:00,11.21,11.22,1,-7.97
 22/01/2019 21:00:00,11.2,11.22,1,-7.93
 22/01/2019 21:15:00,11.23,11.22,1,-7.91
 22/01/2019 21:30:00,11.27,11.22,1,-7.78
 22/01/2019 21:45:00,11.32,11.22,1,-7.62
 22/01/2019 22:00:00,11.28,11.22,1,-7.5
 22/01/2019 22:15:00,11.28,11.22,1,-7.43
 22/01/2019 22:30:00,11.33,11.22,1,-7.11
 22/01/2019 22:45:00,11.27,11.22,1,-7.13
 22/01/2019 23:00:00,11.29,11.22,1,-7.07
 22/01/2019 23:15:00,11.26,11.22,1,-6.94
 22/01/2019 23:30:00,11.28,11.22,1,-6.88
 22/01/2019 23:45:00,11.28,11.22,1,-6.8
 23/01/2019 00:00:00,11.31,11.22,1,-6.68
 23/01/2019 00:15:00,11.2,11.22,1,-7.43
 23/01/2019 00:30:00,11.18,11.22,1,-7.48
 23/01/2019 00:45:00,11.16,11.22,1,-7.49
 23/01/2019 01:00:00,11.15,11.22,1,-7.57
 23/01/2019 01:15:00,11.16,11.22,1,-7.51
 23/01/2019 01:30:00,11.16,11.22,1,-7.68
 23/01/2019 01:45:00,11.18,11.22,1,-7.55
 23/01/2019 02:00:00,11.19,11.22,1,-7.56
 23/01/2019 02:15:00,11.2,11.22,1,-7.57
 23/01/2019 02:30:00,11.23,11.22,1,-7.38
 23/01/2019 02:45:00,11.23,11.22,1,-7.47
 23/01/2019 03:00:00,11.24,11.22,1,-7.49
 23/01/2019 03:15:00,11.24,11.22,1,-7.44
 23/01/2019 03:30:00,11.25,11.22,1,-7.49
 23/01/2019 03:45:00,11.23,11.22,1,-7.22
 23/01/2019 04:00:00,11.15,11.22,1,-7.0
 23/01/2019 04:15:00,11.14,11.22,1,-7.16
 23/01/2019 04:30:00,11.14,11.22,1,-7.11
 23/01/2019 04:45:00,11.15,11.22,1,-7.07
 23/01/2019 05:00:00,11.14,11.22,1,-7.05
 23/01/2019 05:15:00,11.12,11.22,1,-7.25
 23/01/2019 05:30:00,11.11,11.22,1,-7.45
 23/01/2019 05:45:00,11.11,11.22,1,-7.72
 23/01/2019 06:00:00,11.16,11.22,1,-7.84
 23/01/2019 06:15:00,11.29,11.22,1,-8.12
 23/01/2019 06:30:00,11.26,11.22,1,-8.11
 23/01/2019 06:45:00,11.21,11.22,1,-8.26
 23/01/2019 07:00:00,11.19,11.22,1,-8.51
 23/01/2019 07:15:00,11.18,11.22,1,-8.63
 23/01/2019 07:30:00,11.17,11.22,1,-8.52
 23/01/2019 07:45:00,11.18,11.22,1,-8.38
 23/01/2019 08:00:00,11.21,11.22,1,-8.56
 23/01/2019 08:15:00,11.17,11.22,1,-8.61
 23/01/2019 08:30:00,11.17,11.22,1,-8.51
 23/01/2019 08:45:00,11.19,11.22,1,-8.53
 23/01/2019 09:00:00,11.16,11.22,1,-8.72
 23/01/2019 09:15:00,11.17,11.22,1,-8.71
 23/01/2019 09:30:00,11.19,11.22,1,-8.7
 23/01/2019 09:45:00,11.23,11.22,1,-8.65
 23/01/2019 10:00:00,11.23,11.22,1,-8.63
 23/01/2019 10:15:00,11.26,11.21,2,-8.47
 23/01/2019 10:30:00,11.27,11.21,2,-8.17
 23/01/2019 10:45:00,11.29,11.21,2,-8.22
 23/01/2019 11:00:00,11.24,11.21,2,-8.4
 23/01/2019 11:15:00,11.25,11.21,2,-8.22
 23/01/2019 11:30:00,11.24,11.21,2,-8.29
 23/01/2019 11:45:00,11.24,11.21,2,-8.14
 23/01/2019 12:00:00,11.23,11.21,2,-8.22
 23/01/2019 12:15:00,11.24,11.21,2,-8.25
 23/01/2019 12:30:00,11.25,11.21,2,-8.17
 23/01/2019 12:45:00,11.24,11.21,2,-8.37
 23/01/2019 13:00:00,11.25,11.21,2,-8.33
 23/01/2019 13:15:00,11.26,11.21,2,-8.2
 23/01/2019 13:30:00,11.27,11.21,2,-8.3
 23/01/2019 13:45:00,11.24,11.21,2,-8.44
 23/01/2019 14:00:00,11.22,11.21,2,-8.47
 23/01/2019 14:15:00,11.22,11.22,1,-8.45
 23/01/2019 14:30:00,11.23,11.22,1,-8.46
 23/01/2019 14:45:00,11.22,11.22,1,-8.5
 23/01/2019 15:00:00,11.19,11.22,1,-8.51
 23/01/2019 15:15:00,11.2,11.18,2,-8.38
 23/01/2019 15:30:00,11.14,11.02,2,-8.52
 23/01/2019 15:45:00,11.11,11.04,2,-8.68
 23/01/2019 16:00:00,11.08,11.08,2,-8.73
 23/01/2019 16:15:00,11.1,11.1,2,-8.61
 23/01/2019 16:30:00,11.05,11.1,2,-8.83
 23/01/2019 16:45:00,11.05,11.01,2,-8.89
 23/01/2019 17:00:00,11.05,10.91,2,-8.92
 23/01/2019 17:15:00,11.04,10.92,2,-8.96
 23/01/2019 17:30:00,11.04,10.97,1,-8.79
 23/01/2019 17:45:00,11.16,11.22,1,-8.94
 23/01/2019 18:00:00,11.2,11.22,1,-9.15
 23/01/2019 18:15:00,11.22,11.22,1,-9.09
 23/01/2019 18:30:00,11.25,11.22,2,-9.04
 23/01/2019 18:45:00,11.26,11.21,2,-9.03
 23/01/2019 19:00:00,11.28,11.21,2,-8.99
 23/01/2019 19:15:00,11.32,11.21,2,-8.66
 23/01/2019 19:30:00,11.34,11.21,2,-8.5
 23/01/2019 19:45:00,11.24,11.22,1,-8.43
 23/01/2019 20:00:00,11.22,11.22,1,-8.38
 23/01/2019 20:15:00,11.15,11.22,1,-8.35
 23/01/2019 20:30:00,11.19,11.22,1,-8.23
 23/01/2019 20:45:00,11.23,11.21,2,-8.0
 23/01/2019 21:00:00,11.22,11.21,2,-7.9
 23/01/2019 21:15:00,11.22,11.21,2,-7.88
 23/01/2019 21:30:00,11.24,11.21,2,-7.87
 23/01/2019 21:45:00,11.28,11.21,2,-7.37
 23/01/2019 22:00:00,11.21,11.15,2,-7.29
 23/01/2019 22:15:00,10.94,10.99,2,-7.06
 23/01/2019 22:30:00,10.96,10.99,2,-7.04
 23/01/2019 22:45:00,10.99,10.99,2,-6.86
 23/01/2019 23:00:00,11.03,10.99,2,-6.62
 23/01/2019 23:15:00,10.99,10.96,1,-6.58
 23/01/2019 23:30:00,11.15,11.22,1,-6.44
 23/01/2019 23:45:00,11.14,11.22,1,-6.35
 24/01/2019 00:00:00,11.16,11.22,1,-6.33
 24/01/2019 00:15:00,11.12,11.22,2,-7.26
 24/01/2019 00:30:00,11.14,11.22,1,-7.54
 24/01/2019 00:45:00,11.16,11.22,1,-7.49
 24/01/2019 01:00:00,11.21,11.22,1,-7.21
 24/01/2019 01:15:00,11.2,11.22,1,-7.27
 24/01/2019 01:30:00,11.21,11.21,2,-7.29
 24/01/2019 01:45:00,11.24,11.21,2,-7.21
 24/01/2019 02:00:00,11.27,11.21,2,-7.03
 24/01/2019 02:15:00,11.25,11.21,2,-7.07
 24/01/2019 02:30:00,11.26,11.21,2,-7.05
 24/01/2019 02:45:00,11.27,11.21,2,-7.16
 24/01/2019 03:00:00,11.31,11.21,2,-6.99
 24/01/2019 03:15:00,11.3,11.21,2,-7.05
 24/01/2019 03:30:00,11.18,11.09,2,-6.85
 24/01/2019 03:45:00,10.9,10.82,2,-6.78
 24/01/2019 04:00:00,10.88,10.78,2,-6.66
 24/01/2019 04:15:00,10.98,11.04,2,-6.77
 24/01/2019 04:30:00,11.12,11.16,2,-6.92
 24/01/2019 04:45:00,11.12,11.16,2,-6.85
 24/01/2019 05:00:00,11.11,11.16,2,-6.89
 24/01/2019 05:15:00,11.09,11.07,2,-7.14
 24/01/2019 05:30:00,11.03,10.99,2,-7.1
 24/01/2019 05:45:00,11.03,10.99,2,-7.18
 24/01/2019 06:00:00,11.02,10.99,2,-7.27
 24/01/2019 06:15:00,10.94,10.87,2,-7.49
 24/01/2019 06:30:00,10.82,10.84,2,-7.65
 24/01/2019 06:45:00,10.85,10.91,2,-7.93
 24/01/2019 07:00:00,10.87,10.94,2,-8.11
 24/01/2019 07:15:00,10.89,10.99,2,-8.26
 24/01/2019 07:30:00,10.93,11.02,2,-8.27
 24/01/2019 07:45:00,10.96,11.02,2,-8.21
 24/01/2019 08:00:00,10.94,11.02,2,-8.33
 24/01/2019 08:15:00,10.95,11.02,2,-8.36
 24/01/2019 08:30:00,11.07,11.13,1,-8.14
 24/01/2019 08:45:00,11.08,11.22,1,-8.48
 24/01/2019 09:00:00,11.08,11.22,1,-8.53
 24/01/2019 09:15:00,11.09,11.22,1,-8.36
 24/01/2019 09:30:00,11.17,11.21,2,-8.1
 24/01/2019 09:45:00,11.15,11.21,2,-8.32
 24/01/2019 10:00:00,11.16,11.21,2,-8.43
 24/01/2019 10:15:00,11.17,11.21,2,-8.49
 24/01/2019 10:30:00,11.2,11.21,2,-8.4
 24/01/2019 10:45:00,11.21,11.21,2,-8.35
 24/01/2019 11:00:00,11.21,11.21,2,-8.29
 24/01/2019 11:15:00,11.2,11.21,2,-8.17
 24/01/2019 11:30:00,11.2,11.21,2,-8.35
 24/01/2019 11:45:00,11.19,11.21,2,-8.32
 24/01/2019 12:00:00,11.24,11.21,2,-8.24
 24/01/2019 12:15:00,11.23,11.21,2,-8.32
 24/01/2019 12:30:00,11.2,11.21,2,-8.32
 24/01/2019 12:45:00,11.21,11.21,2,-8.35
 24/01/2019 13:00:00,11.24,11.21,2,-8.46
