DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/01/2019 13:15:00,11.25,11.15,2,-8.29
 24/01/2019 13:30:00,11.2,11.0,2,-8.07
 24/01/2019 13:45:00,11.19,11.0,2,-8.34
 24/01/2019 14:00:00,11.2,11.0,2,-8.27
 24/01/2019 14:15:00,11.18,11.0,2,-7.86
 24/01/2019 14:30:00,11.2,11.0,2,-8.12
 24/01/2019 14:45:00,11.21,11.0,2,-7.85
 24/01/2019 15:00:00,11.22,11.0,2,-7.77
 24/01/2019 15:15:00,11.16,11.0,2,-7.89
 24/01/2019 15:30:00,11.14,11.0,2,-7.99
 24/01/2019 15:45:00,11.15,11.0,2,-8.04
 24/01/2019 16:00:00,11.13,11.0,2,-8.12
 24/01/2019 16:15:00,11.17,11.0,2,-7.99
 24/01/2019 16:30:00,11.21,11.0,2,-7.98
 24/01/2019 16:45:00,11.22,11.0,2,-8.1
 24/01/2019 17:00:00,11.19,11.0,2,-8.36
 24/01/2019 17:15:00,11.14,11.0,2,-8.45
 24/01/2019 17:30:00,11.12,11.0,2,-8.28
 24/01/2019 17:45:00,11.15,11.0,2,-8.13
 24/01/2019 18:00:00,11.14,11.0,2,-8.04
 24/01/2019 18:15:00,11.13,11.0,2,-8.04
 24/01/2019 18:30:00,11.16,11.0,2,-7.97
 24/01/2019 18:45:00,11.17,11.0,2,-7.96
 24/01/2019 19:00:00,11.16,11.0,2,-8.13
 24/01/2019 19:15:00,11.14,11.0,2,-8.22
 24/01/2019 19:30:00,11.19,11.0,2,-8.08
 24/01/2019 19:45:00,11.23,11.0,2,-7.88
 24/01/2019 20:00:00,11.18,11.0,2,-7.87
 24/01/2019 20:15:00,11.2,11.0,2,-7.78
 24/01/2019 20:30:00,11.22,11.0,2,-7.57
 24/01/2019 20:45:00,11.2,11.0,2,-7.56
 24/01/2019 21:00:00,11.2,11.0,2,-7.7
 24/01/2019 21:15:00,11.22,11.0,2,-7.5
 24/01/2019 21:30:00,11.26,11.0,2,-7.48
 24/01/2019 21:45:00,11.12,11.0,2,-7.16
 24/01/2019 22:00:00,11.1,11.0,2,-6.94
 24/01/2019 22:15:00,11.16,11.0,2,-6.68
 24/01/2019 22:30:00,11.18,11.0,2,-6.36
 24/01/2019 22:45:00,11.16,11.0,2,-6.45
 24/01/2019 23:00:00,11.2,11.0,2,-6.42
 24/01/2019 23:15:00,11.18,11.0,2,-6.44
 24/01/2019 23:30:00,11.2,11.0,2,-6.23
 24/01/2019 23:45:00,11.2,11.0,2,-6.22
 25/01/2019 00:00:00,11.13,11.0,2,-6.28
 25/01/2019 00:15:00,11.03,11.0,2,-6.96
 25/01/2019 00:30:00,11.13,11.0,2,-7.28
 25/01/2019 00:45:00,11.18,11.0,2,-7.34
 25/01/2019 01:00:00,11.2,11.0,2,-7.29
 25/01/2019 01:15:00,11.17,11.0,2,-7.11
 25/01/2019 01:30:00,11.21,11.0,2,-7.14
 25/01/2019 01:45:00,11.22,11.0,2,-7.04
 25/01/2019 02:00:00,11.23,11.0,2,-7.02
 25/01/2019 02:15:00,11.22,11.0,2,-7.09
 25/01/2019 02:30:00,11.27,11.0,2,-6.93
 25/01/2019 02:45:00,11.22,11.0,2,-6.8
 25/01/2019 03:00:00,11.24,11.0,2,-6.77
 25/01/2019 03:15:00,11.23,11.0,2,-6.8
 25/01/2019 03:30:00,11.25,11.0,2,-6.59
 25/01/2019 03:45:00,11.28,11.0,2,-6.57
 25/01/2019 04:00:00,11.28,11.0,2,-6.49
 25/01/2019 04:15:00,11.27,11.0,2,-6.48
 25/01/2019 04:30:00,11.27,11.0,2,-6.52
 25/01/2019 04:45:00,11.25,11.0,2,-6.49
 25/01/2019 05:00:00,11.27,11.0,2,-6.56
 25/01/2019 05:15:00,11.2,11.0,2,-6.66
 25/01/2019 05:30:00,11.2,11.0,2,-7.04
 25/01/2019 05:45:00,11.17,11.0,2,-7.15
 25/01/2019 06:00:00,11.15,11.0,2,-7.12
 25/01/2019 06:15:00,11.21,11.0,2,-7.47
 25/01/2019 06:30:00,11.22,11.0,2,-7.7
 25/01/2019 06:45:00,11.2,11.0,2,-7.89
 25/01/2019 07:00:00,11.18,11.08,1,-8.06
 25/01/2019 07:15:00,11.23,11.22,1,-8.44
 25/01/2019 07:30:00,11.26,11.22,1,-8.33
 25/01/2019 07:45:00,11.24,11.22,1,-8.25
 25/01/2019 08:00:00,11.23,11.22,2,-8.58
 25/01/2019 08:15:00,11.27,11.21,2,-8.53
 25/01/2019 08:30:00,11.29,11.21,2,-8.35
 25/01/2019 08:45:00,11.29,11.21,2,-8.4
 25/01/2019 09:00:00,11.29,11.21,2,-8.34
 25/01/2019 09:15:00,11.3,11.21,2,-8.39
 25/01/2019 09:30:00,11.3,11.21,2,-8.44
 25/01/2019 09:45:00,11.32,11.21,2,-8.41
 25/01/2019 10:00:00,11.34,11.21,2,-8.39
 25/01/2019 10:15:00,11.34,11.21,2,-8.26
 25/01/2019 10:30:00,11.35,11.21,2,-8.24
 25/01/2019 10:45:00,11.35,11.21,2,-8.14
 25/01/2019 11:00:00,11.36,11.21,2,-7.94
 25/01/2019 11:15:00,11.36,11.21,2,-7.96
 25/01/2019 11:30:00,11.37,11.21,2,-8.05
 25/01/2019 11:45:00,11.36,11.21,2,-8.13
 25/01/2019 12:00:00,11.31,11.21,2,-8.16
 25/01/2019 12:15:00,11.28,11.21,2,-8.11
 25/01/2019 12:30:00,11.27,11.21,2,-8.28
 25/01/2019 12:45:00,11.24,11.21,2,-8.36
 25/01/2019 13:00:00,11.24,11.21,2,-8.39
 25/01/2019 13:15:00,11.28,11.21,2,-8.12
 25/01/2019 13:30:00,11.19,11.21,2,-8.05
 25/01/2019 13:45:00,11.21,11.21,2,-7.92
 25/01/2019 14:00:00,11.26,11.21,2,-7.81
 25/01/2019 14:15:00,11.26,11.21,2,-7.67
 25/01/2019 14:30:00,11.24,11.21,2,-7.69
 25/01/2019 14:45:00,11.24,11.21,2,-7.71
 25/01/2019 15:00:00,11.24,11.21,2,-7.76
 25/01/2019 15:15:00,11.22,11.21,2,-7.92
 25/01/2019 15:30:00,11.22,11.21,2,-7.97
 25/01/2019 15:45:00,11.19,11.21,2,-8.05
 25/01/2019 16:00:00,11.22,11.21,2,-8.21
 25/01/2019 16:15:00,11.24,11.21,2,-8.25
 25/01/2019 16:30:00,11.25,11.21,2,-8.21
 25/01/2019 16:45:00,11.2,11.17,2,-8.49
 25/01/2019 17:00:00,11.08,10.93,2,-8.52
 25/01/2019 17:15:00,11.1,11.03,2,-8.48
 25/01/2019 17:30:00,11.16,11.13,2,-8.59
 25/01/2019 17:45:00,11.17,11.13,2,-8.45
 25/01/2019 18:00:00,11.19,11.13,2,-8.51
 25/01/2019 18:15:00,11.21,11.13,2,-8.59
 25/01/2019 18:30:00,11.22,11.13,2,-8.51
 25/01/2019 18:45:00,11.24,11.13,2,-8.3
 25/01/2019 19:00:00,11.23,11.13,2,-8.06
 25/01/2019 19:15:00,11.23,11.13,2,-8.05
 25/01/2019 19:30:00,11.2,11.13,2,-8.16
 25/01/2019 19:45:00,11.22,11.13,2,-8.24
 25/01/2019 20:00:00,11.25,11.13,2,-7.89
 25/01/2019 20:15:00,11.26,11.13,2,-7.81
 25/01/2019 20:30:00,11.24,11.09,2,-7.6
 25/01/2019 20:45:00,11.04,10.96,2,-7.61
 25/01/2019 21:00:00,11.03,10.98,2,-7.6
 25/01/2019 21:15:00,11.01,10.98,2,-7.45
 25/01/2019 21:30:00,11.03,10.98,2,-7.35
 25/01/2019 21:45:00,11.03,10.98,2,-7.17
 25/01/2019 22:00:00,11.0,10.98,2,-7.1
 25/01/2019 22:15:00,10.99,10.98,2,-6.99
 25/01/2019 22:30:00,10.94,10.88,2,-6.93
 25/01/2019 22:45:00,10.93,10.94,2,-6.89
 25/01/2019 23:00:00,11.02,11.1,2,-6.9
 25/01/2019 23:15:00,11.05,10.97,2,-6.99
 25/01/2019 23:30:00,11.07,10.99,2,-6.86
 25/01/2019 23:45:00,11.08,10.99,2,-6.76
 26/01/2019 00:00:00,11.09,10.99,2,-6.73
 26/01/2019 00:15:00,11.0,10.99,2,-7.38
 26/01/2019 00:30:00,11.02,10.99,2,-7.5
 26/01/2019 00:45:00,11.01,10.91,2,-7.28
 26/01/2019 01:00:00,10.95,10.95,2,-7.21
 26/01/2019 01:15:00,10.99,10.89,2,-6.92
 26/01/2019 01:30:00,10.93,10.84,2,-6.82
 26/01/2019 01:45:00,10.92,10.86,1,-6.68
 26/01/2019 02:00:00,11.18,11.22,1,-6.89
 26/01/2019 02:15:00,11.18,11.22,1,-7.06
 26/01/2019 02:30:00,11.22,11.22,1,-7.0
 26/01/2019 02:45:00,11.21,11.22,2,-6.98
 26/01/2019 03:00:00,11.24,11.21,2,-6.93
 26/01/2019 03:15:00,11.24,11.21,2,-6.89
 26/01/2019 03:30:00,11.07,11.01,2,-6.77
 26/01/2019 03:45:00,10.91,10.82,2,-6.68
 26/01/2019 04:00:00,11.01,11.07,2,-6.77
 26/01/2019 04:15:00,11.09,11.0,2,-6.62
 26/01/2019 04:30:00,11.07,10.96,2,-6.51
 26/01/2019 04:45:00,11.06,10.96,2,-6.43
 26/01/2019 05:00:00,11.08,10.96,2,-6.48
 26/01/2019 05:15:00,11.07,10.96,1,-6.44
 26/01/2019 05:30:00,11.2,11.22,1,-6.6
 26/01/2019 05:45:00,11.17,11.22,1,-6.6
 26/01/2019 06:00:00,11.26,11.22,1,-6.15
 26/01/2019 06:15:00,11.32,11.22,2,-6.1
 26/01/2019 06:30:00,11.24,11.15,2,-6.15
 26/01/2019 06:45:00,11.08,11.01,2,-6.23
 26/01/2019 07:00:00,11.07,11.13,2,-6.26
 26/01/2019 07:15:00,11.07,11.09,2,-6.33
 26/01/2019 07:30:00,11.12,11.15,2,-6.43
 26/01/2019 07:45:00,11.1,11.09,2,-6.31
 26/01/2019 08:00:00,11.07,11.04,2,-6.45
 26/01/2019 08:15:00,11.06,11.04,2,-6.49
 26/01/2019 08:30:00,11.12,11.12,2,-6.55
 26/01/2019 08:45:00,11.15,11.14,2,-6.54
 26/01/2019 09:00:00,11.17,11.14,2,-6.6
 26/01/2019 09:15:00,11.21,11.14,2,-6.63
 26/01/2019 09:30:00,11.21,11.14,2,-6.6
 26/01/2019 09:45:00,11.19,11.14,2,-6.67
 26/01/2019 10:00:00,11.19,11.14,2,-6.61
 26/01/2019 10:15:00,11.19,11.14,2,-6.58
 26/01/2019 10:30:00,11.2,11.14,2,-6.53
 26/01/2019 10:45:00,11.18,11.14,2,-6.43
 26/01/2019 11:00:00,11.19,11.14,2,-6.52
 26/01/2019 11:15:00,11.17,11.14,2,-6.55
 26/01/2019 11:30:00,11.18,11.14,2,-6.53
 26/01/2019 11:45:00,11.2,11.14,2,-6.24
 26/01/2019 12:00:00,11.2,11.14,2,-6.43
 26/01/2019 12:15:00,11.2,11.14,2,-6.5
 26/01/2019 12:30:00,11.26,11.14,2,-6.34
 26/01/2019 12:45:00,11.27,11.14,2,-6.19
 26/01/2019 13:00:00,11.26,11.14,2,-6.17
 26/01/2019 13:15:00,11.24,11.14,2,-6.3
 26/01/2019 13:30:00,11.21,11.14,2,-6.3
 26/01/2019 13:45:00,11.2,11.14,2,-6.3
 26/01/2019 14:00:00,11.2,11.11,2,-6.15
 26/01/2019 14:15:00,11.13,11.02,2,-6.27
 26/01/2019 14:30:00,11.04,11.02,2,-6.29
 26/01/2019 14:45:00,11.04,11.02,2,-6.43
 26/01/2019 15:00:00,11.06,11.02,2,-6.28
 26/01/2019 15:15:00,11.02,11.02,2,-6.18
 26/01/2019 15:30:00,11.12,11.12,2,-6.29
 26/01/2019 15:45:00,11.2,11.16,2,-6.35
 26/01/2019 16:00:00,11.18,11.13,2,-6.28
 26/01/2019 16:15:00,11.11,11.01,2,-6.39
 26/01/2019 16:30:00,11.19,11.04,2,-6.51
 26/01/2019 16:45:00,11.14,11.04,2,-6.57
 26/01/2019 17:00:00,11.11,11.04,2,-6.74
 26/01/2019 17:15:00,11.07,11.04,2,-6.97
 26/01/2019 17:30:00,11.04,11.04,2,-6.98
 26/01/2019 17:45:00,11.05,11.04,2,-7.0
 26/01/2019 18:00:00,11.06,11.04,2,-7.06
 26/01/2019 18:15:00,11.06,11.04,2,-6.91
 26/01/2019 18:30:00,11.13,11.12,1,-6.66
 26/01/2019 18:45:00,11.14,11.22,1,-6.48
 26/01/2019 19:00:00,11.14,11.22,1,-6.62
 26/01/2019 19:15:00,11.18,11.22,1,-6.62
 26/01/2019 19:30:00,11.23,11.21,2,-6.53
 26/01/2019 19:45:00,11.1,11.01,2,-6.42
 26/01/2019 20:00:00,11.11,11.01,2,-6.32
 26/01/2019 20:15:00,11.1,11.01,2,-6.3
 26/01/2019 20:30:00,10.99,10.91,2,-6.06
 26/01/2019 20:45:00,10.84,10.86,2,-5.8
 26/01/2019 21:00:00,10.98,11.04,2,-5.64
 26/01/2019 21:15:00,10.93,10.81,2,-5.71
 26/01/2019 21:30:00,11.16,11.2,1,-5.8
 26/01/2019 21:45:00,11.18,11.22,1,-5.82
 26/01/2019 22:00:00,11.22,11.22,1,-5.5
 26/01/2019 22:15:00,11.22,11.22,1,-5.61
 26/01/2019 22:30:00,11.07,11.0,2,-5.54
 26/01/2019 22:45:00,11.07,11.06,2,-5.41
 26/01/2019 23:00:00,11.09,11.08,2,-5.24
 26/01/2019 23:15:00,11.06,11.0,2,-5.18
 26/01/2019 23:30:00,10.96,10.86,2,-4.92
 26/01/2019 23:45:00,10.96,10.87,2,-4.86
 27/01/2019 00:00:00,10.95,10.87,2,-4.93
 27/01/2019 00:15:00,10.99,11.03,2,-5.55
 27/01/2019 00:30:00,11.06,11.06,2,-5.91
 27/01/2019 00:45:00,11.03,11.06,2,-6.02
 27/01/2019 01:00:00,11.03,11.06,2,-6.06
 27/01/2019 01:15:00,11.04,11.06,2,-6.1
 27/01/2019 01:30:00,11.01,11.06,2,-6.15
 27/01/2019 01:45:00,11.01,11.06,2,-6.0
 27/01/2019 02:00:00,11.09,11.06,2,-5.94
 27/01/2019 02:15:00,10.99,11.06,2,-6.02
 27/01/2019 02:30:00,10.99,11.06,2,-6.04
 27/01/2019 02:45:00,11.11,11.15,2,-6.15
 27/01/2019 03:00:00,11.17,11.16,2,-5.97
 27/01/2019 03:15:00,11.19,11.16,2,-5.92
 27/01/2019 03:30:00,11.21,11.16,2,-5.84
 27/01/2019 03:45:00,11.23,11.16,2,-5.76
 27/01/2019 04:00:00,11.2,11.16,2,-5.72
 27/01/2019 04:15:00,11.17,11.05,2,-5.76
 27/01/2019 04:30:00,11.19,11.03,2,-5.59
 27/01/2019 04:45:00,11.18,11.03,2,-5.55
 27/01/2019 05:00:00,11.18,11.07,2,-5.55
 27/01/2019 05:15:00,11.14,11.08,2,-5.6
 27/01/2019 05:30:00,11.19,11.08,2,-5.56
 27/01/2019 05:45:00,11.19,11.08,2,-5.6
 27/01/2019 06:00:00,11.2,11.08,2,-5.66
 27/01/2019 06:15:00,11.18,11.08,2,-5.65
 27/01/2019 06:30:00,11.17,11.08,2,-5.74
 27/01/2019 06:45:00,11.14,11.08,2,-5.63
 27/01/2019 07:00:00,11.17,11.11,2,-5.68
 27/01/2019 07:15:00,11.18,11.18,2,-5.68
 27/01/2019 07:30:00,11.12,11.13,2,-5.55
 27/01/2019 07:45:00,11.09,10.98,2,-5.61
 27/01/2019 08:00:00,10.95,10.83,2,-5.52
 27/01/2019 08:15:00,10.98,10.87,2,-5.62
 27/01/2019 08:30:00,10.87,10.87,2,-5.52
 27/01/2019 08:45:00,11.12,11.16,1,-5.9
 27/01/2019 09:00:00,11.21,11.22,1,-5.88
 27/01/2019 09:15:00,11.22,11.22,1,-5.88
 27/01/2019 09:30:00,11.22,11.22,1,-5.99
 27/01/2019 09:45:00,11.2,11.21,2,-5.97
 27/01/2019 10:00:00,11.18,11.21,2,-6.13
 27/01/2019 10:15:00,11.16,11.14,2,-6.13
 27/01/2019 10:30:00,11.19,11.02,2,-5.99
 27/01/2019 10:45:00,11.15,11.06,2,-5.86
 27/01/2019 11:00:00,11.13,11.18,2,-6.03
 27/01/2019 11:15:00,11.12,11.18,2,-6.03
 27/01/2019 11:30:00,11.15,11.18,2,-6.1
 27/01/2019 11:45:00,11.14,11.18,2,-6.06
 27/01/2019 12:00:00,11.14,11.18,2,-6.03
 27/01/2019 12:15:00,11.13,11.18,2,-6.15
 27/01/2019 12:30:00,11.18,11.18,1,-6.02
 27/01/2019 12:45:00,11.17,11.22,1,-5.98
 27/01/2019 13:00:00,11.21,11.22,1,-5.98
 27/01/2019 13:15:00,11.2,11.22,1,-6.04
 27/01/2019 13:30:00,11.23,11.22,2,-5.99
 27/01/2019 13:45:00,11.21,11.21,2,-5.99
 27/01/2019 14:00:00,11.21,11.21,2,-5.97
 27/01/2019 14:15:00,11.21,11.21,2,-5.89
 27/01/2019 14:30:00,11.21,11.21,2,-5.72
 27/01/2019 14:45:00,11.22,11.21,2,-5.84
 27/01/2019 15:00:00,11.2,11.21,2,-5.94
 27/01/2019 15:15:00,11.2,11.13,2,-5.97
 27/01/2019 15:30:00,11.17,11.07,2,-5.94
 27/01/2019 15:45:00,11.12,11.07,2,-6.12
 27/01/2019 16:00:00,11.1,11.07,2,-6.14
 27/01/2019 16:15:00,11.07,11.07,2,-6.43
 27/01/2019 16:30:00,11.04,11.07,2,-6.45
 27/01/2019 16:45:00,11.11,11.07,2,-6.44
 27/01/2019 17:00:00,11.09,11.07,2,-6.57
 27/01/2019 17:15:00,11.08,11.07,2,-6.87
 27/01/2019 17:30:00,11.06,11.07,2,-6.86
 27/01/2019 17:45:00,11.07,11.07,2,-6.9
 27/01/2019 18:00:00,11.08,11.07,2,-7.01
 27/01/2019 18:15:00,11.13,11.07,2,-6.91
 27/01/2019 18:30:00,11.18,11.07,2,-6.89
 27/01/2019 18:45:00,11.18,11.07,2,-6.99
 27/01/2019 19:00:00,11.2,11.07,2,-6.87
 27/01/2019 19:15:00,11.17,11.07,2,-6.88
 27/01/2019 19:30:00,11.19,11.07,2,-6.86
 27/01/2019 19:45:00,11.1,11.07,1,-6.7
 27/01/2019 20:00:00,11.12,11.07,1,-6.67
 27/01/2019 20:15:00,11.11,11.07,1,-6.6
 27/01/2019 20:30:00,11.09,11.07,1,-6.43
 27/01/2019 20:45:00,11.1,11.07,1,-6.32
 27/01/2019 21:00:00,11.14,11.07,1,-6.29
 27/01/2019 21:15:00,11.14,11.07,1,-6.2
 27/01/2019 21:30:00,11.18,11.07,1,-6.07
 27/01/2019 21:45:00,11.19,11.07,1,-5.93
 27/01/2019 22:00:00,11.19,11.07,1,-5.85
 27/01/2019 22:15:00,11.17,11.07,1,-5.86
 27/01/2019 22:30:00,11.18,11.07,1,-5.72
 27/01/2019 22:45:00,11.2,11.07,1,-5.64
 27/01/2019 23:00:00,11.14,11.07,1,-5.43
 27/01/2019 23:15:00,11.11,11.07,1,-5.44
 27/01/2019 23:30:00,11.14,11.07,1,-5.34
 27/01/2019 23:45:00,11.14,11.07,1,-5.34
 28/01/2019 00:00:00,11.08,11.07,1,-5.45
 28/01/2019 00:00:00,11.08,11.07,1,-5.45
 28/01/2019 00:15:00,11.01,11.07,1,-6.17
 28/01/2019 00:30:00,11.01,11.07,1,-6.37
 28/01/2019 00:45:00,11.0,11.07,1,-6.24
 28/01/2019 01:00:00,11.01,11.07,1,-6.31
 28/01/2019 01:15:00,11.04,11.07,1,-6.11
 28/01/2019 01:30:00,11.08,11.07,1,-6.06
 28/01/2019 01:45:00,11.08,11.07,1,-6.17
 28/01/2019 02:00:00,11.09,11.07,1,-6.36
 28/01/2019 02:15:00,11.01,11.07,1,-6.42
 28/01/2019 02:30:00,11.01,11.07,1,-6.32
 28/01/2019 02:45:00,11.0,11.07,1,-6.37
 28/01/2019 03:00:00,11.02,11.07,1,-6.31
 28/01/2019 03:15:00,11.05,11.07,1,-6.13
 28/01/2019 03:30:00,11.06,11.07,1,-6.14
 28/01/2019 03:45:00,11.08,11.07,1,-5.99
 28/01/2019 04:00:00,11.09,11.07,1,-5.99
 28/01/2019 04:15:00,11.1,11.07,1,-5.93
 28/01/2019 04:30:00,11.11,11.07,1,-5.84
 28/01/2019 04:45:00,11.11,11.07,1,-5.99
 28/01/2019 05:00:00,11.09,11.07,1,-6.01
 28/01/2019 05:15:00,11.11,11.07,1,-5.88
 28/01/2019 05:30:00,11.08,11.07,1,-6.29
 28/01/2019 05:45:00,11.03,11.07,1,-6.58
 28/01/2019 06:00:00,11.02,11.07,1,-6.67
 28/01/2019 06:15:00,11.02,11.07,1,-6.95
 28/01/2019 06:30:00,11.11,11.07,1,-7.43
 28/01/2019 06:45:00,11.08,11.07,1,-7.68
 28/01/2019 07:00:00,11.07,11.07,1,-7.84
 28/01/2019 07:15:00,11.03,11.07,1,-8.02
 28/01/2019 07:30:00,10.99,11.07,1,-8.05
 28/01/2019 07:45:00,11.04,11.07,1,-8.08
 28/01/2019 08:00:00,11.02,11.07,1,-7.98
 28/01/2019 08:15:00,11.02,11.07,1,-7.93
 28/01/2019 08:30:00,11.03,11.07,1,-7.94
 28/01/2019 08:45:00,11.04,11.07,1,-7.87
 28/01/2019 09:00:00,11.04,11.07,1,-8.05
 28/01/2019 09:15:00,11.01,11.07,1,-7.97
 28/01/2019 09:30:00,11.03,11.07,1,-7.84
 28/01/2019 09:45:00,11.03,11.07,1,-7.71
 28/01/2019 10:00:00,11.03,11.07,1,-7.79
 28/01/2019 10:15:00,11.07,11.07,1,-7.72
 28/01/2019 10:30:00,11.09,11.07,1,-7.65
 28/01/2019 10:45:00,11.07,11.07,1,-7.61
 28/01/2019 11:00:00,11.07,11.07,1,-7.67
 28/01/2019 11:15:00,11.07,11.07,1,-7.66
 28/01/2019 11:30:00,11.08,11.07,1,-7.5
 28/01/2019 11:45:00,11.07,11.07,1,-7.57
 28/01/2019 12:00:00,11.05,11.07,1,-7.64
 28/01/2019 12:15:00,11.05,11.07,1,-7.66
 28/01/2019 12:30:00,11.06,11.07,1,-7.74
 28/01/2019 12:45:00,11.05,11.07,1,-7.85
 28/01/2019 13:00:00,11.02,11.07,1,-7.86
 28/01/2019 13:15:00,11.04,11.07,1,-7.84
 28/01/2019 13:30:00,11.05,11.07,1,-7.71
 28/01/2019 13:45:00,11.07,11.07,1,-7.52
 28/01/2019 14:00:00,11.1,11.07,1,-7.52
 28/01/2019 14:15:00,11.1,11.07,1,-7.45
 28/01/2019 14:30:00,11.11,11.07,1,-7.41
 28/01/2019 14:45:00,11.13,11.07,1,-7.35
 28/01/2019 15:00:00,11.14,11.07,1,-7.5
 28/01/2019 15:15:00,11.12,11.07,1,-7.44
 28/01/2019 15:30:00,11.1,11.07,1,-7.54
 28/01/2019 15:45:00,11.03,11.07,1,-7.67
 28/01/2019 16:00:00,11.01,11.07,1,-7.83
 28/01/2019 16:15:00,11.02,11.07,1,-7.82
 28/01/2019 16:30:00,11.03,11.07,1,-7.94
 28/01/2019 16:45:00,11.08,11.07,1,-8.25
 28/01/2019 17:00:00,11.04,11.07,1,-8.32
 28/01/2019 17:15:00,11.02,11.07,1,-8.65
 28/01/2019 17:30:00,11.03,11.07,1,-8.97
 28/01/2019 17:45:00,11.05,11.07,1,-9.03
 28/01/2019 18:00:00,11.05,11.07,1,-8.89
 28/01/2019 18:15:00,11.03,11.07,1,-8.9
 28/01/2019 18:30:00,11.08,11.07,1,-8.72
 28/01/2019 18:45:00,11.1,11.07,1,-8.66
 28/01/2019 19:00:00,11.12,11.07,1,-8.62
 28/01/2019 19:15:00,11.15,11.07,1,-8.66
 28/01/2019 19:30:00,11.16,11.07,1,-8.53
 28/01/2019 19:45:00,11.16,11.07,1,-8.46
 28/01/2019 20:00:00,11.19,11.07,1,-8.26
 28/01/2019 20:15:00,11.18,11.07,1,-8.17
 28/01/2019 20:30:00,11.18,11.07,1,-8.2
 28/01/2019 20:45:00,11.15,11.07,1,-7.95
 28/01/2019 21:00:00,11.15,11.07,1,-7.79
 28/01/2019 21:15:00,11.12,11.07,1,-7.71
 28/01/2019 21:30:00,11.11,11.07,1,-7.76
 28/01/2019 21:45:00,11.08,11.07,1,-7.6
 28/01/2019 22:00:00,11.07,11.07,1,-7.47
 28/01/2019 22:15:00,11.09,11.07,1,-7.27
 28/01/2019 22:30:00,11.13,11.07,1,-7.15
 28/01/2019 22:45:00,11.12,11.07,1,-6.98
 28/01/2019 23:00:00,11.12,11.07,1,-6.9
 28/01/2019 23:15:00,11.1,11.07,1,-6.69
 28/01/2019 23:30:00,11.14,11.07,1,-6.56
 28/01/2019 23:45:00,11.14,11.07,1,-6.63
 29/01/2019 00:00:00,11.15,11.07,1,-6.62
 29/01/2019 00:15:00,11.09,11.07,1,-6.89
 29/01/2019 00:30:00,11.08,11.07,1,-7.07
 29/01/2019 00:45:00,11.16,11.19,1,-7.13
 29/01/2019 01:00:00,11.14,11.22,1,-7.43
 29/01/2019 01:15:00,11.16,11.22,1,-7.34
 29/01/2019 01:30:00,11.19,11.22,1,-7.33
 29/01/2019 01:45:00,11.22,11.22,1,-6.94
 29/01/2019 02:00:00,11.23,11.22,1,-6.98
 29/01/2019 02:15:00,11.22,11.22,1,-7.06
 29/01/2019 02:30:00,11.22,11.22,1,-7.2
 29/01/2019 02:45:00,11.22,11.22,1,-7.2
 29/01/2019 03:00:00,11.22,11.22,1,-7.2
 29/01/2019 03:15:00,11.22,11.22,1,-7.2
 29/01/2019 03:30:00,11.2,11.22,1,-7.25
 29/01/2019 03:45:00,11.22,11.22,1,-7.11
 29/01/2019 04:00:00,11.26,11.22,1,-6.87
 29/01/2019 04:15:00,11.26,11.22,1,-6.87
 29/01/2019 04:30:00,11.26,11.22,1,-6.91
 29/01/2019 04:45:00,11.26,11.22,1,-6.9
 29/01/2019 05:00:00,11.23,11.22,1,-7.03
 29/01/2019 05:15:00,11.25,11.22,1,-7.09
 29/01/2019 05:30:00,11.27,11.22,1,-7.25
 29/01/2019 05:45:00,11.24,11.22,1,-7.4
 29/01/2019 06:00:00,11.24,11.22,1,-7.42
 29/01/2019 06:15:00,11.24,11.22,1,-7.43
 29/01/2019 06:30:00,11.07,11.22,1,-8.18
 29/01/2019 06:45:00,11.14,11.22,1,-7.83
 29/01/2019 07:00:00,11.18,11.22,1,-8.11
 29/01/2019 07:15:00,11.2,11.22,1,-8.57
 29/01/2019 07:30:00,11.18,11.22,1,-8.85
 29/01/2019 07:45:00,11.2,11.22,1,-8.9
 29/01/2019 08:00:00,11.25,11.22,1,-8.93
 29/01/2019 08:15:00,11.25,11.22,1,-8.93
 29/01/2019 08:30:00,11.25,11.22,1,-8.93
 29/01/2019 08:45:00,11.25,11.22,1,-8.93
 29/01/2019 09:00:00,11.25,11.22,1,-8.93
 29/01/2019 09:15:00,11.25,11.22,1,-8.93
 29/01/2019 09:30:00,11.25,11.22,1,-8.93
 29/01/2019 09:45:00,11.25,11.22,1,-8.93
 29/01/2019 10:00:00,11.25,11.22,1,-8.93
 29/01/2019 10:15:00,11.25,11.22,1,-8.93
 29/01/2019 10:30:00,11.25,11.22,1,-8.93
 29/01/2019 10:45:00,11.28,11.22,1,-8.39
 29/01/2019 11:00:00,11.25,11.22,1,-8.46
 29/01/2019 11:15:00,11.25,11.22,1,-8.49
 29/01/2019 11:30:00,11.27,11.22,1,-8.52
 29/01/2019 11:45:00,11.26,11.22,1,-8.53
 29/01/2019 12:00:00,11.25,11.22,1,-8.54
 29/01/2019 12:15:00,11.25,11.22,1,-8.57
 29/01/2019 12:30:00,11.22,11.22,1,-8.69
 29/01/2019 12:45:00,11.2,11.22,1,-8.69
 29/01/2019 13:00:00,11.22,11.22,1,-8.77
 29/01/2019 13:15:00,11.29,11.22,1,-8.5
 29/01/2019 13:30:00,11.31,11.22,1,-8.52
 29/01/2019 13:45:00,11.31,11.22,1,-8.61
 29/01/2019 14:00:00,11.28,11.22,1,-8.52
 29/01/2019 14:15:00,11.26,11.22,1,-8.51
 29/01/2019 14:30:00,11.25,11.22,1,-8.57
 29/01/2019 14:45:00,11.26,11.22,1,-8.43
 29/01/2019 15:00:00,11.27,11.22,1,-8.41
 29/01/2019 15:15:00,11.26,11.22,1,-8.37
 29/01/2019 15:30:00,11.27,11.22,1,-8.41
 29/01/2019 15:45:00,11.26,11.22,1,-9.1
 29/01/2019 16:00:00,11.16,11.22,1,-11.28
 29/01/2019 16:15:00,11.2,11.22,1,-11.46
 29/01/2019 16:30:00,11.23,11.22,1,-11.58
 29/01/2019 16:45:00,11.24,11.22,1,-11.75
 29/01/2019 17:00:00,11.18,11.22,1,-11.83
 29/01/2019 17:15:00,11.19,11.22,1,-12.35
 29/01/2019 17:30:00,11.18,11.22,1,-12.53
 29/01/2019 17:45:00,11.17,11.22,1,-12.56
 29/01/2019 18:00:00,11.24,11.22,1,-12.42
 29/01/2019 18:15:00,11.32,11.22,1,-12.23
 29/01/2019 18:30:00,11.32,11.22,1,-12.23
 29/01/2019 18:45:00,11.32,11.22,1,-12.23
 29/01/2019 19:00:00,11.32,11.22,1,-12.23
 29/01/2019 19:15:00,11.32,11.22,1,-12.23
 29/01/2019 19:30:00,11.32,11.22,1,-12.23
 29/01/2019 19:45:00,11.32,11.22,1,-12.23
 29/01/2019 20:00:00,11.32,11.22,1,-12.23
 29/01/2019 20:15:00,11.32,11.22,1,-12.23
 29/01/2019 20:30:00,11.32,11.22,1,-12.23
 29/01/2019 20:45:00,11.32,11.22,1,-12.23
 29/01/2019 21:00:00,11.32,11.22,1,-12.23
 29/01/2019 21:15:00,11.32,11.22,1,-12.23
 29/01/2019 21:30:00,11.32,11.22,1,-12.23
 29/01/2019 21:45:00,11.32,11.22,1,-12.23
 29/01/2019 22:00:00,11.32,11.22,1,-12.23
 29/01/2019 22:15:00,11.32,11.22,1,-12.23
 29/01/2019 22:30:00,11.32,11.22,1,-12.23
 29/01/2019 22:45:00,11.32,11.22,1,-12.23
 29/01/2019 23:00:00,11.32,11.22,1,-12.23
 29/01/2019 23:15:00,11.32,11.22,1,-12.23
 29/01/2019 23:30:00,11.32,11.22,1,-12.23
 29/01/2019 23:45:00,11.32,11.22,1,-12.23
 30/01/2019 00:00:00,11.32,11.22,1,-12.23
 30/01/2019 00:15:00,11.32,11.22,1,-12.23
 30/01/2019 00:30:00,11.32,11.22,1,-12.23
 30/01/2019 00:45:00,11.32,11.22,1,-12.23
 30/01/2019 01:00:00,11.32,11.22,1,-12.23
 30/01/2019 01:15:00,11.32,11.22,1,-12.23
 30/01/2019 01:30:00,11.32,11.22,1,-12.23
 30/01/2019 01:45:00,11.32,11.22,1,-12.23
 30/01/2019 02:00:00,11.32,11.22,1,-12.23
 30/01/2019 02:15:00,11.32,11.22,1,-12.23
 30/01/2019 02:30:00,11.32,11.22,1,-12.23
 30/01/2019 02:45:00,11.32,11.22,1,-12.23
 30/01/2019 03:00:00,11.32,11.22,1,-12.23
 30/01/2019 03:15:00,11.32,11.22,1,-12.23
 30/01/2019 03:30:00,11.32,11.22,1,-12.23
 30/01/2019 03:45:00,11.32,11.22,1,-12.23
 30/01/2019 04:00:00,11.32,11.22,1,-12.23
 30/01/2019 04:15:00,11.32,11.22,1,-12.23
 30/01/2019 04:30:00,11.32,11.22,1,-12.23
 30/01/2019 04:45:00,11.32,11.22,1,-12.23
 30/01/2019 05:00:00,11.32,11.22,1,-12.23
 30/01/2019 05:15:00,11.32,11.22,1,-12.23
 30/01/2019 05:30:00,11.32,11.22,1,-12.23
 30/01/2019 05:45:00,11.32,11.22,1,-12.23
 30/01/2019 06:00:00,11.32,11.22,1,-12.23
 30/01/2019 06:15:00,11.32,11.22,1,-12.23
 30/01/2019 06:30:00,11.32,11.22,1,-12.23
 30/01/2019 06:45:00,11.32,11.22,1,-12.23
 30/01/2019 07:00:00,11.32,11.22,1,-12.23
 30/01/2019 07:15:00,11.32,11.22,1,-12.23
 30/01/2019 07:30:00,11.32,11.22,1,-12.23
 30/01/2019 07:45:00,11.32,11.22,1,-12.23
 30/01/2019 08:00:00,11.32,11.22,1,-12.23
 30/01/2019 08:15:00,11.32,11.22,1,-12.23
 30/01/2019 08:30:00,11.32,11.22,1,-12.23
 30/01/2019 08:45:00,11.32,11.22,1,-12.23
 30/01/2019 09:00:00,11.32,11.22,1,-12.23
 30/01/2019 09:15:00,11.31,11.22,1,-12.15
 30/01/2019 09:30:00,11.18,11.22,1,-8.69
 30/01/2019 09:45:00,11.22,11.22,1,-8.55
 30/01/2019 10:00:00,11.21,11.22,1,-8.67
 30/01/2019 10:15:00,11.23,11.22,1,-8.58
 30/01/2019 10:30:00,11.28,11.22,1,-7.62
 30/01/2019 10:45:00,1.68,11.22,1,0.0
 30/01/2019 11:00:00,0.0,11.22,1,0.0
 30/01/2019 11:15:00,0.0,11.22,1,0.0
 30/01/2019 11:30:00,0.0,11.22,1,0.0
 30/01/2019 11:45:00,0.0,11.22,1,0.0
 30/01/2019 12:00:00,0.0,11.22,1,0.0
 30/01/2019 12:15:00,0.0,11.22,1,0.0
 30/01/2019 12:30:00,0.0,11.22,1,0.0
 30/01/2019 12:45:00,0.0,11.22,1,0.0
 30/01/2019 13:00:00,0.0,11.22,1,0.0
 30/01/2019 13:15:00,0.0,11.22,1,0.0
 30/01/2019 13:30:00,0.0,11.22,1,0.0
 30/01/2019 13:45:00,0.0,11.22,1,0.0
 30/01/2019 14:00:00,0.0,11.22,1,0.0
 30/01/2019 14:15:00,0.0,11.22,1,0.0
 30/01/2019 14:30:00,10.7,11.22,1,-6.72
 30/01/2019 14:45:00,11.24,11.22,1,-8.12
 30/01/2019 15:00:00,11.25,11.22,1,-8.2
 30/01/2019 15:15:00,11.26,11.22,1,-8.18
 30/01/2019 15:30:00,11.27,11.22,1,-8.12
 30/01/2019 15:45:00,11.26,11.22,1,-8.06
 30/01/2019 16:00:00,11.25,11.22,1,-7.97
 30/01/2019 16:15:00,11.24,11.22,1,-8.12
 30/01/2019 16:30:00,11.17,11.22,1,-8.45
 30/01/2019 16:45:00,11.15,11.22,1,-8.62
 30/01/2019 17:00:00,11.17,11.22,1,-8.98
 30/01/2019 17:15:00,11.19,11.22,1,-9.09
 30/01/2019 17:30:00,11.26,11.22,1,-9.31
 30/01/2019 17:45:00,11.31,11.22,1,-9.29
 30/01/2019 18:00:00,11.34,11.22,1,-9.29
 30/01/2019 18:15:00,11.34,11.22,1,-9.16
 30/01/2019 18:30:00,11.35,11.22,1,-9.16
 30/01/2019 18:45:00,11.28,11.22,1,-8.98
 30/01/2019 19:00:00,11.3,11.22,1,-8.95
 30/01/2019 19:15:00,11.3,11.22,1,-8.92
 30/01/2019 19:30:00,11.34,11.22,1,-8.91
 30/01/2019 19:45:00,11.33,11.22,1,-8.75
 30/01/2019 20:00:00,11.24,11.22,1,-9.32
 30/01/2019 20:15:00,11.27,11.22,1,-9.23
 30/01/2019 20:30:00,11.29,11.22,1,-9.24
 30/01/2019 20:45:00,11.29,11.22,1,-8.99
 30/01/2019 21:00:00,11.28,11.22,1,-8.96
 30/01/2019 21:15:00,11.31,11.22,1,-8.72
 30/01/2019 21:30:00,11.33,11.22,1,-8.32
 30/01/2019 21:45:00,11.3,11.22,1,-8.1
 30/01/2019 22:00:00,11.28,11.22,1,-7.89
 30/01/2019 22:15:00,11.29,11.22,1,-7.69
 30/01/2019 22:30:00,11.28,11.22,1,-7.6
 30/01/2019 22:45:00,11.26,11.22,1,-7.63
 30/01/2019 23:00:00,11.22,11.22,1,-7.54
 30/01/2019 23:15:00,11.25,11.22,1,-7.37
 30/01/2019 23:30:00,11.26,11.22,1,-7.27
 30/01/2019 23:45:00,11.26,11.22,1,-7.09
 31/01/2019 00:00:00,11.27,11.22,1,-7.13
 31/01/2019 00:15:00,11.13,11.22,1,-7.95
 31/01/2019 00:30:00,11.11,11.22,1,-8.01
 31/01/2019 00:45:00,11.07,11.22,1,-8.09
 31/01/2019 01:00:00,11.09,11.22,1,-8.03
 31/01/2019 01:15:00,11.11,11.22,1,-7.96
 31/01/2019 01:30:00,11.14,11.22,1,-7.54
 31/01/2019 01:45:00,11.16,11.22,1,-7.56
 31/01/2019 02:00:00,11.21,11.22,1,-7.47
 31/01/2019 02:15:00,11.23,11.22,1,-7.44
 31/01/2019 02:30:00,11.23,11.22,1,-7.34
 31/01/2019 02:45:00,11.22,11.22,1,-7.43
 31/01/2019 03:00:00,11.23,11.22,1,-7.49
 31/01/2019 03:15:00,11.23,11.22,1,-7.42
 31/01/2019 03:30:00,11.26,11.22,1,-7.34
 31/01/2019 03:45:00,11.25,11.22,1,-7.37
 31/01/2019 04:00:00,11.29,11.22,1,-7.23
 31/01/2019 04:15:00,11.3,11.22,1,-7.1
 31/01/2019 04:30:00,11.31,11.22,1,-7.1
 31/01/2019 04:45:00,11.3,11.22,1,-7.07
 31/01/2019 05:00:00,11.3,11.22,1,-7.07
 31/01/2019 05:15:00,11.26,11.22,1,-7.3
 31/01/2019 05:30:00,11.23,11.22,1,-7.32
 31/01/2019 05:45:00,11.2,11.22,1,-7.4
 31/01/2019 06:00:00,11.17,11.22,1,-7.42
 31/01/2019 06:15:00,11.12,11.22,1,-7.64
 31/01/2019 06:30:00,11.13,11.22,1,-7.96
 31/01/2019 06:45:00,11.14,11.22,1,-8.11
 31/01/2019 07:00:00,11.24,11.22,1,-8.47
 31/01/2019 07:15:00,11.23,11.22,1,-8.73
 31/01/2019 07:30:00,11.21,11.22,1,-9.01
 31/01/2019 07:45:00,11.23,11.22,1,-8.95
 31/01/2019 08:00:00,11.22,11.22,1,-9.02
 31/01/2019 08:15:00,11.2,11.22,1,-9.01
 31/01/2019 08:30:00,11.18,11.22,1,-9.12
 31/01/2019 08:45:00,11.16,11.22,1,-9.22
 31/01/2019 09:00:00,11.18,11.22,1,-9.01
 31/01/2019 09:15:00,11.19,11.22,1,-9.12
 31/01/2019 09:30:00,11.17,11.22,1,-9.02
 31/01/2019 09:45:00,11.16,11.22,1,-9.11
 31/01/2019 10:00:00,11.16,11.22,1,-9.13
 31/01/2019 10:15:00,11.23,11.22,1,-8.9
 31/01/2019 10:30:00,11.25,11.22,1,-8.83
 31/01/2019 10:45:00,11.26,11.22,1,-8.81
 31/01/2019 11:00:00,11.23,11.22,1,-9.08
 31/01/2019 11:15:00,11.23,11.22,1,-9.1
 31/01/2019 11:30:00,11.25,11.22,1,-8.9
 31/01/2019 11:45:00,11.24,11.22,1,-8.93
 31/01/2019 12:00:00,11.21,11.22,2,-9.23
 31/01/2019 12:15:00,11.22,11.21,2,-9.03
 31/01/2019 12:30:00,11.22,11.21,2,-9.0
 31/01/2019 12:45:00,11.25,11.21,2,-9.02
 31/01/2019 13:00:00,11.28,11.21,2,-9.04
 31/01/2019 13:15:00,11.28,11.21,2,-9.05
 31/01/2019 13:30:00,11.31,11.21,2,-8.87
 31/01/2019 13:45:00,11.26,11.21,2,-8.98
 31/01/2019 14:00:00,11.17,11.12,2,-8.91
 31/01/2019 14:15:00,11.04,11.09,1,-9.03
 31/01/2019 14:30:00,11.15,11.22,1,-9.07
 31/01/2019 14:45:00,11.26,11.22,1,-9.03
 31/01/2019 15:00:00,11.3,11.22,1,-9.0
 31/01/2019 15:15:00,11.31,11.22,2,-8.81
 31/01/2019 15:30:00,11.3,11.21,2,-8.96
 31/01/2019 15:45:00,11.29,11.21,2,-9.09
 31/01/2019 16:00:00,11.25,11.21,2,-9.25
 31/01/2019 16:15:00,11.26,11.21,2,-9.06
 31/01/2019 16:30:00,11.27,11.21,2,-8.98
 31/01/2019 16:45:00,11.27,11.21,2,-8.96
 31/01/2019 17:00:00,11.24,11.21,2,-9.12
 31/01/2019 17:15:00,11.28,11.21,2,-9.01
 31/01/2019 17:30:00,11.24,11.21,2,-8.94
 31/01/2019 17:45:00,11.22,11.21,2,-9.05
 31/01/2019 18:00:00,11.24,11.21,2,-9.15
 31/01/2019 18:15:00,11.26,11.21,2,-8.99
 31/01/2019 18:30:00,11.28,11.21,2,-8.98
 31/01/2019 18:45:00,11.28,11.21,2,-8.94
 31/01/2019 19:00:00,11.29,11.21,2,-8.84
 31/01/2019 19:15:00,11.31,11.21,2,-8.67
 31/01/2019 19:30:00,11.32,11.21,2,-8.59
 31/01/2019 19:45:00,11.32,11.21,2,-8.54
 31/01/2019 20:00:00,11.34,11.21,2,-8.52
 31/01/2019 20:15:00,11.27,11.21,2,-8.32
 31/01/2019 20:30:00,11.23,11.21,2,-8.36
 31/01/2019 20:45:00,11.19,11.21,2,-8.2
 31/01/2019 21:00:00,11.19,11.06,2,-7.87
 31/01/2019 21:15:00,11.13,11.03,2,-7.85
 31/01/2019 21:30:00,11.13,11.03,2,-7.81
 31/01/2019 21:45:00,11.11,11.03,2,-7.76
 31/01/2019 22:00:00,11.07,11.1,2,-7.42
 31/01/2019 22:15:00,11.1,11.04,2,-7.33
 31/01/2019 22:30:00,11.1,11.04,2,-7.05
 31/01/2019 22:45:00,11.1,11.07,2,-6.73
 31/01/2019 23:00:00,11.1,11.18,2,-6.84
 31/01/2019 23:15:00,11.19,11.18,2,-6.84
 31/01/2019 23:30:00,11.2,11.18,2,-6.68
 31/01/2019 23:45:00,11.2,11.18,2,-6.56
 01/02/2019 00:00:00,11.16,11.08,2,-6.58
 01/02/2019 00:15:00,11.03,11.07,2,-7.37
 01/02/2019 00:30:00,11.11,11.07,2,-7.63
 01/02/2019 00:45:00,11.11,11.07,2,-7.53
 01/02/2019 01:00:00,11.13,11.07,2,-7.38
 01/02/2019 01:15:00,11.13,11.07,2,-7.5
 01/02/2019 01:30:00,11.15,11.1,2,-7.34
 01/02/2019 01:45:00,11.16,11.13,2,-7.4
 01/02/2019 02:00:00,11.13,11.08,2,-7.34
 01/02/2019 02:15:00,11.07,11.1,2,-7.44
 01/02/2019 02:30:00,11.09,11.13,2,-7.47
 01/02/2019 02:45:00,11.1,11.13,2,-7.39
 01/02/2019 03:00:00,11.11,11.13,2,-7.22
 01/02/2019 03:15:00,11.11,11.13,2,-7.3
 01/02/2019 03:30:00,11.11,11.13,2,-7.4
 01/02/2019 03:45:00,11.12,11.13,2,-7.49
 01/02/2019 04:00:00,11.13,11.13,2,-7.35
 01/02/2019 04:15:00,11.13,11.13,2,-7.1
 01/02/2019 04:30:00,11.11,11.03,2,-6.82
 01/02/2019 04:45:00,11.11,11.0,2,-6.74
 01/02/2019 05:00:00,11.09,11.0,2,-6.87
 01/02/2019 05:15:00,11.08,11.0,2,-7.03
 01/02/2019 05:30:00,11.06,11.0,2,-6.98
 01/02/2019 05:45:00,11.04,11.0,2,-7.06
 01/02/2019 06:00:00,11.02,11.0,2,-7.21
 01/02/2019 06:15:00,10.96,11.0,2,-7.3
 01/02/2019 06:30:00,10.96,11.05,2,-7.7
 01/02/2019 06:45:00,11.0,11.11,2,-8.12
 01/02/2019 07:00:00,11.08,11.11,2,-8.1
 01/02/2019 07:15:00,11.21,11.11,2,-8.25
 01/02/2019 07:30:00,11.22,11.11,2,-8.44
 01/02/2019 07:45:00,11.2,11.11,2,-8.63
 01/02/2019 08:00:00,11.18,11.11,2,-8.52
 01/02/2019 08:15:00,11.14,11.07,2,-8.58
 01/02/2019 08:30:00,11.04,11.01,2,-8.52
 01/02/2019 08:45:00,11.06,11.04,2,-8.41
 01/02/2019 09:00:00,11.04,11.06,2,-8.59
 01/02/2019 09:15:00,11.13,11.13,2,-8.64
 01/02/2019 09:30:00,11.15,11.13,2,-8.65
 01/02/2019 09:45:00,11.18,11.13,2,-8.55
 01/02/2019 10:00:00,11.19,11.13,2,-8.69
 01/02/2019 10:15:00,11.19,11.13,2,-8.54
 01/02/2019 10:30:00,11.2,11.13,2,-8.44
 01/02/2019 10:45:00,11.18,11.13,2,-8.48
 01/02/2019 11:00:00,11.16,11.13,2,-8.7
 01/02/2019 11:15:00,11.16,11.13,2,-8.75
 01/02/2019 11:30:00,11.15,11.13,2,-8.72
 01/02/2019 11:45:00,11.14,11.13,2,-8.85
 01/02/2019 12:00:00,11.13,11.13,2,-8.9
 01/02/2019 12:15:00,11.15,11.13,2,-8.83
 01/02/2019 12:30:00,11.16,11.13,2,-8.75
 01/02/2019 12:45:00,11.19,11.13,2,-8.77
 01/02/2019 13:00:00,11.2,11.13,2,-8.86
 01/02/2019 13:15:00,11.22,11.13,2,-8.8
 01/02/2019 13:30:00,11.23,11.13,2,-8.74
 01/02/2019 13:45:00,11.21,11.13,2,-8.65
 01/02/2019 14:00:00,11.11,10.96,2,-8.43
 01/02/2019 14:15:00,11.07,11.07,2,-8.57
 01/02/2019 14:30:00,11.14,11.1,2,-8.62
 01/02/2019 14:45:00,11.13,11.1,2,-8.66
 01/02/2019 15:00:00,11.13,11.1,2,-8.58
 01/02/2019 15:15:00,11.16,11.1,2,-8.4
 01/02/2019 15:30:00,11.16,11.1,2,-8.38
 01/02/2019 15:45:00,11.12,11.13,1,-8.6
 01/02/2019 16:00:00,11.21,11.22,1,-8.6
 01/02/2019 16:15:00,11.3,11.22,1,-8.47
 01/02/2019 16:30:00,11.28,11.22,1,-8.66
 01/02/2019 16:45:00,11.27,11.22,2,-8.49
 01/02/2019 17:00:00,11.22,11.21,2,-8.75
 01/02/2019 17:15:00,11.21,11.21,2,-8.78
 01/02/2019 17:30:00,11.17,11.21,2,-8.94
 01/02/2019 17:45:00,11.18,11.21,2,-8.79
 01/02/2019 18:00:00,11.2,11.2,2,-8.65
 01/02/2019 18:15:00,11.17,11.01,2,-8.63
 01/02/2019 18:30:00,11.15,11.01,2,-8.29
 01/02/2019 18:45:00,11.13,11.01,2,-8.15
 01/02/2019 19:00:00,11.19,11.08,1,-8.04
 01/02/2019 19:15:00,11.17,11.22,1,-8.09
 01/02/2019 19:30:00,11.2,11.22,1,-7.98
 01/02/2019 19:45:00,11.2,11.22,1,-8.02
 01/02/2019 20:00:00,11.19,11.22,2,-7.73
 01/02/2019 20:15:00,11.1,11.11,1,-7.7
 01/02/2019 20:30:00,11.14,11.22,1,-7.66
 01/02/2019 20:45:00,11.18,11.22,1,-7.52
 01/02/2019 21:00:00,11.2,11.22,1,-7.53
 01/02/2019 21:15:00,11.19,11.22,2,-7.43
 01/02/2019 21:30:00,11.09,11.22,1,-7.53
 01/02/2019 21:45:00,11.11,11.22,1,-7.24
 01/02/2019 22:00:00,11.11,11.22,1,-7.31
 01/02/2019 22:15:00,11.14,11.22,1,-7.1
 01/02/2019 22:30:00,11.16,11.21,2,-6.94
 01/02/2019 22:45:00,11.09,11.03,2,-6.9
 01/02/2019 23:00:00,11.02,11.03,2,-6.89
 01/02/2019 23:15:00,11.0,10.93,2,-6.6
 01/02/2019 23:30:00,10.94,10.85,2,-6.59
 01/02/2019 23:45:00,10.92,10.85,2,-6.68
 02/02/2019 00:00:00,10.93,10.85,2,-6.65
 02/02/2019 00:15:00,10.95,11.0,2,-7.16
 02/02/2019 00:30:00,10.98,11.04,2,-7.53
 02/02/2019 00:45:00,10.98,11.04,2,-7.72
 02/02/2019 01:00:00,11.02,11.04,2,-7.79
 02/02/2019 01:15:00,11.06,11.04,2,-7.58
 02/02/2019 01:30:00,11.09,11.04,2,-7.46
 02/02/2019 01:45:00,11.1,11.04,2,-7.38
 02/02/2019 02:00:00,11.13,11.04,2,-7.28
 02/02/2019 02:15:00,11.12,11.04,2,-7.27
 02/02/2019 02:30:00,11.12,11.04,2,-7.18
 02/02/2019 02:45:00,11.11,11.02,2,-7.13
 02/02/2019 03:00:00,11.01,10.82,2,-7.02
 02/02/2019 03:15:00,11.05,10.93,2,-7.21
 02/02/2019 03:30:00,11.15,11.13,2,-7.35
 02/02/2019 03:45:00,11.15,11.13,2,-7.35
 02/02/2019 04:00:00,11.17,11.13,2,-7.19
 02/02/2019 04:15:00,11.19,11.13,2,-7.19
 02/02/2019 04:30:00,11.2,11.13,2,-7.02
 02/02/2019 04:45:00,11.21,11.13,2,-7.03
 02/02/2019 05:00:00,11.22,11.16,1,-6.96
 02/02/2019 05:15:00,11.21,11.22,1,-6.95
 02/02/2019 05:30:00,11.19,11.22,1,-7.1
 02/02/2019 05:45:00,11.2,11.22,1,-7.03
 02/02/2019 06:00:00,11.17,11.16,2,-6.79
 02/02/2019 06:15:00,11.08,11.08,2,-6.66
 02/02/2019 06:30:00,11.06,11.07,2,-6.59
 02/02/2019 06:45:00,11.05,11.0,2,-6.65
 02/02/2019 07:00:00,11.07,11.03,2,-6.65
 02/02/2019 07:15:00,11.08,11.13,2,-6.4
 02/02/2019 07:30:00,11.13,11.04,2,-6.48
 02/02/2019 07:45:00,11.14,11.04,2,-6.52
 02/02/2019 08:00:00,11.11,11.04,2,-6.53
 02/02/2019 08:15:00,11.08,11.08,1,-6.67
 02/02/2019 08:30:00,11.17,11.22,1,-6.93
 02/02/2019 08:45:00,11.14,11.22,1,-7.18
 02/02/2019 09:00:00,11.16,11.22,1,-7.24
 02/02/2019 09:15:00,11.16,11.22,2,-7.26
 02/02/2019 09:30:00,11.18,11.21,2,-7.18
 02/02/2019 09:45:00,11.19,11.21,2,-7.26
 02/02/2019 10:00:00,11.19,11.21,2,-7.14
 02/02/2019 10:15:00,11.22,11.21,2,-7.03
 02/02/2019 10:30:00,11.14,11.11,1,-6.92
 02/02/2019 10:45:00,11.15,11.02,1,-6.81
 02/02/2019 11:00:00,11.18,11.02,1,-6.63
 02/02/2019 11:15:00,11.18,11.02,1,-6.54
 02/02/2019 11:30:00,11.16,11.12,2,-6.65
 02/02/2019 11:45:00,11.19,11.21,2,-6.47
 02/02/2019 12:00:00,11.21,11.21,1,-6.53
 02/02/2019 12:15:00,11.24,11.22,1,-6.49
 02/02/2019 12:30:00,11.23,11.22,1,-6.65
 02/02/2019 12:45:00,11.22,11.22,1,-6.73
 02/02/2019 13:00:00,11.24,11.22,2,-6.57
 02/02/2019 13:15:00,11.19,11.15,2,-6.52
 02/02/2019 13:30:00,11.13,10.99,2,-6.74
 02/02/2019 13:45:00,11.01,10.98,2,-6.61
 02/02/2019 14:00:00,10.98,10.97,2,-6.55
 02/02/2019 14:15:00,10.96,10.96,2,-6.32
 02/02/2019 14:30:00,10.92,10.96,2,-6.41
 02/02/2019 14:45:00,11.07,11.04,2,-6.48
 02/02/2019 15:00:00,11.09,11.04,2,-6.33
 02/02/2019 15:15:00,11.07,11.04,2,-6.18
 02/02/2019 15:30:00,11.14,11.04,2,-6.14
 02/02/2019 15:45:00,11.15,11.04,2,-6.26
 02/02/2019 16:00:00,11.13,11.04,2,-6.32
 02/02/2019 16:15:00,11.11,11.04,2,-6.39
 02/02/2019 16:30:00,11.06,11.04,2,-6.47
 02/02/2019 16:45:00,11.11,11.04,2,-6.72
 02/02/2019 17:00:00,11.15,11.04,2,-6.81
 02/02/2019 17:15:00,11.12,11.04,2,-6.95
 02/02/2019 17:30:00,11.09,11.04,2,-7.07
 02/02/2019 17:45:00,11.1,11.04,2,-7.07
 02/02/2019 18:00:00,11.12,11.04,2,-6.98
 02/02/2019 18:15:00,11.12,11.1,1,-7.05
 02/02/2019 18:30:00,11.14,11.22,1,-7.16
 02/02/2019 18:45:00,11.15,11.22,1,-6.98
 02/02/2019 19:00:00,11.15,11.22,1,-6.96
 02/02/2019 19:15:00,11.17,11.18,2,-6.85
 02/02/2019 19:30:00,11.14,11.04,2,-6.77
 02/02/2019 19:45:00,11.12,11.04,2,-6.82
 02/02/2019 20:00:00,11.1,11.04,2,-6.69
 02/02/2019 20:15:00,11.1,11.04,2,-6.61
 02/02/2019 20:30:00,11.13,11.04,2,-6.33
 02/02/2019 20:45:00,11.12,11.04,2,-6.29
 02/02/2019 21:00:00,11.04,11.04,2,-6.36
 02/02/2019 21:15:00,10.9,10.86,2,-6.08
 02/02/2019 21:30:00,10.9,10.91,2,-6.16
 02/02/2019 21:45:00,10.93,10.91,2,-6.16
 02/02/2019 22:00:00,10.91,10.91,2,-6.05
 02/02/2019 22:15:00,10.94,10.91,2,-6.0
 02/02/2019 22:30:00,10.95,10.91,2,-5.77
 02/02/2019 22:45:00,10.95,11.01,2,-5.68
 02/02/2019 23:00:00,11.01,11.07,2,-5.53
 02/02/2019 23:15:00,11.0,10.94,2,-5.69
 02/02/2019 23:30:00,10.98,10.85,2,-5.73
 02/02/2019 23:45:00,10.97,10.96,2,-5.69
 03/02/2019 00:00:00,11.0,10.9,2,-5.68
 03/02/2019 00:15:00,10.99,10.85,2,-6.47
 03/02/2019 00:30:00,11.03,10.85,2,-6.27
 03/02/2019 00:45:00,11.16,11.05,1,-6.29
 03/02/2019 01:00:00,11.29,11.22,1,-6.54
 03/02/2019 01:15:00,11.32,11.22,1,-6.53
 03/02/2019 01:30:00,11.31,11.22,1,-6.52
 03/02/2019 01:45:00,11.28,11.21,2,-6.5
 03/02/2019 02:00:00,11.3,11.21,2,-6.52
 03/02/2019 02:15:00,11.28,11.21,2,-6.64
 03/02/2019 02:30:00,11.27,11.2,2,-6.54
 03/02/2019 02:45:00,11.07,11.01,2,-6.4
 03/02/2019 03:00:00,11.1,11.01,2,-6.34
 03/02/2019 03:15:00,11.11,11.01,2,-6.32
 03/02/2019 03:30:00,11.12,11.01,2,-6.18
 03/02/2019 03:45:00,11.08,11.01,2,-6.07
 03/02/2019 04:00:00,11.09,11.01,2,-5.95
 03/02/2019 04:15:00,11.09,11.01,2,-5.9
 03/02/2019 04:30:00,11.08,11.01,2,-6.13
 03/02/2019 04:45:00,11.02,11.01,2,-6.24
 03/02/2019 05:00:00,11.03,11.07,2,-6.08
 03/02/2019 05:15:00,11.05,11.07,2,-5.75
 03/02/2019 05:30:00,11.07,11.07,2,-5.74
 03/02/2019 05:45:00,11.07,11.07,2,-5.79
 03/02/2019 06:00:00,11.08,11.07,2,-5.82
 03/02/2019 06:15:00,11.06,11.07,2,-5.78
 03/02/2019 06:30:00,11.04,11.07,2,-5.85
 03/02/2019 06:45:00,11.01,11.07,2,-5.92
 03/02/2019 07:00:00,10.98,11.07,2,-5.97
 03/02/2019 07:15:00,10.95,10.9,2,-5.94
 03/02/2019 07:30:00,10.95,10.96,2,-6.04
 03/02/2019 07:45:00,10.91,10.87,2,-5.92
 03/02/2019 08:00:00,10.89,10.82,2,-5.92
 03/02/2019 08:15:00,10.9,10.91,2,-6.01
 03/02/2019 08:30:00,10.99,11.1,2,-6.15
 03/02/2019 08:45:00,11.07,11.16,2,-6.28
 03/02/2019 09:00:00,11.06,11.07,2,-6.26
 03/02/2019 09:15:00,11.07,11.11,2,-6.39
 03/02/2019 09:30:00,11.1,11.19,2,-6.66
 03/02/2019 09:45:00,11.12,11.19,2,-6.56
 03/02/2019 10:00:00,11.09,11.19,2,-6.62
 03/02/2019 10:15:00,11.11,11.19,2,-6.5
 03/02/2019 10:30:00,11.14,11.05,2,-6.49
 03/02/2019 10:45:00,11.13,11.07,2,-6.64
 03/02/2019 11:00:00,11.17,11.07,2,-6.55
 03/02/2019 11:15:00,11.16,11.07,2,-6.5
 03/02/2019 11:30:00,11.15,11.07,2,-6.54
 03/02/2019 11:45:00,11.17,11.07,2,-6.45
 03/02/2019 12:00:00,11.16,11.07,2,-6.53
 03/02/2019 12:15:00,11.16,11.07,2,-6.55
 03/02/2019 12:30:00,11.06,10.89,2,-6.29
 03/02/2019 12:45:00,11.05,10.89,2,-6.47
 03/02/2019 13:00:00,11.06,10.89,2,-6.4
 03/02/2019 13:15:00,11.07,10.89,2,-6.33
 03/02/2019 13:30:00,11.08,10.89,2,-6.18
 03/02/2019 13:45:00,11.04,10.89,2,-6.0
 03/02/2019 14:00:00,11.04,10.89,2,-5.9
 03/02/2019 14:15:00,11.01,10.89,2,-6.23
 03/02/2019 14:30:00,11.02,10.89,2,-6.14
 03/02/2019 14:45:00,11.01,10.89,2,-6.2
 03/02/2019 15:00:00,10.99,10.89,2,-6.23
 03/02/2019 15:15:00,10.98,10.89,2,-6.15
 03/02/2019 15:30:00,10.96,10.89,2,-6.22
 03/02/2019 15:45:00,10.93,10.89,2,-6.17
 03/02/2019 16:00:00,10.94,10.89,2,-6.19
 03/02/2019 16:15:00,10.94,10.89,2,-6.31
 03/02/2019 16:30:00,10.93,10.89,2,-6.53
 03/02/2019 16:45:00,11.02,10.89,2,-6.73
 03/02/2019 17:00:00,10.98,10.89,2,-6.86
 03/02/2019 17:15:00,10.96,10.89,2,-6.96
 03/02/2019 17:30:00,10.94,10.89,2,-7.15
 03/02/2019 17:45:00,10.92,10.89,2,-7.18
 03/02/2019 18:00:00,10.91,10.89,2,-7.19
 03/02/2019 18:15:00,10.95,10.89,2,-6.88
 03/02/2019 18:30:00,10.98,10.89,2,-6.77
 03/02/2019 18:45:00,10.98,10.89,2,-6.93
 03/02/2019 19:00:00,10.97,10.89,2,-6.82
 03/02/2019 19:15:00,11.02,10.89,2,-6.62
 03/02/2019 19:30:00,10.99,10.89,2,-6.51
 03/02/2019 19:45:00,10.96,10.89,2,-6.58
 03/02/2019 20:00:00,10.87,10.89,2,-6.7
 03/02/2019 20:15:00,10.89,10.89,2,-6.63
 03/02/2019 20:30:00,10.89,10.89,2,-6.53
 03/02/2019 20:45:00,10.91,10.89,2,-6.4
 03/02/2019 21:00:00,10.93,10.89,2,-6.27
 03/02/2019 21:15:00,10.92,10.89,2,-6.22
 03/02/2019 21:30:00,10.91,10.89,2,-6.07
 03/02/2019 21:45:00,10.93,10.89,2,-5.92
 03/02/2019 22:00:00,10.92,10.89,2,-5.89
 03/02/2019 22:15:00,10.94,10.89,2,-5.89
 03/02/2019 22:30:00,10.95,10.89,2,-5.76
 03/02/2019 22:45:00,10.96,10.89,2,-5.65
 03/02/2019 23:00:00,10.93,10.89,2,-5.4
 03/02/2019 23:15:00,10.83,10.89,2,-5.39
 03/02/2019 23:30:00,10.83,10.89,2,-5.5
 03/02/2019 23:45:00,10.9,10.89,2,-5.36
 04/02/2019 00:00:00,10.98,10.89,2,-5.45
 04/02/2019 00:00:00,10.98,10.89,2,-5.45
 04/02/2019 00:15:00,10.89,10.89,2,-6.06
 04/02/2019 00:30:00,10.92,10.89,2,-6.24
 04/02/2019 00:45:00,10.94,10.89,2,-6.03
 04/02/2019 01:00:00,10.94,10.89,2,-6.31
 04/02/2019 01:15:00,10.94,10.89,2,-6.24
 04/02/2019 01:30:00,10.95,10.89,2,-6.27
 04/02/2019 01:45:00,10.97,10.89,2,-6.18
 04/02/2019 02:00:00,11.0,10.89,2,-6.0
 04/02/2019 02:15:00,10.97,10.89,2,-6.17
 04/02/2019 02:30:00,11.0,10.89,2,-5.89
 04/02/2019 02:45:00,10.99,10.89,2,-6.04
 04/02/2019 03:00:00,11.01,10.89,2,-6.07
 04/02/2019 03:15:00,11.01,10.89,2,-6.04
 04/02/2019 03:30:00,11.03,10.89,2,-5.88
 04/02/2019 03:45:00,10.99,10.89,2,-5.98
 04/02/2019 04:00:00,10.95,10.89,2,-6.01
 04/02/2019 04:15:00,11.0,11.01,1,-5.84
 04/02/2019 04:30:00,11.15,11.22,1,-5.77
 04/02/2019 04:45:00,11.19,11.22,1,-5.86
 04/02/2019 05:00:00,11.24,11.22,1,-6.11
 04/02/2019 05:15:00,11.21,11.22,2,-5.97
 04/02/2019 05:30:00,11.18,11.21,2,-6.16
 04/02/2019 05:45:00,11.16,11.21,2,-6.24
 04/02/2019 06:00:00,11.14,11.21,2,-6.29
 04/02/2019 06:15:00,11.14,11.21,2,-6.62
 04/02/2019 06:30:00,11.15,11.21,2,-6.98
 04/02/2019 06:45:00,11.14,11.21,2,-7.25
 04/02/2019 07:00:00,11.17,11.21,2,-7.64
 04/02/2019 07:15:00,11.21,11.21,2,-7.86
 04/02/2019 07:30:00,11.17,11.21,2,-8.0
 04/02/2019 07:45:00,11.17,11.21,2,-7.86
 04/02/2019 08:00:00,11.12,11.21,2,-8.03
 04/02/2019 08:15:00,11.2,11.21,2,-8.0
 04/02/2019 08:30:00,11.18,11.21,2,-7.92
 04/02/2019 08:45:00,11.18,11.21,2,-7.84
 04/02/2019 09:00:00,11.18,11.21,2,-7.72
 04/02/2019 09:15:00,11.2,11.21,2,-7.78
 04/02/2019 09:30:00,11.22,11.21,2,-7.6
 04/02/2019 09:45:00,11.23,11.21,2,-7.53
 04/02/2019 10:00:00,11.22,11.21,2,-7.52
 04/02/2019 10:15:00,11.24,11.21,2,-7.62
 04/02/2019 10:30:00,11.29,11.21,2,-7.54
 04/02/2019 10:45:00,11.29,11.21,2,-7.55
 04/02/2019 11:00:00,11.28,11.21,2,-7.76
 04/02/2019 11:15:00,11.28,11.21,2,-7.9
 04/02/2019 11:30:00,11.3,11.21,2,-7.93
 04/02/2019 11:45:00,11.26,11.21,2,-8.04
 04/02/2019 12:00:00,11.23,11.21,2,-8.07
 04/02/2019 12:15:00,11.23,11.21,2,-8.04
 04/02/2019 12:30:00,11.26,11.21,2,-7.92
 04/02/2019 12:45:00,11.29,11.21,2,-7.78
 04/02/2019 13:00:00,11.26,11.21,2,-7.57
 04/02/2019 13:15:00,11.28,11.21,2,-7.43
 04/02/2019 13:30:00,11.29,11.21,2,-7.55
 04/02/2019 13:45:00,11.25,11.21,2,-7.76
 04/02/2019 14:00:00,11.23,11.21,2,-7.76
 04/02/2019 14:15:00,11.23,11.22,1,-7.94
 04/02/2019 14:30:00,11.26,11.22,1,-7.79
 04/02/2019 14:45:00,11.24,11.22,1,-7.87
 04/02/2019 15:00:00,11.24,11.22,1,-7.91
 04/02/2019 15:15:00,11.23,11.21,2,-7.96
 04/02/2019 15:30:00,11.22,11.21,2,-7.93
 04/02/2019 15:45:00,11.18,11.21,2,-8.16
 04/02/2019 16:00:00,11.15,11.21,2,-8.08
 04/02/2019 16:15:00,11.17,11.21,2,-8.17
 04/02/2019 16:30:00,11.15,11.21,2,-8.34
 04/02/2019 16:45:00,11.14,11.21,2,-8.47
 04/02/2019 17:00:00,11.19,11.21,2,-8.53
 04/02/2019 17:15:00,11.2,11.21,2,-8.65
 04/02/2019 17:30:00,11.18,11.21,2,-8.88
 04/02/2019 17:45:00,11.2,11.21,2,-8.9
 04/02/2019 18:00:00,11.19,11.21,2,-8.75
 04/02/2019 18:15:00,11.21,11.21,2,-8.76
 04/02/2019 18:30:00,11.25,11.21,2,-8.83
 04/02/2019 18:45:00,11.27,11.21,2,-8.75
 04/02/2019 19:00:00,11.3,11.21,2,-8.61
 04/02/2019 19:15:00,11.31,11.21,2,-8.57
 04/02/2019 19:30:00,11.34,11.21,2,-8.27
 04/02/2019 19:45:00,11.29,11.21,2,-8.23
 04/02/2019 20:00:00,11.29,11.21,2,-8.25
 04/02/2019 20:15:00,11.25,11.21,2,-8.1
 04/02/2019 20:30:00,11.25,11.21,2,-8.06
 04/02/2019 20:45:00,11.22,11.21,2,-8.15
 04/02/2019 21:00:00,11.24,11.21,2,-8.09
 04/02/2019 21:15:00,11.26,11.21,2,-7.74
 04/02/2019 21:30:00,11.24,11.21,2,-7.53
 04/02/2019 21:45:00,11.26,11.21,2,-7.74
 04/02/2019 22:00:00,11.21,11.21,2,-7.41
 04/02/2019 22:15:00,11.27,11.21,2,-7.11
 04/02/2019 22:30:00,11.28,11.21,2,-7.08
 04/02/2019 22:45:00,11.28,11.21,2,-7.05
 04/02/2019 23:00:00,11.26,11.21,2,-6.99
 04/02/2019 23:15:00,11.27,11.21,2,-6.74
 04/02/2019 23:30:00,11.27,11.21,2,-6.71
 04/02/2019 23:45:00,11.27,11.21,2,-6.59
 05/02/2019 00:00:00,11.28,11.21,2,-6.56
 05/02/2019 00:15:00,11.14,11.21,2,-7.44
 05/02/2019 00:30:00,11.16,11.21,2,-7.55
 05/02/2019 00:45:00,11.15,11.21,2,-7.61
 05/02/2019 01:00:00,11.18,11.21,2,-7.62
 05/02/2019 01:15:00,11.18,11.21,2,-7.32
 05/02/2019 01:30:00,11.2,11.21,2,-7.24
 05/02/2019 01:45:00,11.19,11.21,2,-7.34
 05/02/2019 02:00:00,11.2,11.21,2,-7.35
 05/02/2019 02:15:00,11.19,11.21,2,-7.46
 05/02/2019 02:30:00,11.2,11.21,2,-7.39
 05/02/2019 02:45:00,11.23,11.21,2,-7.2
 05/02/2019 03:00:00,11.25,11.21,2,-7.15
 05/02/2019 03:15:00,11.25,11.21,2,-7.05
 05/02/2019 03:30:00,11.25,11.21,2,-7.18
 05/02/2019 03:45:00,11.26,11.21,2,-7.13
 05/02/2019 04:00:00,11.29,11.21,2,-6.97
 05/02/2019 04:15:00,11.32,11.21,2,-6.76
 05/02/2019 04:30:00,11.29,11.21,2,-6.7
 05/02/2019 04:45:00,11.17,11.21,2,-6.69
 05/02/2019 05:00:00,11.18,11.21,2,-6.7
 05/02/2019 05:15:00,11.17,11.21,2,-6.48
 05/02/2019 05:30:00,11.15,11.21,2,-6.69
 05/02/2019 05:45:00,11.12,11.21,2,-7.0
 05/02/2019 06:00:00,11.1,11.21,2,-7.07
 05/02/2019 06:15:00,11.11,11.21,2,-7.51
 05/02/2019 06:30:00,11.11,11.21,2,-7.57
 05/02/2019 06:45:00,11.11,11.21,2,-7.8
 05/02/2019 07:00:00,11.08,11.21,2,-7.86
 05/02/2019 07:15:00,11.14,11.21,2,-8.3
 05/02/2019 07:30:00,11.35,11.21,2,-8.42
 05/02/2019 07:45:00,11.34,11.21,2,-8.5
 05/02/2019 08:00:00,11.31,11.21,2,-8.35
 05/02/2019 08:15:00,11.3,11.21,2,-8.21
 05/02/2019 08:30:00,11.32,11.21,2,-8.3
 05/02/2019 08:45:00,11.32,11.21,2,-8.32
 05/02/2019 09:00:00,11.3,11.21,2,-8.21
 05/02/2019 09:15:00,11.27,11.21,2,-8.47
 05/02/2019 09:30:00,11.3,11.21,2,-8.52
 05/02/2019 09:45:00,11.29,11.21,2,-8.61
 05/02/2019 10:00:00,11.31,11.21,2,-8.45
 05/02/2019 10:15:00,11.31,11.21,2,-8.49
 05/02/2019 10:30:00,11.36,11.21,2,-8.18
 05/02/2019 10:45:00,11.25,11.21,2,-8.11
 05/02/2019 11:00:00,11.14,11.21,2,-8.33
 05/02/2019 11:15:00,11.15,11.21,2,-8.54
 05/02/2019 11:30:00,11.13,11.21,2,-8.34
 05/02/2019 11:45:00,11.13,11.21,2,-8.34
 05/02/2019 12:00:00,11.13,11.21,2,-8.42
