DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 05/02/2019 12:15:00,11.14,11.21,2,-8.29
 05/02/2019 12:30:00,11.12,11.21,2,-8.33
 05/02/2019 12:45:00,11.1,11.21,2,-8.37
 05/02/2019 13:00:00,11.11,11.21,2,-8.38
 05/02/2019 13:15:00,11.13,11.21,2,-8.09
 05/02/2019 13:30:00,11.14,11.21,2,-8.15
 05/02/2019 13:45:00,11.12,11.21,2,-8.23
 05/02/2019 14:00:00,11.14,11.21,2,-8.22
 05/02/2019 14:15:00,11.11,11.21,2,-8.4
 05/02/2019 14:30:00,11.11,11.21,2,-8.44
 05/02/2019 14:45:00,11.11,11.21,2,-8.42
 05/02/2019 15:00:00,11.12,11.21,2,-8.4
 05/02/2019 15:15:00,11.13,11.21,2,-8.44
 05/02/2019 15:30:00,11.15,11.21,2,-8.28
 05/02/2019 15:45:00,11.13,11.21,2,-8.27
 05/02/2019 16:00:00,11.1,11.21,2,-8.38
 05/02/2019 16:15:00,11.09,11.21,2,-8.42
 05/02/2019 16:30:00,11.09,11.21,2,-8.47
 05/02/2019 16:45:00,11.13,11.21,2,-8.5
 05/02/2019 17:00:00,11.13,11.21,2,-8.41
 05/02/2019 17:15:00,11.17,11.21,2,-8.44
 05/02/2019 17:30:00,11.15,11.21,2,-8.42
 05/02/2019 17:45:00,11.18,11.21,2,-8.37
 05/02/2019 18:00:00,11.14,11.21,2,-8.48
 05/02/2019 18:15:00,11.18,11.21,2,-8.44
 05/02/2019 18:30:00,11.2,11.21,2,-8.36
 05/02/2019 18:45:00,11.19,11.21,2,-8.41
 05/02/2019 19:00:00,11.22,11.21,2,-8.27
 05/02/2019 19:15:00,11.24,11.21,2,-7.97
 05/02/2019 19:30:00,11.26,11.21,2,-7.82
 05/02/2019 19:45:00,11.28,11.21,2,-7.69
 05/02/2019 20:00:00,11.28,11.21,2,-7.82
 05/02/2019 20:15:00,11.27,11.21,2,-7.79
 05/02/2019 20:30:00,11.18,11.21,2,-7.7
 05/02/2019 20:45:00,11.14,11.21,2,-7.78
 05/02/2019 21:00:00,11.19,11.21,2,-7.76
 05/02/2019 21:15:00,11.2,11.21,2,-7.57
 05/02/2019 21:30:00,11.21,11.21,2,-7.48
 05/02/2019 21:45:00,11.26,11.21,2,-7.35
 05/02/2019 22:00:00,11.3,11.21,2,-7.06
 05/02/2019 22:15:00,11.3,11.21,2,-6.82
 05/02/2019 22:30:00,11.29,11.21,2,-6.85
 05/02/2019 22:45:00,11.28,11.21,2,-6.79
 05/02/2019 23:00:00,11.3,11.21,2,-6.73
 05/02/2019 23:15:00,11.32,11.21,2,-6.62
 05/02/2019 23:30:00,11.3,11.21,2,-6.55
 05/02/2019 23:45:00,11.14,11.21,2,-6.54
 06/02/2019 00:00:00,11.15,11.21,2,-6.58
 06/02/2019 00:15:00,11.12,11.21,2,-7.47
 06/02/2019 00:30:00,11.14,11.21,2,-7.49
 06/02/2019 00:45:00,11.14,11.21,2,-7.34
 06/02/2019 01:00:00,11.15,11.21,2,-7.32
 06/02/2019 01:15:00,11.16,11.21,2,-7.2
 06/02/2019 01:30:00,11.17,11.21,2,-7.14
 06/02/2019 01:45:00,11.19,11.21,2,-7.13
 06/02/2019 02:00:00,11.21,11.21,2,-7.06
 06/02/2019 02:15:00,11.2,11.21,2,-7.1
 06/02/2019 02:30:00,11.25,11.21,2,-7.06
 06/02/2019 02:45:00,11.28,11.21,2,-7.14
 06/02/2019 03:00:00,11.3,11.21,2,-6.95
 06/02/2019 03:15:00,11.31,11.21,2,-6.8
 06/02/2019 03:30:00,11.3,11.21,2,-6.88
 06/02/2019 03:45:00,11.29,11.21,2,-6.89
 06/02/2019 04:00:00,11.3,11.21,2,-6.76
 06/02/2019 04:15:00,11.31,11.21,2,-6.65
 06/02/2019 04:30:00,11.27,11.21,2,-6.67
 06/02/2019 04:45:00,11.19,11.21,2,-6.71
 06/02/2019 05:00:00,11.19,11.21,2,-6.55
 06/02/2019 05:15:00,11.17,11.21,2,-6.77
 06/02/2019 05:30:00,11.16,11.21,2,-6.95
 06/02/2019 05:45:00,11.14,11.21,2,-7.0
 06/02/2019 06:00:00,11.14,11.21,2,-7.05
 06/02/2019 06:15:00,11.12,11.21,2,-7.14
 06/02/2019 06:30:00,11.08,11.21,2,-7.52
 06/02/2019 06:45:00,11.17,11.21,2,-7.95
 06/02/2019 07:00:00,11.17,11.21,2,-8.33
 06/02/2019 07:15:00,11.15,11.21,2,-8.53
 06/02/2019 07:30:00,11.28,11.21,2,-8.65
 06/02/2019 07:45:00,11.22,11.21,2,-8.61
 06/02/2019 08:00:00,11.2,11.21,2,-8.4
 06/02/2019 08:15:00,11.2,11.21,2,-8.54
 06/02/2019 08:30:00,11.22,11.21,2,-8.39
 06/02/2019 08:45:00,11.23,11.21,2,-8.32
 06/02/2019 09:00:00,11.22,11.21,2,-8.32
 06/02/2019 09:15:00,11.22,11.21,2,-8.53
 06/02/2019 09:30:00,11.25,11.21,2,-8.49
 06/02/2019 09:45:00,11.27,11.21,2,-8.3
 06/02/2019 10:00:00,11.21,11.21,2,-8.39
 06/02/2019 10:15:00,11.13,11.21,2,-8.11
 06/02/2019 10:30:00,11.15,11.21,1,-7.94
 06/02/2019 10:45:00,11.17,11.22,2,-7.9
 06/02/2019 11:00:00,11.17,11.21,2,-8.07
 06/02/2019 11:15:00,11.18,11.21,2,-8.13
 06/02/2019 11:30:00,11.19,11.21,2,-8.22
 06/02/2019 11:45:00,11.19,11.21,2,-8.07
 06/02/2019 12:00:00,11.19,11.21,2,-7.8
 06/02/2019 12:15:00,11.2,11.21,2,-7.88
 06/02/2019 12:30:00,11.2,11.21,2,-7.93
 06/02/2019 12:45:00,11.22,11.21,2,-7.82
 06/02/2019 13:00:00,11.24,11.21,2,-7.72
 06/02/2019 13:15:00,11.24,11.21,2,-7.87
 06/02/2019 13:30:00,11.26,11.21,2,-7.86
 06/02/2019 13:45:00,11.22,11.21,2,-7.91
 06/02/2019 14:00:00,11.2,11.21,2,-7.94
 06/02/2019 14:15:00,11.16,11.21,2,-7.98
 06/02/2019 14:30:00,11.16,11.21,2,-7.86
 06/02/2019 14:45:00,11.14,11.21,2,-7.93
 06/02/2019 15:00:00,11.14,11.21,2,-8.08
 06/02/2019 15:15:00,11.16,11.21,2,-8.02
 06/02/2019 15:30:00,11.15,11.21,2,-7.91
 06/02/2019 15:45:00,11.12,11.21,2,-8.01
 06/02/2019 16:00:00,11.26,11.21,1,-8.28
 06/02/2019 16:15:00,11.29,11.22,1,-8.07
 06/02/2019 16:30:00,11.27,11.22,1,-8.14
 06/02/2019 16:45:00,11.24,11.22,1,-8.41
 06/02/2019 17:00:00,11.2,11.22,2,-8.61
 06/02/2019 17:15:00,11.21,11.21,2,-8.46
 06/02/2019 17:30:00,11.21,11.21,2,-8.53
 06/02/2019 17:45:00,11.19,11.21,2,-8.7
 06/02/2019 18:00:00,11.2,11.21,2,-8.74
 06/02/2019 18:15:00,11.21,11.21,2,-8.58
 06/02/2019 18:30:00,11.26,11.21,2,-8.42
 06/02/2019 18:45:00,11.27,11.21,2,-8.45
 06/02/2019 19:00:00,11.26,11.21,2,-8.19
 06/02/2019 19:15:00,11.24,11.21,2,-8.04
 06/02/2019 19:30:00,11.26,11.21,2,-8.06
 06/02/2019 19:45:00,11.22,11.21,2,-7.99
 06/02/2019 20:00:00,11.25,11.21,2,-7.84
 06/02/2019 20:15:00,11.24,11.21,2,-7.94
 06/02/2019 20:30:00,11.2,11.21,2,-7.83
 06/02/2019 20:45:00,11.21,11.21,2,-7.81
 06/02/2019 21:00:00,11.23,11.21,2,-7.58
 06/02/2019 21:15:00,11.26,11.21,2,-7.51
 06/02/2019 21:30:00,11.22,11.21,2,-7.49
 06/02/2019 21:45:00,11.12,11.21,2,-7.38
 06/02/2019 22:00:00,11.15,11.21,2,-7.22
 06/02/2019 22:15:00,11.21,11.21,2,-7.08
 06/02/2019 22:30:00,11.25,11.21,2,-6.89
 06/02/2019 22:45:00,11.26,11.21,2,-6.75
 06/02/2019 23:00:00,11.29,11.21,2,-6.6
 06/02/2019 23:15:00,11.29,11.21,2,-6.69
 06/02/2019 23:30:00,11.22,11.21,2,-6.59
 06/02/2019 23:45:00,11.16,11.21,2,-6.59
 07/02/2019 00:00:00,11.16,11.21,2,-6.68
 07/02/2019 00:15:00,11.1,11.21,2,-7.3
 07/02/2019 00:30:00,11.11,11.21,2,-7.28
 07/02/2019 00:45:00,11.12,11.21,2,-7.32
 07/02/2019 01:00:00,11.17,11.21,2,-7.31
 07/02/2019 01:15:00,11.23,11.21,2,-6.99
 07/02/2019 01:30:00,11.25,11.21,2,-6.88
 07/02/2019 01:45:00,11.29,11.21,2,-6.74
 07/02/2019 02:00:00,11.31,11.21,2,-6.65
 07/02/2019 02:15:00,11.28,11.21,2,-6.73
 07/02/2019 02:30:00,11.33,11.21,2,-6.46
 07/02/2019 02:45:00,11.33,11.21,2,-6.61
 07/02/2019 03:00:00,11.35,11.21,2,-6.52
 07/02/2019 03:15:00,11.25,11.21,2,-6.41
 07/02/2019 03:30:00,11.23,11.21,2,-6.37
 07/02/2019 03:45:00,11.26,11.21,2,-6.22
 07/02/2019 04:00:00,11.25,11.21,2,-6.16
 07/02/2019 04:15:00,11.25,11.21,2,-6.11
 07/02/2019 04:30:00,11.25,11.21,2,-6.19
 07/02/2019 04:45:00,11.23,11.21,2,-6.19
 07/02/2019 05:00:00,11.25,11.21,2,-6.16
 07/02/2019 05:15:00,11.25,11.21,2,-6.37
 07/02/2019 05:30:00,11.25,11.21,2,-6.55
 07/02/2019 05:45:00,11.18,11.21,2,-6.64
 07/02/2019 06:00:00,11.13,11.21,2,-6.74
 07/02/2019 06:15:00,11.15,11.21,2,-7.04
 07/02/2019 06:30:00,11.15,11.21,2,-7.51
 07/02/2019 06:45:00,11.15,11.21,2,-7.57
 07/02/2019 07:00:00,11.15,11.21,2,-8.03
 07/02/2019 07:15:00,11.21,11.21,2,-8.4
 07/02/2019 07:30:00,11.24,11.21,2,-8.43
 07/02/2019 07:45:00,11.2,11.21,2,-8.45
 07/02/2019 08:00:00,11.21,11.21,2,-8.32
 07/02/2019 08:15:00,11.19,11.21,2,-8.33
 07/02/2019 08:30:00,11.18,11.21,2,-8.35
 07/02/2019 08:45:00,11.18,11.21,2,-8.3
 07/02/2019 09:00:00,11.17,11.21,2,-8.32
 07/02/2019 09:15:00,11.2,11.21,2,-8.32
 07/02/2019 09:30:00,11.19,11.21,2,-8.34
 07/02/2019 09:45:00,11.22,11.21,2,-8.28
 07/02/2019 10:00:00,11.25,11.21,2,-8.17
 07/02/2019 10:15:00,11.29,11.21,2,-8.03
 07/02/2019 10:30:00,11.32,11.21,2,-7.99
 07/02/2019 10:45:00,11.3,11.21,2,-7.97
 07/02/2019 11:00:00,11.3,11.21,2,-8.03
 07/02/2019 11:15:00,11.29,11.21,2,-8.21
 07/02/2019 11:30:00,11.3,11.21,2,-8.06
 07/02/2019 11:45:00,11.3,11.21,2,-7.81
 07/02/2019 12:00:00,11.29,11.21,2,-7.85
 07/02/2019 12:15:00,11.3,11.21,2,-7.75
 07/02/2019 12:30:00,11.34,11.21,2,-7.51
 07/02/2019 12:45:00,11.35,11.21,2,-7.46
 07/02/2019 13:00:00,11.29,11.21,2,-7.52
 07/02/2019 13:15:00,11.32,11.21,2,-7.27
 07/02/2019 13:30:00,11.24,11.21,2,-7.22
 07/02/2019 13:45:00,11.25,11.21,2,-7.39
 07/02/2019 14:00:00,11.25,11.21,2,-7.6
 07/02/2019 14:15:00,11.23,11.21,2,-7.51
 07/02/2019 14:30:00,11.23,11.21,2,-7.63
 07/02/2019 14:45:00,11.24,11.21,2,-7.53
 07/02/2019 15:00:00,11.23,11.21,2,-7.55
 07/02/2019 15:15:00,11.21,11.21,2,-7.74
 07/02/2019 15:30:00,11.22,11.21,2,-7.74
 07/02/2019 15:45:00,11.18,11.21,2,-7.7
 07/02/2019 16:00:00,11.17,11.21,2,-7.49
 07/02/2019 16:15:00,11.17,11.21,2,-7.68
 07/02/2019 16:30:00,11.14,11.21,2,-7.93
 07/02/2019 16:45:00,11.12,11.21,2,-7.93
 07/02/2019 17:00:00,11.12,11.21,2,-8.16
 07/02/2019 17:15:00,11.16,11.21,2,-8.51
 07/02/2019 17:30:00,11.33,11.21,2,-8.74
 07/02/2019 17:45:00,11.35,11.21,2,-8.76
 07/02/2019 18:00:00,11.33,11.21,2,-8.82
 07/02/2019 18:15:00,11.34,11.21,2,-8.68
 07/02/2019 18:30:00,11.35,11.21,2,-8.52
 07/02/2019 18:45:00,11.31,11.21,2,-8.49
 07/02/2019 19:00:00,11.29,11.21,2,-8.57
 07/02/2019 19:15:00,11.29,11.21,2,-8.46
 07/02/2019 19:30:00,11.3,11.21,2,-8.39
 07/02/2019 19:45:00,11.28,11.21,2,-8.31
 07/02/2019 20:00:00,11.28,11.21,2,-8.12
 07/02/2019 20:15:00,11.26,11.21,2,-8.02
 07/02/2019 20:30:00,11.28,11.21,2,-7.82
 07/02/2019 20:45:00,11.23,11.21,2,-7.88
 07/02/2019 21:00:00,11.26,11.21,2,-7.59
 07/02/2019 21:15:00,11.29,11.21,2,-7.57
 07/02/2019 21:30:00,11.24,11.21,2,-7.44
 07/02/2019 21:45:00,11.22,11.21,2,-7.3
 07/02/2019 22:00:00,11.26,11.21,2,-6.98
 07/02/2019 22:15:00,11.3,11.21,2,-6.77
 07/02/2019 22:30:00,11.34,11.21,2,-6.55
 07/02/2019 22:45:00,11.38,11.21,2,-6.63
 07/02/2019 23:00:00,11.37,11.21,2,-6.54
 07/02/2019 23:15:00,11.29,11.21,2,-6.43
 07/02/2019 23:30:00,11.21,11.21,2,-6.42
 07/02/2019 23:45:00,11.18,11.21,2,-6.3
 08/02/2019 00:00:00,11.21,11.21,2,-6.36
 08/02/2019 00:15:00,11.21,11.21,2,-7.11
 08/02/2019 00:30:00,11.25,11.21,2,-7.21
 08/02/2019 00:45:00,11.23,11.21,2,-7.22
 08/02/2019 01:00:00,11.31,11.21,2,-7.27
 08/02/2019 01:15:00,11.35,11.21,2,-7.03
 08/02/2019 01:30:00,11.3,11.21,2,-6.99
 08/02/2019 01:45:00,11.3,11.21,2,-6.99
 08/02/2019 02:00:00,11.2,11.21,2,-7.0
 08/02/2019 02:15:00,11.25,11.21,2,-6.94
 08/02/2019 02:30:00,11.29,11.21,2,-6.74
 08/02/2019 02:45:00,11.27,11.21,2,-6.67
 08/02/2019 03:00:00,11.31,11.21,2,-6.62
 08/02/2019 03:15:00,11.32,11.21,2,-6.67
 08/02/2019 03:30:00,11.3,11.21,2,-6.61
 08/02/2019 03:45:00,11.31,11.21,2,-6.6
 08/02/2019 04:00:00,11.31,11.21,2,-6.62
 08/02/2019 04:15:00,11.33,11.21,2,-6.57
 08/02/2019 04:30:00,11.33,11.21,2,-6.38
 08/02/2019 04:45:00,11.36,11.21,2,-6.45
 08/02/2019 05:00:00,11.26,11.21,2,-6.67
 08/02/2019 05:15:00,11.22,11.21,2,-6.73
 08/02/2019 05:30:00,11.21,11.21,2,-6.84
 08/02/2019 05:45:00,11.18,11.21,2,-7.02
 08/02/2019 06:00:00,11.18,11.21,2,-7.05
 08/02/2019 06:15:00,11.23,11.21,2,-7.24
 08/02/2019 06:30:00,11.27,11.21,2,-7.29
 08/02/2019 06:45:00,11.2,11.21,2,-7.55
 08/02/2019 07:00:00,11.17,11.21,2,-7.84
 08/02/2019 07:15:00,11.17,11.21,2,-8.1
 08/02/2019 07:30:00,11.19,11.21,2,-8.2
 08/02/2019 07:45:00,11.21,11.21,2,-8.41
 08/02/2019 08:00:00,11.26,11.21,2,-8.32
 08/02/2019 08:15:00,11.23,11.21,2,-8.38
 08/02/2019 08:30:00,11.24,11.21,2,-8.36
 08/02/2019 08:45:00,11.22,11.21,2,-8.4
 08/02/2019 09:00:00,11.2,11.21,2,-8.44
 08/02/2019 09:15:00,11.19,11.21,2,-8.54
 08/02/2019 09:30:00,11.26,11.21,2,-8.57
 08/02/2019 09:45:00,11.33,11.21,2,-8.54
 08/02/2019 10:00:00,11.33,11.21,2,-8.45
 08/02/2019 10:15:00,11.33,11.21,2,-8.54
 08/02/2019 10:30:00,11.34,11.21,2,-8.25
 08/02/2019 10:45:00,11.32,11.21,2,-8.11
 08/02/2019 11:00:00,11.32,11.21,2,-8.06
 08/02/2019 11:15:00,11.28,11.21,2,-8.33
 08/02/2019 11:30:00,11.28,11.21,2,-8.41
 08/02/2019 11:45:00,11.29,11.21,2,-8.54
 08/02/2019 12:00:00,11.28,11.21,2,-8.57
 08/02/2019 12:15:00,11.29,11.21,2,-8.56
 08/02/2019 12:30:00,11.29,11.21,2,-8.63
 08/02/2019 12:45:00,11.28,11.21,2,-8.74
 08/02/2019 13:00:00,11.33,11.21,2,-8.76
 08/02/2019 13:15:00,11.34,11.21,2,-8.39
 08/02/2019 13:30:00,11.3,11.21,2,-8.43
 08/02/2019 13:45:00,11.29,11.21,2,-8.34
 08/02/2019 14:00:00,11.29,11.21,2,-8.33
 08/02/2019 14:15:00,11.27,11.21,2,-8.41
 08/02/2019 14:30:00,11.27,11.21,2,-8.4
 08/02/2019 14:45:00,11.29,11.21,2,-8.25
 08/02/2019 15:00:00,11.33,11.21,2,-8.09
 08/02/2019 15:15:00,11.31,11.21,2,-8.28
 08/02/2019 15:30:00,11.33,11.21,2,-8.22
 08/02/2019 15:45:00,11.3,11.21,2,-8.25
 08/02/2019 16:00:00,11.29,11.21,2,-8.38
 08/02/2019 16:15:00,11.27,11.21,2,-8.47
 08/02/2019 16:30:00,11.31,11.21,2,-8.51
 08/02/2019 16:45:00,11.29,11.21,2,-8.46
 08/02/2019 17:00:00,11.25,11.21,2,-8.39
 08/02/2019 17:15:00,11.25,11.21,2,-8.43
 08/02/2019 17:30:00,11.23,11.21,2,-8.55
 08/02/2019 17:45:00,11.22,11.21,2,-8.61
 08/02/2019 18:00:00,11.22,11.21,2,-8.61
 08/02/2019 18:15:00,11.23,11.21,2,-8.53
 08/02/2019 18:30:00,11.28,11.21,2,-8.44
 08/02/2019 18:45:00,11.26,11.21,2,-8.42
 08/02/2019 19:00:00,11.31,11.21,2,-8.19
 08/02/2019 19:15:00,11.3,11.21,2,-7.81
 08/02/2019 19:30:00,11.34,11.21,2,-7.88
 08/02/2019 19:45:00,11.29,11.21,2,-7.82
 08/02/2019 20:00:00,11.3,11.21,2,-7.9
 08/02/2019 20:15:00,11.25,11.21,2,-7.78
 08/02/2019 20:30:00,11.25,11.21,2,-7.63
 08/02/2019 20:45:00,11.27,11.22,1,-7.42
 08/02/2019 21:00:00,11.19,11.22,1,-7.38
 08/02/2019 21:15:00,11.18,11.22,1,-7.3
 08/02/2019 21:30:00,11.14,11.22,1,-7.31
 08/02/2019 21:45:00,11.17,11.21,2,-7.1
 08/02/2019 22:00:00,11.19,11.21,2,-7.05
 08/02/2019 22:15:00,11.24,11.21,2,-6.83
 08/02/2019 22:30:00,11.3,11.21,2,-6.68
 08/02/2019 22:45:00,11.3,11.21,2,-6.69
 08/02/2019 23:00:00,11.33,11.22,1,-6.54
 08/02/2019 23:15:00,11.31,11.22,1,-6.57
 08/02/2019 23:30:00,11.27,11.22,1,-6.5
 08/02/2019 23:45:00,11.28,11.22,1,-6.56
 09/02/2019 00:00:00,11.28,11.21,2,-6.6
 09/02/2019 00:15:00,11.19,11.21,2,-7.25
 09/02/2019 00:30:00,11.15,11.21,2,-7.33
 09/02/2019 00:45:00,11.13,11.21,2,-7.45
 09/02/2019 01:00:00,11.15,11.21,2,-7.49
 09/02/2019 01:15:00,11.19,11.21,2,-7.23
 09/02/2019 01:30:00,11.23,11.21,2,-7.16
 09/02/2019 01:45:00,11.28,11.21,2,-7.06
 09/02/2019 02:00:00,11.3,11.21,2,-6.93
 09/02/2019 02:15:00,11.27,11.21,2,-7.1
 09/02/2019 02:30:00,11.3,11.21,1,-6.95
 09/02/2019 02:45:00,11.32,11.22,1,-6.82
 09/02/2019 03:00:00,11.32,11.22,1,-6.75
 09/02/2019 03:15:00,11.27,11.22,1,-6.8
 09/02/2019 03:30:00,11.28,11.22,2,-6.91
 09/02/2019 03:45:00,11.17,11.21,2,-6.77
 09/02/2019 04:00:00,11.21,11.21,2,-6.66
 09/02/2019 04:15:00,11.19,11.21,2,-6.67
 09/02/2019 04:30:00,11.22,11.21,1,-6.54
 09/02/2019 04:45:00,11.21,11.22,1,-6.51
 09/02/2019 05:00:00,11.21,11.22,1,-6.55
 09/02/2019 05:15:00,11.19,11.22,1,-6.66
 09/02/2019 05:30:00,11.19,11.22,2,-6.55
 09/02/2019 05:45:00,11.2,11.21,2,-6.46
 09/02/2019 06:00:00,11.21,11.21,2,-6.19
 09/02/2019 06:15:00,11.16,11.21,2,-6.12
 09/02/2019 06:30:00,11.14,11.21,2,-6.28
 09/02/2019 06:45:00,11.14,11.21,2,-6.22
 09/02/2019 07:00:00,11.15,11.21,2,-6.09
 09/02/2019 07:15:00,11.18,11.21,2,-6.37
 09/02/2019 07:30:00,11.18,11.21,2,-6.42
 09/02/2019 07:45:00,11.16,11.21,2,-6.53
 09/02/2019 08:00:00,11.19,11.21,2,-6.58
 09/02/2019 08:15:00,11.27,11.21,2,-6.43
 09/02/2019 08:30:00,11.21,11.21,2,-6.55
 09/02/2019 08:45:00,11.22,11.21,2,-6.63
 09/02/2019 09:00:00,11.18,11.21,2,-6.56
 09/02/2019 09:15:00,11.18,11.21,2,-6.62
 09/02/2019 09:30:00,11.19,11.21,2,-6.7
 09/02/2019 09:45:00,11.19,11.21,2,-6.63
 09/02/2019 10:00:00,11.18,11.21,2,-6.68
 09/02/2019 10:15:00,11.18,11.21,2,-6.76
 09/02/2019 10:30:00,11.21,11.21,2,-6.7
 09/02/2019 10:45:00,11.2,11.21,2,-6.82
 09/02/2019 11:00:00,11.21,11.21,2,-6.79
 09/02/2019 11:15:00,11.22,11.21,2,-6.64
 09/02/2019 11:30:00,11.25,11.21,2,-6.56
 09/02/2019 11:45:00,11.25,11.21,2,-6.58
 09/02/2019 12:00:00,11.25,11.21,2,-6.65
 09/02/2019 12:15:00,11.25,11.21,2,-6.62
 09/02/2019 12:30:00,11.26,11.21,2,-6.58
 09/02/2019 12:45:00,11.28,11.21,2,-6.55
 09/02/2019 13:00:00,11.31,11.21,2,-6.64
 09/02/2019 13:15:00,11.29,11.21,2,-6.64
 09/02/2019 13:30:00,11.3,11.21,2,-6.59
 09/02/2019 13:45:00,11.31,11.21,2,-6.48
 09/02/2019 14:00:00,11.31,11.21,2,-6.4
 09/02/2019 14:15:00,11.29,11.21,2,-6.43
 09/02/2019 14:30:00,11.3,11.21,2,-6.35
 09/02/2019 14:45:00,11.29,11.21,2,-6.31
 09/02/2019 15:00:00,11.28,11.21,2,-6.3
 09/02/2019 15:15:00,11.26,11.21,2,-6.34
 09/02/2019 15:30:00,11.27,11.21,2,-6.34
 09/02/2019 15:45:00,11.25,11.21,2,-6.38
 09/02/2019 16:00:00,11.23,11.21,2,-6.44
 09/02/2019 16:15:00,11.21,11.21,2,-6.5
 09/02/2019 16:30:00,11.2,11.21,2,-6.6
 09/02/2019 16:45:00,11.16,11.21,2,-6.72
 09/02/2019 17:00:00,11.15,11.21,2,-6.75
 09/02/2019 17:15:00,11.12,11.21,2,-6.99
 09/02/2019 17:30:00,11.17,11.21,2,-7.16
 09/02/2019 17:45:00,11.19,11.21,1,-7.27
 09/02/2019 18:00:00,11.21,11.22,1,-7.2
 09/02/2019 18:15:00,11.24,11.22,1,-7.13
 09/02/2019 18:30:00,11.26,11.22,1,-7.16
 09/02/2019 18:45:00,11.29,11.22,2,-7.14
 09/02/2019 19:00:00,11.32,11.21,2,-6.99
 09/02/2019 19:15:00,11.31,11.21,2,-6.83
 09/02/2019 19:30:00,11.32,11.21,2,-6.77
 09/02/2019 19:45:00,11.32,11.21,2,-6.69
 09/02/2019 20:00:00,11.34,11.21,2,-6.53
 09/02/2019 20:15:00,11.29,11.22,1,-6.39
 09/02/2019 20:30:00,11.29,11.22,1,-6.34
 09/02/2019 20:45:00,11.27,11.22,1,-6.25
 09/02/2019 21:00:00,11.28,11.22,1,-6.27
 09/02/2019 21:15:00,11.32,11.21,2,-5.97
 09/02/2019 21:30:00,11.35,11.21,2,-6.02
 09/02/2019 21:45:00,11.24,11.21,2,-5.96
 09/02/2019 22:00:00,11.2,11.21,2,-5.84
 09/02/2019 22:15:00,11.22,11.21,2,-5.64
 09/02/2019 22:30:00,11.22,11.21,2,-5.71
 09/02/2019 22:45:00,11.25,11.21,2,-5.52
 09/02/2019 23:00:00,11.11,11.21,2,-5.41
 09/02/2019 23:15:00,11.09,11.21,2,-5.48
 09/02/2019 23:30:00,11.1,11.21,2,-5.46
 09/02/2019 23:45:00,11.11,11.21,2,-5.12
 10/02/2019 00:00:00,11.13,11.21,2,-5.04
 10/02/2019 00:15:00,11.07,11.21,2,-5.7
 10/02/2019 00:30:00,11.06,11.21,2,-5.79
 10/02/2019 00:45:00,11.15,11.21,2,-6.04
 10/02/2019 01:00:00,11.17,11.21,2,-6.2
 10/02/2019 01:15:00,11.22,11.21,2,-6.14
 10/02/2019 01:30:00,11.23,11.21,2,-6.08
 10/02/2019 01:45:00,11.23,11.21,2,-6.15
 10/02/2019 02:00:00,11.25,11.21,2,-6.01
 10/02/2019 02:15:00,11.24,11.21,2,-6.12
 10/02/2019 02:30:00,11.25,11.21,2,-6.16
 10/02/2019 02:45:00,11.24,11.21,2,-6.08
 10/02/2019 03:00:00,11.29,11.21,2,-5.96
 10/02/2019 03:15:00,11.28,11.21,2,-5.95
 10/02/2019 03:30:00,11.31,11.21,2,-5.87
 10/02/2019 03:45:00,11.21,11.21,2,-5.83
 10/02/2019 04:00:00,11.22,11.21,2,-5.7
 10/02/2019 04:15:00,11.24,11.21,2,-5.4
 10/02/2019 04:30:00,11.25,11.21,2,-5.36
 10/02/2019 04:45:00,11.23,11.21,2,-5.3
 10/02/2019 05:00:00,11.25,11.21,2,-5.34
 10/02/2019 05:15:00,11.23,11.21,2,-5.63
 10/02/2019 05:30:00,11.24,11.21,2,-5.7
 10/02/2019 05:45:00,11.21,11.21,2,-5.8
 10/02/2019 06:00:00,11.21,11.21,2,-5.8
 10/02/2019 06:15:00,11.19,11.21,2,-5.74
 10/02/2019 06:30:00,11.17,11.21,2,-5.82
 10/02/2019 06:45:00,11.15,11.21,2,-5.9
 10/02/2019 07:00:00,11.15,11.21,2,-5.99
 10/02/2019 07:15:00,11.14,11.21,2,-5.77
 10/02/2019 07:30:00,11.22,11.21,2,-5.75
 10/02/2019 07:45:00,11.24,11.21,2,-5.78
 10/02/2019 08:00:00,11.22,11.21,2,-5.67
 10/02/2019 08:15:00,11.25,11.21,2,-5.64
 10/02/2019 08:30:00,11.25,11.21,2,-5.8
 10/02/2019 08:45:00,11.21,11.21,2,-5.95
 10/02/2019 09:00:00,11.2,11.21,2,-6.22
 10/02/2019 09:15:00,11.25,11.21,2,-6.26
 10/02/2019 09:30:00,11.24,11.21,2,-6.23
 10/02/2019 09:45:00,11.25,11.21,2,-6.2
 10/02/2019 10:00:00,11.23,11.21,2,-6.37
 10/02/2019 10:15:00,11.25,11.21,2,-6.26
 10/02/2019 10:30:00,11.27,11.21,2,-6.17
 10/02/2019 10:45:00,11.28,11.21,2,-6.01
 10/02/2019 11:00:00,11.29,11.21,2,-5.99
 10/02/2019 11:15:00,11.24,11.22,1,-6.34
 10/02/2019 11:30:00,11.26,11.22,1,-6.38
 10/02/2019 11:45:00,11.24,11.22,1,-6.39
 10/02/2019 12:00:00,11.24,11.22,1,-6.32
 10/02/2019 12:15:00,11.22,11.21,2,-6.28
 10/02/2019 12:30:00,11.25,11.21,2,-6.29
 10/02/2019 12:45:00,11.25,11.21,2,-6.21
 10/02/2019 13:00:00,11.25,11.21,2,-6.2
 10/02/2019 13:15:00,11.28,11.21,2,-6.02
 10/02/2019 13:30:00,11.32,11.21,2,-5.9
 10/02/2019 13:45:00,11.35,11.21,2,-5.98
 10/02/2019 14:00:00,11.36,11.21,2,-5.89
 10/02/2019 14:15:00,11.35,11.21,2,-5.82
 10/02/2019 14:30:00,11.23,11.21,2,-5.76
 10/02/2019 14:45:00,11.22,11.21,2,-5.76
 10/02/2019 15:00:00,11.23,11.21,2,-5.79
 10/02/2019 15:15:00,11.24,11.21,2,-5.68
 10/02/2019 15:30:00,11.24,11.21,2,-5.54
 10/02/2019 15:45:00,11.21,11.21,2,-5.6
 10/02/2019 16:00:00,11.15,11.21,2,-5.87
 10/02/2019 16:15:00,11.15,11.21,2,-5.89
 10/02/2019 16:30:00,11.12,11.21,2,-6.0
 10/02/2019 16:45:00,11.16,11.21,2,-5.97
 10/02/2019 17:00:00,11.2,11.21,2,-6.16
 10/02/2019 17:15:00,11.14,11.21,2,-6.27
 10/02/2019 17:30:00,11.16,11.21,2,-6.31
 10/02/2019 17:45:00,11.13,11.21,2,-6.4
 10/02/2019 18:00:00,11.11,11.21,2,-6.46
 10/02/2019 18:15:00,11.11,11.21,2,-6.45
 10/02/2019 18:30:00,11.14,11.21,2,-6.41
 10/02/2019 18:45:00,11.16,11.21,2,-6.45
 10/02/2019 19:00:00,11.13,11.21,2,-6.36
 10/02/2019 19:15:00,11.12,11.21,2,-6.33
 10/02/2019 19:30:00,11.14,11.21,2,-6.36
 10/02/2019 19:45:00,11.14,11.21,2,-6.53
 10/02/2019 20:00:00,11.18,11.21,2,-6.28
 10/02/2019 20:15:00,11.17,11.21,2,-6.16
 10/02/2019 20:30:00,11.2,11.21,2,-6.02
 10/02/2019 20:45:00,11.2,11.21,2,-6.07
 10/02/2019 21:00:00,11.14,11.21,2,-5.95
 10/02/2019 21:15:00,11.08,11.21,2,-5.88
 10/02/2019 21:30:00,11.11,11.21,2,-5.93
 10/02/2019 21:45:00,11.16,11.21,2,-5.68
 10/02/2019 22:00:00,11.21,11.21,2,-5.55
 10/02/2019 22:15:00,11.24,11.21,2,-5.55
 10/02/2019 22:30:00,11.21,11.21,2,-5.44
 10/02/2019 22:45:00,11.22,11.21,2,-5.42
 10/02/2019 23:00:00,11.19,11.21,2,-5.52
 10/02/2019 23:15:00,11.18,11.21,2,-5.38
 10/02/2019 23:30:00,11.26,11.21,2,-5.34
 10/02/2019 23:45:00,11.24,11.21,2,-5.31
 11/02/2019 00:00:00,11.25,11.21,2,-5.34
 11/02/2019 00:00:00,11.25,11.21,2,-5.34
 11/02/2019 00:15:00,11.24,11.21,2,-6.1
 11/02/2019 00:30:00,11.2,11.21,2,-6.27
 11/02/2019 00:45:00,11.19,11.21,2,-6.37
 11/02/2019 01:00:00,11.18,11.21,2,-6.45
 11/02/2019 01:15:00,11.21,11.21,2,-6.34
 11/02/2019 01:30:00,11.21,11.21,2,-6.21
 11/02/2019 01:45:00,11.2,11.21,2,-6.28
 11/02/2019 02:00:00,11.21,11.21,2,-6.25
 11/02/2019 02:15:00,11.19,11.21,2,-6.21
 11/02/2019 02:30:00,11.23,11.21,2,-5.99
 11/02/2019 02:45:00,11.23,11.21,2,-6.04
 11/02/2019 03:00:00,11.19,11.21,2,-5.95
 11/02/2019 03:15:00,11.15,11.21,2,-5.88
 11/02/2019 03:30:00,11.16,11.21,2,-5.93
 11/02/2019 03:45:00,11.18,11.21,2,-5.85
 11/02/2019 04:00:00,11.19,11.21,2,-5.7
 11/02/2019 04:15:00,11.2,11.21,2,-5.61
 11/02/2019 04:30:00,11.19,11.21,2,-5.66
 11/02/2019 04:45:00,11.22,11.21,2,-5.52
 11/02/2019 05:00:00,11.22,11.21,2,-5.53
 11/02/2019 05:15:00,11.21,11.22,1,-5.8
 11/02/2019 05:30:00,11.15,11.22,1,-5.57
 11/02/2019 05:45:00,11.1,11.22,1,-5.66
 11/02/2019 06:00:00,11.1,11.22,1,-5.84
 11/02/2019 06:15:00,11.06,11.21,2,-6.27
 11/02/2019 06:30:00,11.14,11.21,2,-6.62
 11/02/2019 06:45:00,11.15,11.21,2,-6.93
 11/02/2019 07:00:00,11.17,11.21,2,-7.16
 11/02/2019 07:15:00,11.25,11.21,2,-7.52
 11/02/2019 07:30:00,11.3,11.21,2,-7.58
 11/02/2019 07:45:00,11.28,11.21,2,-7.59
 11/02/2019 08:00:00,11.24,11.21,2,-7.77
 11/02/2019 08:15:00,11.24,11.21,2,-7.67
 11/02/2019 08:30:00,11.2,11.21,2,-7.48
 11/02/2019 08:45:00,11.2,11.21,2,-7.56
 11/02/2019 09:00:00,11.18,11.21,2,-7.81
 11/02/2019 09:15:00,11.16,11.21,2,-7.94
 11/02/2019 09:30:00,11.17,11.21,2,-7.8
 11/02/2019 09:45:00,11.18,11.21,2,-7.71
 11/02/2019 10:00:00,11.19,11.21,2,-7.75
 11/02/2019 10:15:00,11.19,11.21,2,-7.75
 11/02/2019 10:30:00,11.22,11.21,2,-7.53
 11/02/2019 10:45:00,11.21,11.21,2,-7.62
 11/02/2019 11:00:00,11.2,11.21,2,-7.66
 11/02/2019 11:15:00,11.18,11.21,2,-7.58
 11/02/2019 11:30:00,11.16,11.21,2,-7.65
 11/02/2019 11:45:00,11.14,11.21,2,-7.91
 11/02/2019 12:00:00,11.14,11.21,2,-8.0
 11/02/2019 12:15:00,11.15,11.21,2,-7.96
 11/02/2019 12:30:00,11.16,11.21,2,-7.99
 11/02/2019 12:45:00,11.17,11.21,2,-8.04
 11/02/2019 13:00:00,11.2,11.21,2,-7.84
 11/02/2019 13:15:00,11.23,11.21,2,-7.62
 11/02/2019 13:30:00,11.2,11.21,2,-7.62
 11/02/2019 13:45:00,11.12,11.22,1,-7.67
 11/02/2019 14:00:00,11.13,11.22,1,-7.5
 11/02/2019 14:15:00,11.14,11.22,1,-7.39
 11/02/2019 14:30:00,11.12,11.22,1,-7.43
 11/02/2019 14:45:00,11.13,11.21,2,-7.49
 11/02/2019 15:00:00,11.12,11.21,2,-7.38
 11/02/2019 15:15:00,11.13,11.21,2,-7.41
 11/02/2019 15:30:00,11.13,11.21,2,-7.46
 11/02/2019 15:45:00,11.13,11.21,2,-7.81
 11/02/2019 16:00:00,11.18,11.21,2,-8.01
 11/02/2019 16:15:00,11.19,11.21,2,-8.19
 11/02/2019 16:30:00,11.18,11.21,2,-8.32
 11/02/2019 16:45:00,11.18,11.21,2,-8.47
 11/02/2019 17:00:00,11.17,11.21,2,-8.46
 11/02/2019 17:15:00,11.16,11.21,2,-8.47
 11/02/2019 17:30:00,11.19,11.21,2,-8.6
 11/02/2019 17:45:00,11.22,11.21,2,-8.76
 11/02/2019 18:00:00,11.19,11.21,2,-8.91
 11/02/2019 18:15:00,11.2,11.21,2,-8.81
 11/02/2019 18:30:00,11.24,11.21,2,-8.49
 11/02/2019 18:45:00,11.23,11.21,2,-8.45
 11/02/2019 19:00:00,11.27,11.21,2,-8.49
 11/02/2019 19:15:00,11.29,11.22,1,-8.35
 11/02/2019 19:30:00,11.29,11.22,1,-8.13
 11/02/2019 19:45:00,11.3,11.22,1,-8.06
 11/02/2019 20:00:00,11.28,11.22,1,-8.1
 11/02/2019 20:15:00,11.28,11.21,2,-8.16
 11/02/2019 20:30:00,11.3,11.21,2,-7.9
 11/02/2019 20:45:00,11.31,11.21,2,-7.82
 11/02/2019 21:00:00,11.32,11.21,2,-7.66
 11/02/2019 21:15:00,11.29,11.22,1,-7.59
 11/02/2019 21:30:00,11.26,11.22,1,-7.37
 11/02/2019 21:45:00,11.28,11.22,1,-7.17
 11/02/2019 22:00:00,11.3,11.22,1,-6.9
 11/02/2019 22:15:00,11.27,11.21,2,-6.65
 11/02/2019 22:30:00,11.29,11.21,2,-6.72
 11/02/2019 22:45:00,11.27,11.21,2,-6.76
 11/02/2019 23:00:00,11.18,11.21,2,-6.71
 11/02/2019 23:15:00,11.11,11.21,2,-6.54
 11/02/2019 23:30:00,11.13,11.21,2,-6.37
 11/02/2019 23:45:00,11.14,11.21,2,-6.5
 12/02/2019 00:00:00,11.13,11.21,2,-6.53
 12/02/2019 00:15:00,11.15,11.21,2,-7.25
 12/02/2019 00:30:00,11.17,11.21,2,-7.28
 12/02/2019 00:45:00,11.27,11.21,2,-7.3
 12/02/2019 01:00:00,11.3,11.21,1,-7.35
 12/02/2019 01:15:00,11.22,11.22,1,-7.31
 12/02/2019 01:30:00,11.24,11.22,1,-7.15
 12/02/2019 01:45:00,11.26,11.22,1,-7.12
 12/02/2019 02:00:00,11.27,11.22,2,-6.98
 12/02/2019 02:15:00,11.24,11.21,2,-6.97
 12/02/2019 02:30:00,11.26,11.21,2,-6.95
 12/02/2019 02:45:00,11.27,11.21,2,-7.05
 12/02/2019 03:00:00,11.27,11.21,2,-7.09
 12/02/2019 03:15:00,11.27,11.21,2,-7.05
 12/02/2019 03:30:00,11.28,11.21,2,-6.98
 12/02/2019 03:45:00,11.3,11.21,2,-6.77
 12/02/2019 04:00:00,11.32,11.21,1,-6.78
 12/02/2019 04:15:00,11.34,11.22,1,-6.62
 12/02/2019 04:30:00,11.33,11.22,1,-6.66
 12/02/2019 04:45:00,11.27,11.22,1,-6.55
 12/02/2019 05:00:00,11.3,11.22,2,-6.5
 12/02/2019 05:15:00,11.23,11.21,2,-6.78
 12/02/2019 05:30:00,11.22,11.21,2,-6.91
 12/02/2019 05:45:00,11.19,11.21,2,-7.11
 12/02/2019 06:00:00,11.18,11.21,2,-7.16
 12/02/2019 06:15:00,11.17,11.21,2,-7.18
 12/02/2019 06:30:00,11.16,11.21,2,-7.5
 12/02/2019 06:45:00,11.11,11.21,2,-7.81
 12/02/2019 07:00:00,11.07,11.21,1,-8.1
 12/02/2019 07:15:00,11.19,11.22,1,-8.43
 12/02/2019 07:30:00,11.25,11.22,1,-8.43
 12/02/2019 07:45:00,11.21,11.22,1,-8.37
 12/02/2019 08:00:00,11.24,11.22,2,-8.25
 12/02/2019 08:15:00,11.26,11.21,2,-8.35
 12/02/2019 08:30:00,11.22,11.21,2,-8.41
 12/02/2019 08:45:00,11.21,11.21,2,-8.4
 12/02/2019 09:00:00,11.16,11.21,2,-8.42
 12/02/2019 09:15:00,11.17,11.21,2,-8.53
 12/02/2019 09:30:00,11.15,11.21,2,-8.72
 12/02/2019 09:45:00,11.15,11.21,2,-8.51
 12/02/2019 10:00:00,11.13,11.21,2,-8.53
 12/02/2019 10:15:00,11.14,11.21,2,-8.45
 12/02/2019 10:30:00,11.19,11.21,2,-8.11
 12/02/2019 10:45:00,11.21,11.21,2,-7.98
 12/02/2019 11:00:00,11.19,11.21,2,-8.18
 12/02/2019 11:15:00,11.18,11.21,2,-8.21
 12/02/2019 11:30:00,11.18,11.21,2,-8.05
 12/02/2019 11:45:00,11.17,11.21,2,-8.12
 12/02/2019 12:00:00,11.14,11.21,2,-8.26
 12/02/2019 12:15:00,11.17,11.21,2,-8.2
 12/02/2019 12:30:00,11.17,11.21,2,-8.21
 12/02/2019 12:45:00,11.14,11.21,2,-8.37
 12/02/2019 13:00:00,11.17,11.21,2,-8.19
 12/02/2019 13:15:00,11.19,11.21,2,-8.21
 12/02/2019 13:30:00,11.21,11.21,2,-8.29
 12/02/2019 13:45:00,11.21,11.21,2,-8.29
 12/02/2019 14:00:00,11.17,11.21,2,-8.22
 12/02/2019 14:15:00,11.11,11.21,2,-8.14
 12/02/2019 14:30:00,11.1,11.21,2,-8.14
 12/02/2019 14:45:00,11.1,11.21,2,-8.2
 12/02/2019 15:00:00,11.11,11.21,2,-8.21
 12/02/2019 15:15:00,11.12,11.21,2,-8.13
 12/02/2019 15:30:00,11.12,11.21,2,-8.15
 12/02/2019 15:45:00,11.09,11.21,2,-8.24
 12/02/2019 16:00:00,11.04,11.21,2,-8.12
 12/02/2019 16:15:00,11.03,11.21,2,-8.13
 12/02/2019 16:30:00,11.05,11.21,2,-8.24
 12/02/2019 16:45:00,11.07,11.21,2,-8.26
 12/02/2019 17:00:00,11.05,11.21,2,-8.34
 12/02/2019 17:15:00,11.1,11.21,2,-8.54
 12/02/2019 17:30:00,11.09,11.21,2,-8.5
 12/02/2019 17:45:00,11.07,11.21,2,-8.63
 12/02/2019 18:00:00,11.06,11.21,2,-8.55
 12/02/2019 18:15:00,11.09,11.21,2,-8.66
 12/02/2019 18:30:00,11.18,11.21,2,-8.53
 12/02/2019 18:45:00,11.18,11.22,1,-8.48
 12/02/2019 19:00:00,11.21,11.22,1,-8.42
 12/02/2019 19:15:00,11.2,11.22,1,-8.47
 12/02/2019 19:30:00,11.19,11.22,1,-8.3
 12/02/2019 19:45:00,11.2,11.22,1,-8.21
 12/02/2019 20:00:00,11.22,11.22,1,-8.23
 12/02/2019 20:15:00,11.21,11.22,1,-7.96
 12/02/2019 20:30:00,11.14,11.22,1,-7.78
 12/02/2019 20:45:00,11.15,11.22,2,-7.89
 12/02/2019 21:00:00,11.17,11.21,2,-7.72
 12/02/2019 21:15:00,11.2,11.21,2,-7.51
 12/02/2019 21:30:00,11.16,11.21,2,-7.35
 12/02/2019 21:45:00,11.15,11.21,2,-7.31
 12/02/2019 22:00:00,11.15,11.21,2,-7.2
 12/02/2019 22:15:00,11.22,11.21,1,-6.99
 12/02/2019 22:30:00,11.24,11.22,1,-6.79
 12/02/2019 22:45:00,11.2,11.22,1,-6.77
 12/02/2019 23:00:00,11.23,11.22,1,-6.66
 12/02/2019 23:15:00,11.21,11.22,2,-6.47
 12/02/2019 23:30:00,11.2,11.21,2,-6.34
 12/02/2019 23:45:00,11.15,11.21,2,-6.36
 13/02/2019 00:00:00,11.2,11.21,2,-6.27
 13/02/2019 00:15:00,11.12,11.21,2,-6.9
 13/02/2019 00:30:00,11.15,11.21,2,-6.94
 13/02/2019 00:45:00,11.16,11.21,2,-7.07
 13/02/2019 01:00:00,11.1,11.21,2,-7.42
 13/02/2019 01:15:00,11.15,11.21,2,-7.35
 13/02/2019 01:30:00,11.2,11.21,2,-7.31
 13/02/2019 01:45:00,11.26,11.21,2,-7.09
 13/02/2019 02:00:00,11.27,11.21,2,-6.95
 13/02/2019 02:15:00,11.23,11.22,1,-7.13
 13/02/2019 02:30:00,11.24,11.22,1,-7.03
 13/02/2019 02:45:00,11.26,11.22,1,-7.02
 13/02/2019 03:00:00,11.25,11.22,1,-6.98
 13/02/2019 03:15:00,11.26,11.21,2,-6.98
 13/02/2019 03:30:00,11.3,11.21,2,-7.0
 13/02/2019 03:45:00,11.29,11.21,2,-6.9
 13/02/2019 04:00:00,11.28,11.21,2,-6.79
 13/02/2019 04:15:00,11.27,11.21,2,-6.68
 13/02/2019 04:30:00,11.3,11.21,2,-6.59
 13/02/2019 04:45:00,11.29,11.21,2,-6.61
 13/02/2019 05:00:00,11.3,11.21,2,-6.63
 13/02/2019 05:15:00,11.27,11.21,2,-6.66
 13/02/2019 05:30:00,11.24,11.21,2,-6.62
 13/02/2019 05:45:00,11.19,11.21,2,-6.89
 13/02/2019 06:00:00,11.18,11.21,2,-6.95
 13/02/2019 06:15:00,11.19,11.21,2,-7.09
 13/02/2019 06:30:00,11.14,11.21,2,-7.58
 13/02/2019 06:45:00,11.09,11.21,2,-7.81
 13/02/2019 07:00:00,11.1,11.21,2,-7.85
 13/02/2019 07:15:00,11.17,11.21,2,-8.16
 13/02/2019 07:30:00,11.22,11.21,2,-8.21
 13/02/2019 07:45:00,11.25,11.21,2,-8.28
 13/02/2019 08:00:00,11.23,11.21,2,-8.15
 13/02/2019 08:15:00,11.25,11.21,2,-8.16
 13/02/2019 08:30:00,11.3,11.21,2,-8.1
 13/02/2019 08:45:00,11.34,11.21,2,-8.31
 13/02/2019 09:00:00,11.34,11.21,2,-8.16
 13/02/2019 09:15:00,11.35,11.21,2,-8.13
 13/02/2019 09:30:00,11.32,11.21,2,-8.08
 13/02/2019 09:45:00,11.23,11.21,2,-7.97
 13/02/2019 10:00:00,11.25,11.21,2,-7.84
 13/02/2019 10:15:00,11.19,11.21,2,-7.73
 13/02/2019 10:30:00,11.19,11.21,2,-7.94
 13/02/2019 10:45:00,11.16,11.21,2,-7.9
 13/02/2019 11:00:00,11.18,11.21,2,-7.77
 13/02/2019 11:15:00,11.14,11.21,2,-7.73
 13/02/2019 11:30:00,11.12,11.21,2,-7.75
 13/02/2019 11:45:00,11.12,11.21,2,-7.86
 13/02/2019 12:00:00,11.17,11.21,2,-7.79
 13/02/2019 12:15:00,11.2,11.21,2,-7.53
 13/02/2019 12:30:00,11.17,11.21,2,-7.73
 13/02/2019 12:45:00,11.17,11.21,2,-7.7
 13/02/2019 13:00:00,11.17,11.21,2,-7.64
 13/02/2019 13:15:00,11.19,11.21,2,-7.63
 13/02/2019 13:30:00,11.19,11.21,2,-7.69
 13/02/2019 13:45:00,11.2,11.21,2,-7.59
 13/02/2019 14:00:00,11.18,11.21,2,-7.66
 13/02/2019 14:15:00,11.18,11.21,2,-7.56
 13/02/2019 14:30:00,11.2,11.21,2,-7.52
 13/02/2019 14:45:00,11.19,11.21,2,-7.62
 13/02/2019 15:00:00,11.2,11.21,2,-7.67
 13/02/2019 15:15:00,11.21,11.21,2,-7.7
 13/02/2019 15:30:00,11.21,11.21,2,-7.6
 13/02/2019 15:45:00,11.16,11.22,1,-7.93
 13/02/2019 16:00:00,11.14,11.22,1,-8.01
 13/02/2019 16:15:00,11.14,11.22,1,-7.66
 13/02/2019 16:30:00,11.11,11.22,1,-7.89
 13/02/2019 16:45:00,11.1,11.21,2,-8.07
 13/02/2019 17:00:00,11.07,11.17,2,-8.28
 13/02/2019 17:15:00,11.07,11.0,2,-8.31
 13/02/2019 17:30:00,11.08,11.0,2,-8.19
 13/02/2019 17:45:00,11.1,11.0,2,-8.26
 13/02/2019 18:00:00,11.19,11.0,2,-8.25
 13/02/2019 18:15:00,11.16,11.0,2,-7.56
 13/02/2019 18:30:00,11.08,11.0,2,-8.22
 13/02/2019 18:45:00,11.09,11.0,2,-8.12
 13/02/2019 19:00:00,11.12,11.0,2,-8.12
 13/02/2019 19:15:00,11.12,11.0,2,-7.99
 13/02/2019 19:30:00,11.16,11.0,2,-7.84
 13/02/2019 19:45:00,11.2,11.0,2,-7.76
 13/02/2019 20:00:00,11.19,11.0,2,-7.76
 13/02/2019 20:15:00,11.19,11.0,2,-7.94
 13/02/2019 20:30:00,11.21,11.0,2,-7.79
 13/02/2019 20:45:00,11.18,11.0,2,-7.77
 13/02/2019 21:00:00,11.19,11.0,2,-7.57
 13/02/2019 21:15:00,11.2,11.0,2,-7.39
 13/02/2019 21:30:00,11.2,11.0,2,-7.23
 13/02/2019 21:45:00,11.15,11.0,2,-7.1
 13/02/2019 22:00:00,11.14,11.0,2,-6.96
 13/02/2019 22:15:00,11.17,11.0,2,-6.68
 13/02/2019 22:30:00,11.19,11.0,2,-6.56
 13/02/2019 22:45:00,11.21,11.0,2,-6.51
 13/02/2019 23:00:00,11.17,11.0,2,-6.28
 13/02/2019 23:15:00,11.17,11.0,2,-6.06
 13/02/2019 23:30:00,11.15,11.0,2,-6.12
 13/02/2019 23:45:00,11.15,11.0,2,-6.07
 14/02/2019 00:00:00,11.2,11.0,2,-5.81
 14/02/2019 00:15:00,11.1,11.0,2,-6.41
 14/02/2019 00:30:00,11.1,11.0,2,-6.56
 14/02/2019 00:45:00,11.07,11.0,2,-6.49
 14/02/2019 01:00:00,11.06,11.0,2,-6.6
 14/02/2019 01:15:00,11.06,11.0,2,-6.54
 14/02/2019 01:30:00,11.1,11.0,2,-6.4
 14/02/2019 01:45:00,11.13,11.0,2,-6.47
 14/02/2019 02:00:00,11.11,11.0,2,-6.56
 14/02/2019 02:15:00,11.12,11.0,2,-6.44
 14/02/2019 02:30:00,11.14,11.0,2,-6.42
 14/02/2019 02:45:00,11.16,11.0,2,-6.35
 14/02/2019 03:00:00,11.15,11.0,2,-6.45
 14/02/2019 03:15:00,11.18,11.0,2,-6.48
 14/02/2019 03:30:00,11.18,11.0,2,-6.51
 14/02/2019 03:45:00,11.09,11.0,2,-6.32
 14/02/2019 04:00:00,11.09,11.0,2,-6.21
 14/02/2019 04:15:00,11.05,11.0,2,-6.29
 14/02/2019 04:30:00,11.03,11.0,2,-6.26
 14/02/2019 04:45:00,11.03,11.0,2,-6.21
 14/02/2019 05:00:00,11.15,11.21,1,-6.46
 14/02/2019 05:15:00,11.11,11.22,1,-6.88
 14/02/2019 05:30:00,11.14,11.22,1,-7.16
 14/02/2019 05:45:00,11.18,11.22,1,-7.16
 14/02/2019 06:00:00,11.17,11.21,2,-6.71
 14/02/2019 06:15:00,11.16,11.21,2,-6.86
 14/02/2019 06:30:00,11.17,11.21,2,-6.87
 14/02/2019 06:45:00,11.15,11.21,2,-7.23
 14/02/2019 07:00:00,11.22,11.21,2,-7.6
 14/02/2019 07:15:00,11.22,11.21,2,-7.8
 14/02/2019 07:30:00,11.17,11.21,2,-8.04
 14/02/2019 07:45:00,11.19,11.21,2,-8.09
 14/02/2019 08:00:00,11.23,11.21,2,-8.04
 14/02/2019 08:15:00,11.21,11.21,2,-8.24
 14/02/2019 08:30:00,11.2,11.21,2,-8.28
 14/02/2019 08:45:00,11.23,11.21,2,-8.04
 14/02/2019 09:00:00,11.21,11.21,2,-8.01
 14/02/2019 09:15:00,11.19,11.21,2,-8.14
 14/02/2019 09:30:00,11.2,11.21,2,-8.15
 14/02/2019 09:45:00,11.2,11.21,2,-8.12
 14/02/2019 10:00:00,11.24,11.21,2,-7.96
 14/02/2019 10:15:00,11.15,11.21,2,-8.09
 14/02/2019 10:30:00,11.14,11.21,2,-8.13
 14/02/2019 10:45:00,11.12,11.21,2,-8.0
 14/02/2019 11:00:00,11.12,11.21,2,-7.84
 14/02/2019 11:15:00,11.12,11.21,2,-7.73
 14/02/2019 11:30:00,11.16,11.21,2,-7.68
 14/02/2019 11:45:00,11.16,11.21,2,-7.75
 14/02/2019 12:00:00,11.13,11.21,2,-7.86
 14/02/2019 12:15:00,11.17,11.21,2,-7.6
 14/02/2019 12:30:00,11.18,11.21,2,-7.58
 14/02/2019 12:45:00,11.15,11.21,2,-7.61
 14/02/2019 13:00:00,11.15,11.21,2,-7.64
 14/02/2019 13:15:00,11.18,11.21,2,-7.6
 14/02/2019 13:30:00,11.21,11.21,2,-7.44
 14/02/2019 13:45:00,11.14,11.21,2,-7.46
 14/02/2019 14:00:00,11.12,11.21,2,-7.7
 14/02/2019 14:15:00,11.12,11.21,2,-7.68
 14/02/2019 14:30:00,11.15,11.21,2,-7.42
 14/02/2019 14:45:00,11.14,11.21,2,-7.38
 14/02/2019 15:00:00,11.12,11.21,2,-7.4
 14/02/2019 15:15:00,11.12,11.21,2,-7.53
 14/02/2019 15:30:00,11.12,11.21,2,-7.66
 14/02/2019 15:45:00,11.1,11.21,2,-7.65
 14/02/2019 16:00:00,11.13,11.22,1,-7.71
 14/02/2019 16:15:00,11.15,11.22,1,-7.58
 14/02/2019 16:30:00,11.15,11.22,1,-7.62
 14/02/2019 16:45:00,11.16,11.22,1,-7.84
 14/02/2019 17:00:00,11.12,11.21,2,-7.84
 14/02/2019 17:15:00,11.17,11.21,2,-8.04
 14/02/2019 17:30:00,11.18,11.21,2,-7.83
 14/02/2019 17:45:00,11.16,11.21,2,-7.85
 14/02/2019 18:00:00,11.14,11.21,2,-8.05
 14/02/2019 18:15:00,11.13,11.21,2,-8.17
 14/02/2019 18:30:00,11.18,11.21,2,-8.14
 14/02/2019 18:45:00,11.17,11.21,2,-8.1
 14/02/2019 19:00:00,11.19,11.21,2,-8.05
 14/02/2019 19:15:00,11.19,11.21,2,-7.98
 14/02/2019 19:30:00,11.22,11.21,2,-7.93
 14/02/2019 19:45:00,11.21,11.21,2,-8.0
 14/02/2019 20:00:00,11.24,11.21,2,-7.89
 14/02/2019 20:15:00,11.2,11.21,2,-7.65
 14/02/2019 20:30:00,11.17,11.21,2,-7.54
 14/02/2019 20:45:00,11.19,11.21,2,-7.48
 14/02/2019 21:00:00,11.23,11.21,2,-7.41
 14/02/2019 21:15:00,11.25,11.21,2,-7.38
 14/02/2019 21:30:00,11.26,11.21,2,-7.22
 14/02/2019 21:45:00,11.27,11.21,2,-7.06
 14/02/2019 22:00:00,11.29,11.21,2,-6.9
 14/02/2019 22:15:00,11.3,11.21,2,-6.73
 14/02/2019 22:30:00,11.27,11.21,2,-6.53
 14/02/2019 22:45:00,11.28,11.21,2,-6.52
 14/02/2019 23:00:00,11.29,11.21,2,-6.56
 14/02/2019 23:15:00,11.29,11.21,2,-6.5
 14/02/2019 23:30:00,11.29,11.21,2,-6.24
 14/02/2019 23:45:00,11.29,11.21,2,-6.24
 15/02/2019 00:00:00,11.28,11.21,2,-6.59
 15/02/2019 00:15:00,11.18,11.21,2,-7.24
 15/02/2019 00:30:00,11.13,11.21,2,-7.37
 15/02/2019 00:45:00,11.13,11.21,2,-7.37
 15/02/2019 01:00:00,11.17,11.21,2,-7.36
 15/02/2019 01:15:00,11.19,11.21,2,-7.27
 15/02/2019 01:30:00,11.21,11.21,2,-7.11
 15/02/2019 01:45:00,11.23,11.21,2,-7.04
 15/02/2019 02:00:00,11.27,11.21,2,-6.83
 15/02/2019 02:15:00,11.27,11.21,2,-7.01
 15/02/2019 02:30:00,11.28,11.21,2,-6.99
 15/02/2019 02:45:00,11.27,11.21,2,-7.01
 15/02/2019 03:00:00,11.29,11.21,2,-6.99
 15/02/2019 03:15:00,11.33,11.21,2,-6.84
 15/02/2019 03:30:00,11.29,11.21,2,-6.64
 15/02/2019 03:45:00,11.22,11.21,2,-6.73
 15/02/2019 04:00:00,11.21,11.21,2,-6.78
 15/02/2019 04:15:00,11.22,11.21,2,-6.7
 15/02/2019 04:30:00,11.23,11.21,2,-6.65
 15/02/2019 04:45:00,11.25,11.21,2,-6.52
 15/02/2019 05:00:00,11.21,11.21,2,-6.77
 15/02/2019 05:15:00,11.13,11.21,2,-7.16
 15/02/2019 05:30:00,11.15,11.21,2,-7.15
 15/02/2019 05:45:00,11.11,11.21,2,-7.26
 15/02/2019 06:00:00,11.13,11.21,2,-7.22
 15/02/2019 06:15:00,11.12,11.21,2,-7.56
 15/02/2019 06:30:00,11.16,11.21,2,-7.69
 15/02/2019 06:45:00,11.17,11.21,2,-7.75
 15/02/2019 07:00:00,11.16,11.21,2,-7.92
 15/02/2019 07:15:00,11.15,11.21,2,-8.09
 15/02/2019 07:30:00,11.18,11.21,2,-8.11
 15/02/2019 07:45:00,11.19,11.21,2,-8.04
 15/02/2019 08:00:00,11.18,11.21,2,-8.13
 15/02/2019 08:15:00,11.16,11.21,2,-8.08
 15/02/2019 08:30:00,11.14,11.21,2,-8.19
 15/02/2019 08:45:00,11.15,11.21,2,-8.3
 15/02/2019 09:00:00,11.13,11.21,2,-8.33
 15/02/2019 09:15:00,11.15,11.21,2,-8.29
 15/02/2019 09:30:00,11.21,11.21,2,-8.26
 15/02/2019 09:45:00,11.28,11.21,2,-7.93
 15/02/2019 10:00:00,11.28,11.21,2,-7.92
 15/02/2019 10:15:00,11.29,11.21,2,-7.93
 15/02/2019 10:30:00,11.32,11.21,2,-7.72
 15/02/2019 10:45:00,11.31,11.21,2,-7.69
 15/02/2019 11:00:00,11.31,11.21,2,-7.93
 15/02/2019 11:15:00,11.33,11.21,2,-7.82
 15/02/2019 11:30:00,11.33,11.21,2,-7.88
 15/02/2019 11:45:00,11.3,11.21,2,-7.86
 15/02/2019 12:00:00,11.3,11.21,2,-7.97
 15/02/2019 12:15:00,11.32,11.21,2,-7.9
 15/02/2019 12:30:00,11.33,11.21,2,-7.81
 15/02/2019 12:45:00,11.36,11.21,2,-7.69
 15/02/2019 13:00:00,11.35,11.21,2,-7.87
 15/02/2019 13:15:00,11.31,11.21,2,-7.6
 15/02/2019 13:30:00,11.26,11.21,2,-7.27
 15/02/2019 13:45:00,11.2,11.21,2,-7.0
 15/02/2019 14:00:00,11.19,11.21,2,-7.11
 15/02/2019 14:15:00,11.18,11.21,2,-6.94
 15/02/2019 14:30:00,11.19,11.21,2,-7.05
 15/02/2019 14:45:00,11.18,11.21,2,-7.14
 15/02/2019 15:00:00,11.2,11.21,2,-7.1
 15/02/2019 15:15:00,11.21,11.21,2,-7.07
 15/02/2019 15:30:00,11.18,11.21,2,-7.19
 15/02/2019 15:45:00,11.17,11.21,2,-7.27
 15/02/2019 16:00:00,11.14,11.21,2,-7.33
 15/02/2019 16:15:00,11.2,11.21,2,-7.34
 15/02/2019 16:30:00,11.13,11.1,1,-7.46
 15/02/2019 16:45:00,11.11,11.22,1,-7.55
 15/02/2019 17:00:00,11.21,11.22,1,-7.56
 15/02/2019 17:15:00,11.15,11.22,1,-7.76
 15/02/2019 17:30:00,11.19,11.22,2,-7.79
 15/02/2019 17:45:00,11.2,11.21,2,-7.94
 15/02/2019 18:00:00,11.16,11.21,2,-7.96
 15/02/2019 18:15:00,11.17,11.21,2,-8.02
 15/02/2019 18:30:00,11.2,11.21,2,-7.91
 15/02/2019 18:45:00,11.17,11.11,2,-7.96
 15/02/2019 19:00:00,11.11,11.1,2,-7.96
 15/02/2019 19:15:00,11.05,11.13,2,-7.88
 15/02/2019 19:30:00,11.09,11.13,2,-7.78
 15/02/2019 19:45:00,11.09,11.13,2,-7.72
 15/02/2019 20:00:00,11.1,11.13,2,-7.74
 15/02/2019 20:15:00,11.04,11.13,2,-7.6
 15/02/2019 20:30:00,11.01,11.13,2,-7.54
 15/02/2019 20:45:00,11.04,11.13,2,-7.48
 15/02/2019 21:00:00,11.05,11.13,2,-7.33
 15/02/2019 21:15:00,10.99,11.13,2,-7.39
 15/02/2019 21:30:00,11.06,11.13,2,-7.25
 15/02/2019 21:45:00,11.1,11.13,2,-6.95
 15/02/2019 22:00:00,11.15,11.13,2,-6.93
 15/02/2019 22:15:00,11.12,11.09,2,-6.8
 15/02/2019 22:30:00,10.99,10.9,2,-6.41
 15/02/2019 22:45:00,10.95,10.97,2,-6.34
 15/02/2019 23:00:00,10.88,10.97,2,-6.46
 15/02/2019 23:15:00,10.87,10.97,2,-6.45
 15/02/2019 23:30:00,10.88,10.97,2,-6.31
 15/02/2019 23:45:00,10.85,10.97,2,-6.09
 16/02/2019 00:00:00,10.87,10.97,2,-6.11
 16/02/2019 00:15:00,10.9,10.97,2,-6.91
 16/02/2019 00:30:00,11.04,10.97,2,-7.02
 16/02/2019 00:45:00,11.03,10.97,2,-6.98
 16/02/2019 01:00:00,11.01,10.97,2,-6.93
 16/02/2019 01:15:00,10.98,10.97,2,-6.76
 16/02/2019 01:30:00,11.09,11.16,1,-6.72
 16/02/2019 01:45:00,11.17,11.22,1,-6.67
 16/02/2019 02:00:00,11.18,11.22,1,-6.59
 16/02/2019 02:15:00,11.15,11.22,1,-6.69
 16/02/2019 02:30:00,11.12,11.2,2,-6.54
 16/02/2019 02:45:00,11.09,11.01,2,-6.68
 16/02/2019 03:00:00,11.14,11.01,2,-6.53
 16/02/2019 03:15:00,11.13,11.01,2,-6.39
 16/02/2019 03:30:00,11.13,11.01,2,-6.47
 16/02/2019 03:45:00,11.08,11.01,2,-6.44
 16/02/2019 04:00:00,11.07,11.01,2,-6.07
 16/02/2019 04:15:00,11.02,11.01,2,-6.17
 16/02/2019 04:30:00,11.13,11.17,1,-6.21
 16/02/2019 04:45:00,11.17,11.22,1,-6.08
 16/02/2019 05:00:00,11.17,11.22,1,-6.0
 16/02/2019 05:15:00,11.12,11.22,1,-5.91
 16/02/2019 05:30:00,11.08,11.08,2,-6.03
 16/02/2019 05:45:00,10.98,10.91,2,-5.87
 16/02/2019 06:00:00,10.95,10.85,2,-5.44
 16/02/2019 06:15:00,10.97,10.89,2,-5.58
 16/02/2019 06:30:00,11.01,11.03,2,-5.75
 16/02/2019 06:45:00,10.97,11.07,2,-5.93
 16/02/2019 07:00:00,11.04,11.12,2,-5.88
 16/02/2019 07:15:00,11.12,11.15,2,-5.48
 16/02/2019 07:30:00,11.06,11.08,2,-5.87
 16/02/2019 07:45:00,11.0,11.08,2,-6.08
 16/02/2019 08:00:00,11.0,11.1,2,-6.01
 16/02/2019 08:15:00,11.01,11.11,2,-6.06
 16/02/2019 08:30:00,11.09,11.13,2,-6.27
 16/02/2019 08:45:00,11.12,11.03,2,-6.47
 16/02/2019 09:00:00,11.16,11.08,2,-6.22
 16/02/2019 09:15:00,11.2,11.08,2,-6.2
 16/02/2019 09:30:00,11.12,11.13,2,-6.13
 16/02/2019 09:45:00,11.11,11.16,2,-6.02
 16/02/2019 10:00:00,11.09,11.1,2,-6.25
 16/02/2019 10:15:00,11.1,11.04,2,-6.33
 16/02/2019 10:30:00,11.14,11.04,2,-6.22
 16/02/2019 10:45:00,11.16,11.04,2,-5.93
 16/02/2019 11:00:00,11.18,11.04,2,-5.71
 16/02/2019 11:15:00,11.06,11.04,2,-5.73
 16/02/2019 11:30:00,11.07,11.04,2,-5.8
 16/02/2019 11:45:00,11.09,11.04,2,-5.7
 16/02/2019 12:00:00,11.09,11.04,2,-5.67
 16/02/2019 12:15:00,11.08,11.04,2,-5.64
 16/02/2019 12:30:00,11.07,11.07,2,-5.68
 16/02/2019 12:45:00,11.09,11.09,2,-5.74
 16/02/2019 13:00:00,11.06,11.09,2,-5.86
 16/02/2019 13:15:00,11.07,11.09,2,-5.98
 16/02/2019 13:30:00,11.08,11.09,2,-5.9
 16/02/2019 13:45:00,11.04,11.09,2,-5.83
 16/02/2019 14:00:00,11.05,11.09,2,-5.91
 16/02/2019 14:15:00,11.04,11.09,2,-5.81
 16/02/2019 14:30:00,11.07,11.09,2,-5.79
 16/02/2019 14:45:00,11.06,11.09,2,-5.79
 16/02/2019 15:00:00,11.03,11.09,2,-5.87
 16/02/2019 15:15:00,11.01,11.09,2,-5.8
 16/02/2019 15:30:00,11.01,11.09,2,-5.83
 16/02/2019 15:45:00,11.01,11.09,2,-5.83
 16/02/2019 16:00:00,11.02,11.09,2,-5.88
 16/02/2019 16:15:00,11.05,11.09,2,-5.91
 16/02/2019 16:30:00,11.02,11.09,2,-6.06
 16/02/2019 16:45:00,11.09,11.09,2,-6.01
 16/02/2019 17:00:00,11.13,11.09,2,-6.08
 16/02/2019 17:15:00,11.21,11.09,2,-6.23
 16/02/2019 17:30:00,11.16,11.09,2,-6.5
 16/02/2019 17:45:00,11.13,11.09,2,-6.63
 16/02/2019 18:00:00,11.15,11.09,2,-6.65
 16/02/2019 18:15:00,11.09,11.09,2,-6.53
 16/02/2019 18:30:00,11.12,11.09,2,-6.38
 16/02/2019 18:45:00,11.18,11.09,2,-6.34
 16/02/2019 19:00:00,11.18,11.09,2,-6.29
 16/02/2019 19:15:00,11.18,11.09,2,-6.15
 16/02/2019 19:30:00,11.13,11.04,2,-6.01
 16/02/2019 19:45:00,10.99,10.96,2,-5.96
 16/02/2019 20:00:00,10.96,11.06,2,-6.08
 16/02/2019 20:15:00,11.14,11.16,2,-6.21
 16/02/2019 20:30:00,11.18,11.16,2,-6.12
 16/02/2019 20:45:00,11.11,11.03,2,-5.99
 16/02/2019 21:00:00,11.07,10.96,2,-5.84
 16/02/2019 21:15:00,11.06,10.96,2,-5.67
 16/02/2019 21:30:00,11.01,10.96,2,-5.56
 16/02/2019 21:45:00,11.05,11.11,1,-5.55
 16/02/2019 22:00:00,11.19,11.22,1,-5.22
 16/02/2019 22:15:00,11.22,11.22,1,-5.14
 16/02/2019 22:30:00,11.24,11.22,1,-5.2
 16/02/2019 22:45:00,11.25,11.21,2,-5.08
 16/02/2019 23:00:00,11.29,11.21,2,-4.93
 16/02/2019 23:15:00,11.27,11.21,2,-4.92
 16/02/2019 23:30:00,11.27,11.21,2,-5.0
 16/02/2019 23:45:00,11.28,11.21,2,-4.88
 17/02/2019 00:00:00,11.29,11.21,2,-4.87
 17/02/2019 00:15:00,11.14,11.22,1,-5.69
 17/02/2019 00:30:00,11.12,11.22,1,-5.98
 17/02/2019 00:45:00,11.08,11.22,1,-6.18
 17/02/2019 01:00:00,11.08,11.22,1,-6.23
 17/02/2019 01:15:00,11.11,11.21,2,-6.05
 17/02/2019 01:30:00,11.13,11.21,2,-6.1
 17/02/2019 01:45:00,11.15,11.21,2,-6.01
 17/02/2019 02:00:00,11.18,11.21,2,-6.04
 17/02/2019 02:15:00,11.16,11.21,2,-5.98
 17/02/2019 02:30:00,11.12,11.07,2,-6.05
 17/02/2019 02:45:00,11.1,11.02,2,-6.0
 17/02/2019 03:00:00,11.0,11.04,2,-5.82
 17/02/2019 03:15:00,10.95,11.08,2,-5.78
 17/02/2019 03:30:00,10.96,11.08,2,-5.8
 17/02/2019 03:45:00,10.98,11.08,2,-5.74
 17/02/2019 04:00:00,11.0,11.08,2,-5.58
 17/02/2019 04:15:00,10.99,11.08,2,-5.6
 17/02/2019 04:30:00,11.0,11.06,2,-5.67
 17/02/2019 04:45:00,11.02,10.9,2,-5.49
 17/02/2019 05:00:00,11.03,11.06,2,-5.48
 17/02/2019 05:15:00,11.03,11.08,2,-5.51
 17/02/2019 05:30:00,11.08,11.19,2,-5.7
 17/02/2019 05:45:00,11.12,11.19,2,-5.58
 17/02/2019 06:00:00,11.18,11.19,2,-5.63
 17/02/2019 06:15:00,11.16,11.15,2,-5.74
 17/02/2019 06:30:00,11.14,11.06,2,-5.92
 17/02/2019 06:45:00,11.15,11.06,2,-5.86
 17/02/2019 07:00:00,11.16,11.06,2,-5.43
 17/02/2019 07:15:00,11.15,11.06,2,-5.35
 17/02/2019 07:30:00,11.13,11.06,2,-5.8
 17/02/2019 07:45:00,10.97,10.91,2,-5.64
 17/02/2019 08:00:00,10.92,10.87,2,-5.5
 17/02/2019 08:15:00,10.85,10.87,2,-5.58
 17/02/2019 08:30:00,10.85,10.87,2,-5.74
 17/02/2019 08:45:00,11.05,11.16,2,-5.9
 17/02/2019 09:00:00,11.03,11.15,2,-5.93
 17/02/2019 09:15:00,11.0,11.0,2,-6.08
 17/02/2019 09:30:00,10.99,11.0,2,-6.3
 17/02/2019 09:45:00,11.05,11.0,2,-6.27
 17/02/2019 10:00:00,11.02,11.01,2,-6.36
 17/02/2019 10:15:00,11.02,11.07,2,-6.29
 17/02/2019 10:30:00,11.12,11.14,2,-6.34
 17/02/2019 10:45:00,11.07,10.99,2,-6.37
 17/02/2019 11:00:00,11.06,10.99,2,-6.35
 17/02/2019 11:15:00,11.13,11.2,1,-6.32
 17/02/2019 11:30:00,11.16,11.22,1,-6.12
 17/02/2019 11:45:00,11.14,11.22,1,-6.15
 17/02/2019 12:00:00,11.12,11.22,1,-6.3
 17/02/2019 12:15:00,11.14,11.06,2,-5.9
 17/02/2019 12:30:00,11.16,11.03,2,-5.68
 17/02/2019 12:45:00,11.11,11.03,2,-5.58
 17/02/2019 13:00:00,11.06,11.09,1,-5.59
 17/02/2019 13:15:00,11.16,11.22,1,-5.64
 17/02/2019 13:30:00,11.17,11.22,1,-5.56
 17/02/2019 13:45:00,11.17,11.22,1,-5.66
 17/02/2019 14:00:00,11.19,11.22,2,-5.5
 17/02/2019 14:15:00,11.19,11.21,2,-5.55
 17/02/2019 14:30:00,11.21,11.21,2,-5.55
 17/02/2019 14:45:00,11.2,11.21,2,-5.48
 17/02/2019 15:00:00,11.2,11.21,2,-5.5
 17/02/2019 15:15:00,11.18,11.21,2,-5.57
 17/02/2019 15:30:00,11.15,11.21,2,-5.48
 17/02/2019 15:45:00,11.14,11.21,2,-5.51
 17/02/2019 16:00:00,11.11,11.09,2,-5.47
 17/02/2019 16:15:00,11.09,11.09,2,-5.62
 17/02/2019 16:30:00,11.06,11.09,2,-5.6
 17/02/2019 16:45:00,11.03,11.09,2,-5.75
 17/02/2019 17:00:00,11.03,11.09,2,-5.94
 17/02/2019 17:15:00,11.02,11.09,2,-5.94
 17/02/2019 17:30:00,11.0,11.07,2,-6.13
 17/02/2019 17:45:00,10.94,10.86,2,-6.1
 17/02/2019 18:00:00,10.92,10.86,2,-6.32
 17/02/2019 18:15:00,10.91,10.85,2,-6.34
 17/02/2019 18:30:00,11.1,11.13,1,-6.49
 17/02/2019 18:45:00,11.19,11.22,1,-6.24
 17/02/2019 19:00:00,11.22,11.22,1,-6.08
 17/02/2019 19:15:00,11.19,11.22,1,-6.22
 17/02/2019 19:30:00,11.21,11.21,2,-6.22
 17/02/2019 19:45:00,11.24,11.21,2,-5.96
 17/02/2019 20:00:00,11.26,11.21,2,-5.76
 17/02/2019 20:15:00,11.21,11.21,2,-5.74
 17/02/2019 20:30:00,11.22,11.21,2,-5.63
 17/02/2019 20:45:00,11.26,11.21,2,-5.44
 17/02/2019 21:00:00,11.24,11.21,2,-5.47
 17/02/2019 21:15:00,11.25,11.21,2,-5.48
 17/02/2019 21:30:00,11.28,11.21,2,-5.39
 17/02/2019 21:45:00,11.21,11.13,2,-5.09
 17/02/2019 22:00:00,11.1,11.02,2,-5.09
 17/02/2019 22:15:00,11.08,11.02,2,-5.04
 17/02/2019 22:30:00,11.06,11.02,2,-4.96
 17/02/2019 22:45:00,11.08,11.02,2,-4.89
 17/02/2019 23:00:00,11.13,11.02,2,-4.91
 17/02/2019 23:15:00,11.13,11.02,2,-4.96
 17/02/2019 23:30:00,10.88,10.8,2,-4.75
 17/02/2019 23:45:00,10.85,10.76,2,-4.69
 18/02/2019 00:00:00,10.87,10.84,1,-4.85
